Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.5,3.3,12.65,3.5,0.0,0.0
2018,1,22,7,30,11.0,7.0,3.3,12.8,7.0,6.67,0.0
2018,1,22,7,45,12.5,18.0,3.35,12.95,19.0,16.68,3.71
2018,1,22,8,0,14.0,29.0,3.4,13.1,31.0,26.51,16.91
2018,1,22,8,15,58.5,45.5,3.35,13.15,56.5,43.99,29.5
2018,1,22,8,30,103.0,62.0,3.3,13.2,82.0,68.27,47.92
2018,1,22,8,45,51.5,71.0,3.3,13.3,81.0,74.49,55.8
2018,1,22,9,0,0.0,80.0,3.3,13.4,80.0,74.13,57.87
2018,1,22,9,15,0.0,89.5,3.3,13.5,89.5,83.19,65.58
2018,1,22,9,30,0.0,99.0,3.3,13.6,99.0,92.27,73.19
2018,1,22,9,45,20.0,121.5,3.35,13.7,129.5,121.37,97.33
2018,1,22,10,0,40.0,144.0,3.4,13.8,160.0,155.41,125.6
2018,1,22,10,15,179.5,163.0,3.5,13.85,244.5,247.8,202.1
2018,1,22,10,30,319.0,182.0,3.6,13.9,329.0,354.48,289.56
2018,1,22,10,45,560.0,138.5,3.65,14.0,412.5,467.19,381.99
2018,1,22,11,0,801.0,95.0,3.7,14.1,496.0,592.67,483.06
2018,1,22,11,15,834.5,90.0,3.75,14.1,520.0,638.59,519.68
2018,1,22,11,30,868.0,85.0,3.8,14.1,544.0,683.84,555.69
2018,1,22,11,45,863.0,88.0,3.85,14.15,551.0,710.26,575.97
2018,1,22,12,0,858.0,91.0,3.9,14.2,558.0,733.46,593.12
2018,1,22,12,15,867.5,88.5,3.9,14.15,562.0,757.93,611.3
2018,1,22,12,30,877.0,86.0,3.9,14.1,566.0,779.5,627.37
2018,1,22,12,45,873.5,86.5,3.9,14.1,560.0,791.48,636.28
2018,1,22,13,0,870.0,87.0,3.9,14.1,554.0,800.04,642.86
2018,1,22,13,15,865.5,86.0,3.85,14.0,541.0,802.61,645.18
2018,1,22,13,30,861.0,85.0,3.8,13.9,528.0,801.74,645.13
2018,1,22,13,45,853.0,83.0,3.7,13.85,507.0,793.49,639.41
2018,1,22,14,0,845.0,81.0,3.6,13.8,486.0,781.91,631.37
2018,1,22,14,15,830.5,79.0,3.55,13.65,458.0,762.03,617.68
2018,1,22,14,30,816.0,77.0,3.5,13.5,430.0,739.22,601.78
2018,1,22,14,45,795.0,75.0,3.4,13.4,396.5,708.76,579.65
2018,1,22,15,0,774.0,73.0,3.3,13.3,363.0,676.0,555.53
2018,1,22,15,15,743.5,69.0,3.3,13.3,324.0,632.09,522.53
2018,1,22,15,30,713.0,65.0,3.3,13.3,285.0,586.95,487.8
2018,1,22,15,45,658.5,62.0,3.05,12.85,242.0,531.42,442.34
2018,1,22,16,0,604.0,59.0,2.8,12.4,199.0,472.66,392.97
2018,1,22,16,15,451.0,54.0,2.8,12.1,146.5,355.51,294.7
2018,1,22,16,30,298.0,49.0,2.8,11.8,94.0,247.37,201.7
2018,1,22,16,45,242.5,36.0,2.75,11.5,64.5,192.96,149.2
2018,1,22,17,0,187.0,23.0,2.7,11.2,35.0,132.73,41.03
2018,1,22,17,15,101.0,13.0,2.7,11.1,18.5,54.26,0.0
2018,1,22,17,30,15.0,3.0,2.7,11.0,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.7,10.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,41.0,7.0,1.85,9.25,8.0,0.0,0.0
2018,1,23,7,30,82.0,14.0,1.8,9.4,16.0,13.34,0.0
2018,1,23,7,45,132.5,27.5,1.75,9.55,39.0,21.75,7.54
2018,1,23,8,0,183.0,41.0,1.7,9.7,62.0,31.85,21.88
2018,1,23,8,15,224.5,52.0,1.7,9.85,89.0,56.92,35.56
2018,1,23,8,30,266.0,63.0,1.7,10.0,116.0,87.16,57.47
2018,1,23,8,45,437.5,67.5,1.7,10.15,179.0,139.59,95.04
2018,1,23,9,0,609.0,72.0,1.7,10.3,242.0,209.41,150.05
2018,1,23,9,15,643.5,76.5,1.7,10.55,280.5,258.79,194.65
2018,1,23,9,30,678.0,81.0,1.7,10.8,319.0,310.85,241.41
2018,1,23,9,45,740.0,79.0,1.75,11.05,363.5,369.22,292.27
2018,1,23,10,0,802.0,77.0,1.8,11.3,408.0,432.29,346.06
2018,1,23,10,15,824.5,78.0,1.8,11.55,440.0,483.03,389.09
2018,1,23,10,30,847.0,79.0,1.8,11.8,472.0,533.71,430.9
2018,1,23,10,45,859.5,80.0,1.8,12.05,496.5,578.37,466.93
2018,1,23,11,0,872.0,81.0,1.8,12.3,521.0,621.55,500.89
2018,1,23,11,15,880.0,81.5,1.65,12.5,538.0,659.59,529.21
2018,1,23,11,30,888.0,82.0,1.5,12.7,555.0,691.67,552.33
2018,1,23,11,45,892.0,83.0,1.35,12.9,565.0,722.25,572.5
2018,1,23,12,0,896.0,84.0,1.2,13.1,575.0,750.01,589.78
2018,1,23,12,15,898.0,83.0,1.05,13.25,576.5,771.03,602.02
2018,1,23,12,30,900.0,82.0,0.9,13.4,578.0,788.85,611.8
2018,1,23,12,45,898.5,82.0,0.8,13.5,572.5,801.82,618.94
2018,1,23,13,0,897.0,82.0,0.7,13.6,567.0,811.37,623.75
2018,1,23,13,15,892.0,81.0,0.7,13.7,553.0,813.51,625.29
2018,1,23,13,30,887.0,80.0,0.7,13.8,539.0,812.16,624.69
2018,1,23,13,45,878.0,78.5,0.7,13.85,518.0,810.08,623.89
2018,1,23,14,0,869.0,77.0,0.7,13.9,497.0,798.2,616.47
2018,1,23,14,15,816.5,82.5,0.7,13.9,459.0,757.41,589.17
2018,1,23,14,30,764.0,88.0,0.7,13.9,421.0,714.19,560.18
2018,1,23,14,45,784.0,78.0,0.75,13.85,397.0,706.16,556.81
2018,1,23,15,0,804.0,68.0,0.8,13.8,373.0,694.17,549.97
2018,1,23,15,15,775.0,64.5,0.8,13.8,333.5,651.22,519.63
2018,1,23,15,30,746.0,61.0,0.8,13.8,294.0,606.9,487.81
2018,1,23,15,45,705.5,57.0,0.85,13.55,252.0,553.41,447.98
2018,1,23,16,0,665.0,53.0,0.9,13.3,210.0,499.93,405.87
2018,1,23,16,15,546.5,50.0,1.0,13.1,161.0,408.1,331.5
2018,1,23,16,30,428.0,47.0,1.1,12.9,112.0,317.96,255.86
2018,1,23,16,45,310.0,35.0,1.15,12.7,74.0,226.75,175.01
2018,1,23,17,0,192.0,23.0,1.2,12.5,36.0,136.72,55.75
2018,1,23,17,15,107.5,13.0,1.3,12.4,19.0,57.21,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.0,4.0,3.9,10.9,4.0,0.0,0.0
2018,1,24,7,30,10.0,8.0,4.0,11.2,8.0,7.63,0.0
2018,1,24,7,45,5.0,21.0,4.05,11.5,21.0,19.37,6.65
2018,1,24,8,0,0.0,34.0,4.1,11.8,34.0,31.01,20.99
2018,1,24,8,15,0.5,50.5,4.3,12.1,50.5,45.98,33.22
2018,1,24,8,30,1.0,67.0,4.5,12.4,67.0,61.33,46.69
2018,1,24,8,45,10.5,84.5,4.65,12.65,87.5,79.39,61.93
2018,1,24,9,0,20.0,102.0,4.8,12.9,108.0,98.7,78.18
2018,1,24,9,15,108.0,122.5,4.95,13.05,160.0,146.75,116.46
2018,1,24,9,30,196.0,143.0,5.1,13.2,212.0,202.97,162.58
2018,1,24,9,45,288.0,146.5,5.25,13.35,260.0,256.46,207.17
2018,1,24,10,0,380.0,150.0,5.4,13.5,308.0,320.27,260.76
2018,1,24,10,15,410.0,157.0,5.6,13.65,338.5,362.24,296.75
2018,1,24,10,30,440.0,164.0,5.8,13.8,369.0,405.98,333.85
2018,1,24,10,45,341.0,192.0,5.95,14.0,356.0,393.27,323.73
2018,1,24,11,0,242.0,220.0,6.1,14.2,343.0,378.29,310.78
2018,1,24,11,15,176.0,228.0,6.3,14.25,319.0,348.14,285.8
2018,1,24,11,30,110.0,236.0,6.5,14.3,295.0,311.93,255.32
2018,1,24,11,45,63.0,218.5,6.7,14.4,252.5,264.47,215.7
2018,1,24,12,0,16.0,201.0,6.9,14.5,210.0,206.0,166.52
2018,1,24,12,15,9.5,178.0,7.0,14.45,183.5,178.31,143.64
2018,1,24,12,30,3.0,155.0,7.1,14.4,157.0,150.43,120.45
2018,1,24,12,45,7.0,162.0,7.25,14.35,166.0,161.06,129.49
2018,1,24,13,0,11.0,169.0,7.4,14.3,175.0,171.97,138.78
2018,1,24,13,15,5.5,148.5,7.35,14.2,151.5,146.93,117.96
2018,1,24,13,30,0.0,128.0,7.3,14.1,128.0,121.92,97.08
2018,1,24,13,45,0.0,114.5,7.25,14.0,114.5,108.51,86.02
2018,1,24,14,0,0.0,101.0,7.2,13.9,101.0,95.14,74.95
2018,1,24,14,15,10.5,104.0,6.95,13.75,108.5,106.74,85.32
2018,1,24,14,30,21.0,107.0,6.7,13.6,116.0,124.51,100.87
2018,1,24,14,45,48.5,120.5,6.5,13.5,139.5,161.63,133.25
2018,1,24,15,0,76.0,134.0,6.3,13.4,163.0,199.46,165.99
2018,1,24,15,15,49.5,108.5,6.3,13.4,126.5,149.84,123.61
2018,1,24,15,30,23.0,83.0,6.3,13.4,90.0,101.47,81.9
2018,1,24,15,45,11.5,70.5,5.9,13.15,74.0,75.12,59.13
2018,1,24,16,0,0.0,58.0,5.5,12.9,58.0,55.07,41.59
2018,1,24,16,15,0.0,46.0,5.55,12.65,46.0,43.11,31.16
2018,1,24,16,30,0.0,34.0,5.6,12.4,34.0,31.58,21.0
2018,1,24,16,45,7.0,24.5,5.7,12.15,25.0,27.53,16.88
2018,1,24,17,0,14.0,15.0,5.8,11.9,16.0,20.6,5.39
2018,1,24,17,15,14.0,8.5,5.55,11.55,9.0,13.97,0.0
2018,1,24,17,30,14.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,5.05,10.85,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.0,3.85,10.1,6.0,0.0,0.0
2018,1,25,7,30,15.0,12.0,3.8,10.3,12.0,11.44,0.0
2018,1,25,7,45,94.5,28.0,3.7,10.55,38.5,23.04,9.74
2018,1,25,8,0,174.0,44.0,3.6,10.8,65.0,35.61,25.14
2018,1,25,8,15,335.5,53.0,3.6,10.9,114.5,64.34,38.03
2018,1,25,8,30,497.0,62.0,3.6,11.0,164.0,114.51,70.37
2018,1,25,8,45,534.0,69.0,3.6,11.15,201.0,158.12,106.42
2018,1,25,9,0,571.0,76.0,3.6,11.3,238.0,205.43,148.32
2018,1,25,9,15,631.0,78.5,3.65,11.4,282.5,258.25,195.3
2018,1,25,9,30,691.0,81.0,3.7,11.5,327.0,316.46,247.15
2018,1,25,9,45,749.0,78.0,3.75,11.65,370.0,373.72,298.0
2018,1,25,10,0,807.0,75.0,3.8,11.8,413.0,434.3,350.89
2018,1,25,10,15,585.0,105.5,3.85,11.95,360.0,398.34,326.02
2018,1,25,10,30,363.0,136.0,3.9,12.1,307.0,337.64,278.34
2018,1,25,10,45,339.0,170.0,4.0,12.2,336.0,369.72,305.08
2018,1,25,11,0,315.0,204.0,4.1,12.3,365.0,405.94,334.13
2018,1,25,11,15,406.0,191.5,4.2,12.4,406.0,472.71,389.12
2018,1,25,11,30,497.0,179.0,4.3,12.5,447.0,537.04,441.74
2018,1,25,11,45,609.0,153.0,4.4,12.55,487.0,609.42,500.74
2018,1,25,12,0,721.0,127.0,4.5,12.6,527.0,681.28,558.79
2018,1,25,12,15,522.5,169.0,4.6,12.65,459.5,591.36,486.21
2018,1,25,12,30,324.0,211.0,4.7,12.7,392.0,485.81,400.04
2018,1,25,12,45,241.0,218.0,4.8,12.75,352.0,435.86,359.15
2018,1,25,13,0,158.0,225.0,4.9,12.8,312.0,371.1,305.6
2018,1,25,13,15,391.0,184.5,4.9,12.8,392.0,539.45,446.49
2018,1,25,13,30,624.0,144.0,4.9,12.8,472.0,689.46,568.43
2018,1,25,13,45,708.5,120.5,4.95,12.8,479.0,732.03,601.71
2018,1,25,14,0,793.0,97.0,5.0,12.8,486.0,765.74,628.44
2018,1,25,14,15,601.5,112.0,5.0,12.75,397.5,631.15,524.67
2018,1,25,14,30,410.0,127.0,5.0,12.7,309.0,487.43,408.77
2018,1,25,14,45,282.5,119.0,5.05,12.65,240.0,360.86,304.8
2018,1,25,15,0,155.0,111.0,5.1,12.6,171.0,252.55,212.7
2018,1,25,15,15,116.5,90.0,5.1,12.6,132.5,185.54,156.01
2018,1,25,15,30,78.0,69.0,5.1,12.6,94.0,131.68,109.46
2018,1,25,15,45,287.5,69.0,4.85,12.25,142.0,293.48,250.02
2018,1,25,16,0,497.0,69.0,4.6,11.9,190.0,422.09,356.78
2018,1,25,16,15,470.0,60.0,4.45,11.65,156.0,377.29,316.21
2018,1,25,16,30,443.0,51.0,4.3,11.4,122.0,332.89,274.78
2018,1,25,16,45,321.0,41.0,4.15,11.15,83.5,239.58,190.35
2018,1,25,17,0,199.0,31.0,4.0,10.9,45.0,154.65,86.39
2018,1,25,17,15,104.5,16.5,3.95,10.9,23.5,59.81,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,10.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,26,7,15,77.5,8.5,1.85,9.95,11.0,0.0,0.0
2018,1,26,7,30,155.0,17.0,1.9,10.2,22.0,16.2,0.0
2018,1,26,7,45,280.0,26.5,1.9,10.45,53.5,21.69,9.47
2018,1,26,8,0,405.0,36.0,1.9,10.7,85.0,28.46,19.07
2018,1,26,8,15,491.5,43.5,1.95,10.9,128.0,66.03,34.31
2018,1,26,8,30,578.0,51.0,2.0,11.1,171.0,113.83,66.15
2018,1,26,8,45,629.0,55.0,2.05,11.3,212.5,161.63,105.07
2018,1,26,9,0,680.0,59.0,2.1,11.5,254.0,215.71,152.42
2018,1,26,9,15,560.5,84.5,2.05,11.55,261.0,244.67,185.23
2018,1,26,9,30,441.0,110.0,2.0,11.6,268.0,259.12,203.93
2018,1,26,9,45,354.0,137.0,1.95,11.7,272.5,276.74,222.35
2018,1,26,10,0,267.0,164.0,1.9,11.8,277.0,281.33,228.34
2018,1,26,10,15,540.0,123.0,1.85,11.95,372.0,394.98,320.81
2018,1,26,10,30,813.0,82.0,1.8,12.1,467.0,522.61,422.66
2018,1,26,10,45,846.5,78.0,1.8,12.2,496.5,572.79,462.64
2018,1,26,11,0,880.0,74.0,1.8,12.3,526.0,620.44,500.42
2018,1,26,11,15,895.0,73.0,1.8,12.4,545.5,661.3,532.12
2018,1,26,11,30,910.0,72.0,1.8,12.5,565.0,700.29,561.48
2018,1,26,11,45,912.0,72.5,1.85,12.6,574.0,729.7,582.48
2018,1,26,12,0,914.0,73.0,1.9,12.7,583.0,756.08,601.34
2018,1,26,12,15,913.0,73.5,1.95,12.7,584.5,777.07,616.57
2018,1,26,12,30,912.0,74.0,2.0,12.7,586.0,794.71,629.52
2018,1,26,12,45,908.0,74.5,2.05,12.75,580.0,806.59,638.36
2018,1,26,13,0,904.0,75.0,2.1,12.8,574.0,814.95,644.87
2018,1,26,13,15,899.0,74.0,2.15,12.75,560.0,817.19,647.4
2018,1,26,13,30,894.0,73.0,2.2,12.7,546.0,815.9,647.6
2018,1,26,13,45,738.0,100.0,2.3,12.7,480.5,733.16,588.68
2018,1,26,14,0,582.0,127.0,2.4,12.7,415.0,638.19,519.44
2018,1,26,14,15,481.5,134.5,2.5,12.6,364.0,557.54,458.15
2018,1,26,14,30,381.0,142.0,2.6,12.5,313.0,483.91,400.29
2018,1,26,14,45,423.5,132.0,2.65,12.4,308.5,499.97,415.05
2018,1,26,15,0,466.0,122.0,2.7,12.3,304.0,512.78,426.56
2018,1,26,15,15,377.0,119.5,2.7,12.3,257.0,436.26,364.44
2018,1,26,15,30,288.0,117.0,2.7,12.3,210.0,350.39,294.02
2018,1,26,15,45,254.5,102.0,2.7,11.9,176.0,302.9,254.94
2018,1,26,16,0,221.0,87.0,2.7,11.5,142.0,256.65,215.72
2018,1,26,16,15,231.5,70.5,2.7,11.2,118.0,236.02,197.38
2018,1,26,16,30,242.0,54.0,2.7,10.9,94.0,225.18,185.59
2018,1,26,16,45,178.5,39.0,2.65,10.55,63.5,165.16,130.92
2018,1,26,17,0,115.0,24.0,2.6,10.2,33.0,105.32,62.62
2018,1,26,17,15,70.5,14.0,2.65,10.1,18.0,43.26,0.0
2018,1,26,17,30,26.0,4.0,2.7,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.75,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,7,15,32.5,6.5,1.85,9.4,7.5,0.0,0.0
2018,1,27,7,30,65.0,13.0,1.9,9.7,15.0,12.39,0.0
2018,1,27,7,45,108.5,27.5,1.9,10.05,38.0,22.71,10.77
2018,1,27,8,0,152.0,42.0,1.9,10.4,61.0,34.13,24.09
2018,1,27,8,15,353.5,46.5,1.95,10.65,114.5,60.94,34.51
2018,1,27,8,30,555.0,51.0,2.0,10.9,168.0,111.55,65.3
2018,1,27,8,45,515.5,67.0,2.05,11.2,194.5,153.79,103.47
2018,1,27,9,0,476.0,83.0,2.1,11.5,221.0,191.23,139.6
2018,1,27,9,15,590.5,78.5,2.2,11.8,275.0,247.95,187.2
2018,1,27,9,30,705.0,74.0,2.3,12.1,329.0,315.71,244.88
2018,1,27,9,45,674.0,87.5,2.4,12.4,351.5,355.46,282.07
2018,1,27,10,0,643.0,101.0,2.5,12.7,374.0,390.93,314.39
2018,1,27,10,15,648.5,107.5,2.6,12.9,400.0,432.74,350.52
2018,1,27,10,30,654.0,114.0,2.7,13.1,426.0,473.55,384.87
2018,1,27,10,45,656.0,120.0,2.8,13.3,446.0,510.65,415.5
2018,1,27,11,0,658.0,126.0,2.9,13.5,466.0,546.12,444.2
2018,1,27,11,15,684.5,123.0,3.05,13.65,487.0,586.09,476.45
2018,1,27,11,30,711.0,120.0,3.2,13.8,508.0,625.51,507.85
2018,1,27,11,45,742.0,114.0,3.3,13.95,525.0,663.86,538.06
2018,1,27,12,0,773.0,108.0,3.4,14.1,542.0,698.71,564.82
2018,1,27,12,15,811.0,98.0,3.4,14.25,555.0,735.25,591.51
2018,1,27,12,30,849.0,88.0,3.4,14.4,568.0,769.83,616.6
2018,1,27,12,45,813.0,95.5,3.4,14.55,551.5,764.23,612.0
2018,1,27,13,0,777.0,103.0,3.4,14.7,535.0,754.5,604.78
2018,1,27,13,15,790.0,96.5,3.4,14.75,526.5,764.58,612.64
2018,1,27,13,30,803.0,90.0,3.4,14.8,518.0,771.48,618.13
2018,1,27,13,45,782.0,93.0,3.4,14.85,496.5,758.84,609.32
2018,1,27,14,0,761.0,96.0,3.4,14.9,475.0,743.12,598.43
2018,1,27,14,15,805.5,80.5,3.4,14.9,462.0,754.98,608.33
2018,1,27,14,30,850.0,65.0,3.4,14.9,449.0,755.22,609.47
2018,1,27,14,45,769.0,75.5,3.4,14.85,403.0,700.28,569.34
2018,1,27,15,0,688.0,86.0,3.4,14.8,357.0,642.41,526.61
2018,1,27,15,15,630.5,84.5,3.4,14.8,313.5,583.87,482.33
2018,1,27,15,30,573.0,83.0,3.4,14.8,270.0,525.71,436.18
2018,1,27,15,45,545.5,75.0,3.2,14.35,233.5,480.96,400.25
2018,1,27,16,0,518.0,67.0,3.0,13.9,197.0,436.03,362.86
2018,1,27,16,15,405.5,61.5,3.05,13.55,151.0,343.14,284.83
2018,1,27,16,30,293.0,56.0,3.1,13.2,105.0,256.8,210.43
2018,1,27,16,45,245.5,41.5,3.1,12.8,74.0,203.57,161.66
2018,1,27,17,0,198.0,27.0,3.1,12.4,43.0,150.72,96.65
2018,1,27,17,15,124.5,16.5,3.2,12.3,24.0,68.87,0.0
2018,1,27,17,30,51.0,6.0,3.3,12.2,5.0,0.0,0.0
2018,1,27,17,45,25.5,3.0,3.4,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,74.0,8.5,4.35,9.4,11.0,0.0,0.0
2018,1,28,7,30,148.0,17.0,4.5,9.7,22.0,16.2,0.0
2018,1,28,7,45,314.5,26.5,4.65,10.05,59.5,21.45,10.3
2018,1,28,8,0,481.0,36.0,4.8,10.4,97.0,28.58,19.29
2018,1,28,8,15,561.0,42.5,4.8,10.7,141.0,69.93,35.11
2018,1,28,8,30,641.0,49.0,4.8,11.0,185.0,122.08,70.52
2018,1,28,8,45,692.0,52.5,4.8,11.35,229.5,172.88,112.36
2018,1,28,9,0,743.0,56.0,4.8,11.7,274.0,228.71,161.92
2018,1,28,9,15,779.5,58.5,4.7,12.15,316.5,284.02,212.76
2018,1,28,9,30,816.0,61.0,4.6,12.6,359.0,341.97,265.6
2018,1,28,9,45,842.0,62.5,4.55,13.05,397.0,397.07,315.43
2018,1,28,10,0,868.0,64.0,4.5,13.5,435.0,452.48,364.22
2018,1,28,10,15,883.5,65.5,4.35,13.9,466.5,503.32,407.86
2018,1,28,10,30,899.0,67.0,4.2,14.3,498.0,553.35,449.37
2018,1,28,10,45,909.5,68.0,4.1,14.65,523.0,598.88,486.39
2018,1,28,11,0,920.0,69.0,4.0,15.0,548.0,642.64,521.05
2018,1,28,11,15,927.5,69.0,3.9,15.3,565.5,681.34,551.07
2018,1,28,11,30,935.0,69.0,3.8,15.6,583.0,717.59,577.74
2018,1,28,11,45,939.5,69.5,3.7,15.9,593.5,749.63,599.95
2018,1,28,12,0,944.0,70.0,3.6,16.2,604.0,778.69,619.78
2018,1,28,12,15,945.0,70.5,3.55,16.4,606.5,801.96,635.76
2018,1,28,12,30,946.0,71.0,3.5,16.6,609.0,821.85,649.31
2018,1,28,12,45,945.0,70.5,3.45,16.75,603.5,835.48,658.54
2018,1,28,13,0,944.0,70.0,3.4,16.9,598.0,845.51,665.31
2018,1,28,13,15,938.5,70.0,3.4,17.0,584.5,848.86,667.86
2018,1,28,13,30,933.0,70.0,3.4,17.1,571.0,848.54,667.97
2018,1,28,13,45,923.5,69.5,3.35,17.2,549.5,840.73,662.59
2018,1,28,14,0,914.0,69.0,3.3,17.3,528.0,829.41,654.86
2018,1,28,14,15,872.0,74.0,3.3,17.25,492.5,802.3,636.41
2018,1,28,14,30,830.0,79.0,3.3,17.2,457.0,765.94,611.18
2018,1,28,14,45,766.5,83.0,3.25,17.15,412.0,709.48,570.51
2018,1,28,15,0,703.0,87.0,3.2,17.1,367.0,656.82,532.16
2018,1,28,15,15,723.0,75.0,3.2,17.1,338.0,641.02,521.35
2018,1,28,15,30,743.0,63.0,3.2,17.1,309.0,617.74,504.22
2018,1,28,15,45,732.0,57.0,2.9,16.4,272.0,581.19,476.4
2018,1,28,16,0,721.0,51.0,2.6,15.7,235.0,542.86,444.96
2018,1,28,16,15,663.0,46.0,2.65,15.3,190.0,475.88,389.67
2018,1,28,16,30,605.0,41.0,2.7,14.9,145.0,411.01,333.66
2018,1,28,16,45,482.5,34.5,2.7,14.5,101.5,320.05,253.53
2018,1,28,17,0,360.0,28.0,2.7,14.1,58.0,231.18,155.64
2018,1,28,17,15,209.5,17.5,2.75,13.9,32.0,106.62,0.0
2018,1,28,17,30,59.0,7.0,2.8,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.85,13.55,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.5,4.65,10.0,6.0,5.24,0.0
2018,1,29,7,30,25.0,11.0,4.7,10.2,12.0,10.48,0.0
2018,1,29,7,45,12.5,24.0,4.75,10.35,24.5,21.86,11.01
2018,1,29,8,0,0.0,37.0,4.8,10.5,37.0,33.74,23.84
2018,1,29,8,15,1.0,53.5,4.65,10.8,53.5,48.76,35.92
2018,1,29,8,30,2.0,70.0,4.5,11.1,70.0,64.19,49.46
2018,1,29,8,45,1.5,76.0,4.4,11.35,76.0,70.32,54.96
2018,1,29,9,0,1.0,82.0,4.3,11.6,82.0,76.18,60.05
2018,1,29,9,15,2.5,99.0,4.05,12.0,99.5,92.62,73.93
2018,1,29,9,30,4.0,116.0,3.8,12.4,117.0,109.39,87.92
2018,1,29,9,45,73.0,148.5,3.6,12.8,179.5,169.71,137.56
2018,1,29,10,0,142.0,181.0,3.4,13.2,242.0,239.95,195.22
2018,1,29,10,15,158.0,195.0,3.25,13.65,267.5,270.19,219.84
2018,1,29,10,30,174.0,209.0,3.1,14.1,293.0,301.76,245.29
2018,1,29,10,45,144.5,221.5,2.9,14.5,293.5,306.83,248.67
2018,1,29,11,0,115.0,234.0,2.7,14.9,294.0,309.35,249.75
2018,1,29,11,15,143.0,242.0,2.55,15.25,319.5,342.16,275.77
2018,1,29,11,30,171.0,250.0,2.4,15.6,345.0,376.61,302.67
2018,1,29,11,45,140.5,238.0,2.3,15.95,317.0,349.07,280.08
2018,1,29,12,0,110.0,226.0,2.2,16.3,289.0,319.09,255.7
2018,1,29,12,15,78.0,227.5,2.15,16.35,272.0,290.68,232.61
2018,1,29,12,30,46.0,229.0,2.1,16.4,255.0,270.25,215.56
2018,1,29,12,45,98.0,220.5,2.05,16.45,275.5,304.12,244.12
2018,1,29,13,0,150.0,212.0,2.0,16.5,296.0,350.36,281.84
2018,1,29,13,15,289.0,207.5,1.9,16.4,365.5,473.36,380.11
2018,1,29,13,30,428.0,203.0,1.8,16.3,435.0,597.5,475.32
2018,1,29,13,45,450.0,189.0,1.7,16.15,424.5,601.61,478.32
2018,1,29,14,0,472.0,175.0,1.6,16.0,414.0,603.42,480.62
2018,1,29,14,15,383.0,178.5,1.7,15.95,365.5,520.56,418.47
2018,1,29,14,30,294.0,182.0,1.8,15.9,317.0,452.41,366.09
2018,1,29,14,45,212.5,174.0,1.9,15.9,268.0,364.74,297.39
2018,1,29,15,0,131.0,166.0,2.0,15.9,219.0,292.39,238.82
2018,1,29,15,15,194.5,146.0,2.0,15.9,215.5,313.61,258.2
2018,1,29,15,30,258.0,126.0,2.0,15.9,212.0,342.56,282.72
2018,1,29,15,45,230.0,112.5,2.05,15.4,181.5,301.61,249.49
2018,1,29,16,0,202.0,99.0,2.1,14.9,151.0,261.81,216.6
2018,1,29,16,15,165.0,82.0,2.2,14.55,119.0,213.07,175.26
2018,1,29,16,30,128.0,65.0,2.3,14.2,87.0,166.56,134.88
2018,1,29,16,45,93.5,48.5,2.4,13.85,62.0,115.68,90.22
2018,1,29,17,0,59.0,32.0,2.5,13.5,37.0,76.47,50.49
2018,1,29,17,15,42.5,18.5,2.6,13.35,21.0,35.99,0.0
2018,1,29,17,30,26.0,5.0,2.7,13.2,5.0,4.77,0.0
2018,1,29,17,45,13.0,2.5,2.85,13.0,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,30,7,15,41.5,8.0,3.05,11.15,9.5,7.63,0.0
2018,1,30,7,30,83.0,16.0,3.1,11.5,19.0,15.25,0.0
2018,1,30,7,45,201.0,30.0,3.2,11.85,52.5,23.53,12.6
2018,1,30,8,0,319.0,44.0,3.3,12.2,86.0,34.91,24.76
2018,1,30,8,15,490.5,45.0,3.25,12.45,138.5,68.79,36.01
2018,1,30,8,30,662.0,46.0,3.2,12.7,191.0,122.93,69.78
2018,1,30,8,45,711.5,50.0,3.15,12.9,236.0,175.4,112.92
2018,1,30,9,0,761.0,54.0,3.1,13.1,281.0,232.71,163.48
2018,1,30,9,15,718.0,67.5,3.0,13.5,306.5,277.19,207.14
2018,1,30,9,30,675.0,81.0,2.9,13.9,332.0,315.16,244.18
2018,1,30,9,45,747.0,76.5,2.75,14.25,380.0,376.49,296.88
2018,1,30,10,0,819.0,72.0,2.6,14.6,428.0,442.41,352.2
2018,1,30,10,15,858.5,69.0,2.5,14.9,465.5,497.78,398.35
2018,1,30,10,30,898.0,66.0,2.4,15.2,503.0,554.98,444.59
2018,1,30,10,45,908.5,67.0,2.3,15.55,528.0,600.66,480.52
2018,1,30,11,0,919.0,68.0,2.2,15.9,553.0,644.58,514.01
2018,1,30,11,15,921.0,70.0,2.15,16.15,569.5,682.07,542.15
2018,1,30,11,30,923.0,72.0,2.1,16.4,586.0,716.79,566.75
2018,1,30,11,45,932.0,71.5,2.05,16.7,598.0,750.76,589.6
2018,1,30,12,0,941.0,71.0,2.0,17.0,610.0,781.99,610.25
2018,1,30,12,15,942.5,70.5,1.95,17.3,612.0,804.58,624.65
2018,1,30,12,30,944.0,70.0,1.9,17.6,614.0,823.76,636.71
2018,1,30,12,45,942.0,70.0,1.9,17.85,608.5,837.27,645.48
2018,1,30,13,0,940.0,70.0,1.9,18.1,603.0,847.15,651.89
2018,1,30,13,15,935.0,69.0,1.95,18.15,589.0,849.73,654.41
2018,1,30,13,30,930.0,68.0,2.0,18.2,575.0,848.62,654.58
2018,1,30,13,45,922.0,67.5,2.1,18.3,554.0,842.04,651.43
2018,1,30,14,0,914.0,67.0,2.2,18.4,533.0,831.92,645.93
2018,1,30,14,15,902.0,65.5,2.35,18.25,505.0,813.91,635.87
2018,1,30,14,30,890.0,64.0,2.5,18.1,477.0,792.68,623.42
2018,1,30,14,45,873.0,62.5,2.7,17.9,443.0,764.57,606.17
2018,1,30,15,0,856.0,61.0,2.9,17.7,409.0,733.86,586.56
2018,1,30,15,15,831.0,58.5,2.9,17.7,369.0,699.87,562.56
2018,1,30,15,30,806.0,56.0,2.9,17.7,329.0,657.71,531.86
2018,1,30,15,45,768.5,53.0,3.0,16.75,285.5,605.05,494.43
2018,1,30,16,0,731.0,50.0,3.1,15.8,242.0,552.15,454.03
2018,1,30,16,15,651.0,47.5,3.1,15.3,194.5,474.12,389.98
2018,1,30,16,30,571.0,45.0,3.1,14.8,147.0,405.21,330.66
2018,1,30,16,45,413.5,38.0,3.05,14.3,100.5,290.45,232.27
2018,1,30,17,0,256.0,31.0,3.0,13.8,54.0,188.03,134.43
2018,1,30,17,15,155.0,18.5,3.0,13.65,30.0,103.36,0.0
2018,1,30,17,30,54.0,6.0,3.0,13.5,6.0,26.75,0.0
2018,1,30,17,45,27.0,3.0,3.0,13.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,7,15,103.5,9.5,2.85,11.2,14.0,9.05,0.0
2018,1,31,7,30,207.0,19.0,2.8,11.6,28.0,16.0,0.0
2018,1,31,7,45,285.0,30.0,2.7,12.0,59.0,24.42,13.65
2018,1,31,8,0,363.0,41.0,2.6,12.4,90.0,33.82,23.86
2018,1,31,8,15,389.5,54.0,2.4,12.65,124.5,71.28,41.42
2018,1,31,8,30,416.0,67.0,2.2,12.9,159.0,110.35,69.89
2018,1,31,8,45,512.5,70.0,2.0,13.15,208.0,158.14,106.73
2018,1,31,9,0,609.0,73.0,1.8,13.4,257.0,215.0,153.73
2018,1,31,9,15,599.5,84.0,1.8,13.7,286.5,258.75,194.5
2018,1,31,9,30,590.0,95.0,1.8,14.0,316.0,300.68,233.04
2018,1,31,9,45,671.0,91.0,1.75,14.25,366.0,361.61,284.46
2018,1,31,10,0,752.0,87.0,1.7,14.5,416.0,429.34,340.41
2018,1,31,10,15,802.5,82.0,1.85,14.8,455.5,486.4,387.8
2018,1,31,10,30,853.0,77.0,2.0,15.1,495.0,545.8,436.1
2018,1,31,10,45,876.5,75.0,2.1,15.35,523.5,592.6,473.74
2018,1,31,11,0,900.0,73.0,2.2,15.6,552.0,640.24,511.2
2018,1,31,11,15,915.0,71.5,2.25,15.75,572.0,681.81,543.3
2018,1,31,11,30,930.0,70.0,2.3,15.9,592.0,721.43,572.33
2018,1,31,11,45,933.0,71.0,2.35,16.1,602.0,753.08,594.49
2018,1,31,12,0,936.0,72.0,2.4,16.3,612.0,781.69,614.46
2018,1,31,12,15,934.5,73.0,2.45,16.45,614.0,803.68,629.82
2018,1,31,12,30,933.0,74.0,2.5,16.6,616.0,822.22,642.84
2018,1,31,12,45,927.0,75.0,2.55,16.75,609.0,833.64,650.94
2018,1,31,13,0,921.0,76.0,2.6,16.9,602.0,841.41,656.65
2018,1,31,13,15,857.5,89.5,2.65,17.0,570.5,819.82,641.79
2018,1,31,13,30,794.0,103.0,2.7,17.1,539.0,787.8,619.69
2018,1,31,13,45,779.0,99.5,2.75,17.2,514.0,772.46,609.66
2018,1,31,14,0,764.0,96.0,2.8,17.3,489.0,754.01,597.26
2018,1,31,14,15,798.0,82.0,2.8,17.3,473.0,759.71,602.53
2018,1,31,14,30,832.0,68.0,2.8,17.3,457.0,754.15,599.47
2018,1,31,14,45,795.5,70.0,2.75,17.25,420.0,722.8,577.41
2018,1,31,15,0,759.0,72.0,2.7,17.2,383.0,682.93,548.96
2018,1,31,15,15,743.0,67.0,2.7,17.2,347.0,648.19,524.12
2018,1,31,15,30,727.0,62.0,2.7,17.2,311.0,611.51,497.23
2018,1,31,15,45,690.5,57.5,2.6,16.6,269.0,559.84,458.71
2018,1,31,16,0,654.0,53.0,2.5,16.0,227.0,508.11,417.61
2018,1,31,16,15,586.0,49.5,2.55,15.55,183.5,443.09,364.06
2018,1,31,16,30,518.0,46.0,2.6,15.1,140.0,377.74,308.18
2018,1,31,16,45,377.0,39.5,2.65,14.65,97.5,273.97,219.23
2018,1,31,17,0,236.0,33.0,2.7,14.2,55.0,181.93,132.46
2018,1,31,17,15,155.0,20.5,2.7,14.0,31.5,107.41,0.0
2018,1,31,17,30,74.0,8.0,2.7,13.8,8.0,36.61,0.0
2018,1,31,17,45,37.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
