Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,33.5,8.5,1.65,12.8,10.0,8.1,0.0
2018,2,1,7,30,67.0,17.0,1.7,13.1,20.0,14.26,0.0
2018,2,1,7,45,128.0,33.0,1.8,13.4,47.5,27.05,15.98
2018,2,1,8,0,189.0,49.0,1.9,13.7,75.0,40.59,29.66
2018,2,1,8,15,225.0,64.0,1.95,13.95,106.5,69.51,45.28
2018,2,1,8,30,261.0,79.0,2.0,14.2,138.0,102.67,69.89
2018,2,1,8,45,324.0,90.0,2.0,14.45,178.5,141.64,100.49
2018,2,1,9,0,387.0,101.0,2.0,14.7,219.0,187.81,138.67
2018,2,1,9,15,449.5,106.0,1.95,15.05,262.0,234.82,178.4
2018,2,1,9,30,512.0,111.0,1.9,15.4,305.0,287.84,223.25
2018,2,1,9,45,528.0,120.5,1.9,15.7,337.5,332.41,261.71
2018,2,1,10,0,544.0,130.0,1.9,16.0,370.0,377.66,299.81
2018,2,1,10,15,529.5,144.5,1.95,16.35,391.5,413.31,329.49
2018,2,1,10,30,515.0,159.0,2.0,16.7,413.0,446.57,356.37
2018,2,1,10,45,595.0,143.5,2.05,17.05,451.0,505.18,402.79
2018,2,1,11,0,675.0,128.0,2.1,17.4,489.0,565.07,449.4
2018,2,1,11,15,693.0,127.5,2.15,17.6,508.5,603.36,478.68
2018,2,1,11,30,711.0,127.0,2.2,17.8,528.0,640.58,506.85
2018,2,1,11,45,730.0,123.5,2.3,18.0,541.5,673.89,532.16
2018,2,1,12,0,749.0,120.0,2.4,18.2,555.0,705.54,555.69
2018,2,1,12,15,823.5,98.5,2.45,18.3,578.5,755.1,591.23
2018,2,1,12,30,898.0,77.0,2.5,18.4,602.0,800.6,623.42
2018,2,1,12,45,863.5,86.0,2.6,18.55,587.0,798.03,621.66
2018,2,1,13,0,829.0,95.0,2.7,18.7,572.0,797.62,621.98
2018,2,1,13,15,833.5,91.0,2.75,18.75,561.0,804.24,627.34
2018,2,1,13,30,838.0,87.0,2.8,18.8,550.0,807.51,630.39
2018,2,1,13,45,828.5,84.0,2.8,18.85,528.0,797.06,623.5
2018,2,1,14,0,819.0,81.0,2.8,18.9,506.0,783.31,614.45
2018,2,1,14,15,794.5,82.0,2.8,18.8,476.0,759.14,598.3
2018,2,1,14,30,770.0,83.0,2.8,18.7,446.0,732.29,580.19
2018,2,1,14,45,729.0,85.0,2.8,18.65,409.0,691.29,551.39
2018,2,1,15,0,688.0,87.0,2.8,18.6,372.0,653.25,524.48
2018,2,1,15,15,631.5,87.0,2.8,18.6,329.0,596.51,482.78
2018,2,1,15,30,575.0,87.0,2.8,18.6,286.0,540.03,439.58
2018,2,1,15,45,604.0,71.5,2.55,17.9,256.5,524.27,428.22
2018,2,1,16,0,633.0,56.0,2.3,17.2,227.0,503.93,411.96
2018,2,1,16,15,556.0,52.5,2.35,16.75,182.5,430.19,351.91
2018,2,1,16,30,479.0,49.0,2.4,16.3,138.0,360.42,293.05
2018,2,1,16,45,398.5,40.5,2.4,15.9,100.5,287.52,229.43
2018,2,1,17,0,318.0,32.0,2.4,15.5,63.0,220.71,163.11
2018,2,1,17,15,199.0,20.0,2.4,15.35,36.0,126.91,0.0
2018,2,1,17,30,80.0,8.0,2.4,15.2,9.0,39.13,0.0
2018,2,1,17,45,40.0,4.0,2.4,15.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,9.5,1.4,13.45,13.0,9.05,0.0
2018,2,2,7,30,141.0,19.0,1.5,13.8,26.0,15.08,0.0
2018,2,2,7,45,289.5,29.0,1.6,14.15,63.0,23.12,13.06
2018,2,2,8,0,438.0,39.0,1.7,14.5,100.0,33.07,23.12
2018,2,2,8,15,494.5,47.5,1.85,14.8,140.5,72.86,38.52
2018,2,2,8,30,551.0,56.0,2.0,15.1,181.0,119.07,70.67
2018,2,2,8,45,519.0,72.0,2.15,15.35,209.5,162.47,109.32
2018,2,2,9,0,487.0,88.0,2.3,15.6,238.0,201.87,146.41
2018,2,2,9,15,523.5,95.5,2.4,15.9,277.5,249.23,187.91
2018,2,2,9,30,560.0,103.0,2.5,16.2,317.0,299.83,231.96
2018,2,2,9,45,560.0,115.0,2.6,16.45,346.5,343.18,270.13
2018,2,2,10,0,560.0,127.0,2.7,16.7,376.0,385.53,306.48
2018,2,2,10,15,513.5,149.5,2.75,16.9,390.5,411.3,328.77
2018,2,2,10,30,467.0,172.0,2.8,17.1,405.0,434.58,348.01
2018,2,2,10,45,462.5,182.5,2.9,17.3,422.5,465.32,372.72
2018,2,2,11,0,458.0,193.0,3.0,17.5,440.0,494.52,395.69
2018,2,2,11,15,532.5,177.0,3.0,17.65,473.0,546.78,437.04
2018,2,2,11,30,607.0,161.0,3.0,17.8,506.0,605.95,482.89
2018,2,2,11,45,545.0,185.0,3.05,18.0,499.0,603.35,479.75
2018,2,2,12,0,483.0,209.0,3.1,18.2,492.0,599.74,475.87
2018,2,2,12,15,490.5,207.5,3.1,18.35,495.5,617.82,489.65
2018,2,2,12,30,498.0,206.0,3.1,18.5,499.0,634.25,502.0
2018,2,2,12,45,607.0,168.0,3.1,18.6,522.0,695.12,549.59
2018,2,2,13,0,716.0,130.0,3.1,18.7,545.0,751.38,591.55
2018,2,2,13,15,771.5,109.5,3.1,18.7,547.5,776.82,609.97
2018,2,2,13,30,827.0,89.0,3.1,18.7,550.0,803.14,629.32
2018,2,2,13,45,830.5,85.0,3.05,18.7,533.5,802.25,628.92
2018,2,2,14,0,834.0,81.0,3.0,18.7,517.0,797.96,626.41
2018,2,2,14,15,845.0,76.0,2.95,18.6,497.5,795.1,625.33
2018,2,2,14,30,856.0,71.0,2.9,18.5,478.0,781.88,616.85
2018,2,2,14,45,831.5,69.0,2.8,18.4,441.5,754.36,597.76
2018,2,2,15,0,807.0,67.0,2.7,18.3,405.0,717.8,571.99
2018,2,2,15,15,721.5,72.5,2.7,18.3,353.0,643.19,517.74
2018,2,2,15,30,636.0,78.0,2.7,18.3,301.0,574.35,466.72
2018,2,2,15,45,651.0,67.0,2.5,17.75,269.5,552.44,450.44
2018,2,2,16,0,666.0,56.0,2.3,17.2,238.0,523.23,427.23
2018,2,2,16,15,596.5,52.0,2.25,16.9,193.0,455.92,372.05
2018,2,2,16,30,527.0,48.0,2.2,16.6,148.0,388.12,314.75
2018,2,2,16,45,381.0,41.0,2.2,16.25,103.0,279.81,223.28
2018,2,2,17,0,235.0,34.0,2.2,15.9,58.0,182.9,136.25
2018,2,2,17,15,158.0,21.5,2.2,15.75,34.0,112.37,0.0
2018,2,2,17,30,81.0,9.0,2.2,15.6,10.0,40.65,0.0
2018,2,2,17,45,40.5,4.5,2.2,15.5,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.5,2.95,12.8,17.5,10.01,0.0
2018,2,3,7,30,269.0,21.0,3.0,13.2,35.0,17.61,0.0
2018,2,3,7,45,401.5,29.0,3.1,13.65,74.5,23.07,13.25
2018,2,3,8,0,534.0,37.0,3.2,14.1,114.0,35.03,24.89
2018,2,3,8,15,605.5,43.0,3.1,14.4,159.5,78.87,39.56
2018,2,3,8,30,677.0,49.0,3.0,14.7,205.0,130.93,75.23
2018,2,3,8,45,721.5,53.0,2.9,15.0,250.5,183.91,119.02
2018,2,3,9,0,766.0,57.0,2.8,15.3,296.0,241.19,169.42
2018,2,3,9,15,797.5,59.5,2.8,15.75,338.5,297.07,219.9
2018,2,3,9,30,829.0,62.0,2.8,16.2,381.0,355.06,271.61
2018,2,3,9,45,851.0,63.5,2.75,16.6,419.0,410.02,319.93
2018,2,3,10,0,873.0,65.0,2.7,17.0,457.0,464.92,366.75
2018,2,3,10,15,886.5,67.0,2.7,17.4,488.5,516.2,409.44
2018,2,3,10,30,900.0,69.0,2.7,17.8,520.0,566.48,450.02
2018,2,3,10,45,908.5,70.5,2.7,18.2,545.0,612.06,485.82
2018,2,3,11,0,917.0,72.0,2.7,18.6,570.0,655.71,519.18
2018,2,3,11,15,923.0,72.5,2.65,18.95,587.5,694.47,547.96
2018,2,3,11,30,929.0,73.0,2.6,19.3,605.0,730.68,572.89
2018,2,3,11,45,932.0,74.0,2.55,19.65,615.5,762.55,594.04
2018,2,3,12,0,935.0,75.0,2.5,20.0,626.0,791.38,612.86
2018,2,3,12,15,935.5,75.0,2.4,20.3,628.0,813.94,626.93
2018,2,3,12,30,936.0,75.0,2.3,20.6,630.0,833.07,638.58
2018,2,3,12,45,933.0,75.0,2.2,20.85,624.0,845.89,645.98
2018,2,3,13,0,930.0,75.0,2.1,21.1,618.0,855.07,650.97
2018,2,3,13,15,924.5,74.5,2.1,21.2,604.0,857.93,653.04
2018,2,3,13,30,919.0,74.0,2.1,21.3,590.0,857.12,652.81
2018,2,3,13,45,910.0,73.0,2.05,21.4,568.5,849.19,647.4
2018,2,3,14,0,901.0,72.0,2.0,21.5,547.0,837.73,639.77
2018,2,3,14,15,889.0,70.5,2.0,21.4,518.5,819.8,628.73
2018,2,3,14,30,877.0,69.0,2.0,21.3,490.0,798.69,615.53
2018,2,3,14,45,859.5,67.0,2.05,21.2,455.5,769.61,597.06
2018,2,3,15,0,842.0,65.0,2.1,21.1,421.0,744.48,581.22
2018,2,3,15,15,817.5,63.0,2.1,21.1,381.5,705.07,554.15
2018,2,3,15,30,793.0,61.0,2.1,21.1,342.0,663.9,525.34
2018,2,3,15,45,758.0,57.5,1.95,20.3,298.5,612.18,488.58
2018,2,3,16,0,723.0,54.0,1.8,19.5,255.0,560.06,449.57
2018,2,3,16,15,669.0,49.5,1.8,19.05,209.5,494.97,398.2
2018,2,3,16,30,615.0,45.0,1.8,18.6,164.0,431.67,345.88
2018,2,3,16,45,525.5,38.5,1.8,18.2,120.5,355.28,280.58
2018,2,3,17,0,436.0,32.0,1.8,17.8,77.0,280.53,210.03
2018,2,3,17,15,272.5,21.5,1.75,17.65,44.5,164.56,28.17
2018,2,3,17,30,109.0,11.0,1.7,17.5,12.0,53.88,0.0
2018,2,3,17,45,54.5,5.5,1.7,17.4,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,7,15,42.0,10.0,1.85,13.55,12.5,9.53,0.0
2018,2,4,7,30,84.0,20.0,1.9,13.9,25.0,16.68,0.0
2018,2,4,7,45,128.0,36.5,1.95,14.25,51.5,29.78,18.94
2018,2,4,8,0,172.0,53.0,2.0,14.6,78.0,44.41,33.05
2018,2,4,8,15,206.0,69.0,2.05,14.8,109.5,73.27,48.8
2018,2,4,8,30,240.0,85.0,2.1,15.0,141.0,106.21,73.62
2018,2,4,8,45,264.0,99.0,2.1,15.25,172.5,139.52,101.1
2018,2,4,9,0,288.0,113.0,2.1,15.5,204.0,175.43,131.76
2018,2,4,9,15,236.5,135.5,2.15,15.8,217.0,199.27,154.79
2018,2,4,9,30,185.0,158.0,2.2,16.1,230.0,215.42,170.39
2018,2,4,9,45,126.5,168.5,2.25,16.45,220.0,213.42,170.19
2018,2,4,10,0,68.0,179.0,2.3,16.8,210.0,201.79,161.2
2018,2,4,10,15,143.0,199.0,2.35,17.15,269.5,267.57,214.24
2018,2,4,10,30,218.0,219.0,2.4,17.5,329.0,336.88,269.38
2018,2,4,10,45,278.0,220.0,2.45,17.9,367.5,390.44,311.58
2018,2,4,11,0,338.0,221.0,2.5,18.3,406.0,442.78,352.5
2018,2,4,11,15,486.5,188.0,2.5,18.55,463.5,530.01,421.0
2018,2,4,11,30,635.0,155.0,2.5,18.8,521.0,622.18,491.72
2018,2,4,11,45,626.5,161.0,2.55,19.05,527.5,644.03,507.27
2018,2,4,12,0,618.0,167.0,2.6,19.3,534.0,663.2,521.15
2018,2,4,12,15,576.0,182.5,2.6,19.4,525.5,659.43,517.67
2018,2,4,12,30,534.0,198.0,2.6,19.5,517.0,656.63,514.83
2018,2,4,12,45,671.5,150.5,2.6,19.6,548.0,731.84,572.49
2018,2,4,13,0,809.0,103.0,2.6,19.7,579.0,797.23,618.69
2018,2,4,13,15,841.0,93.5,2.55,19.65,578.5,820.35,634.68
2018,2,4,13,30,873.0,84.0,2.5,19.6,578.0,833.45,644.04
2018,2,4,13,45,878.5,81.0,2.5,19.6,562.5,835.3,645.96
2018,2,4,14,0,884.0,78.0,2.5,19.6,547.0,833.62,645.66
2018,2,4,14,15,877.0,76.0,2.5,19.45,521.0,819.36,637.0
2018,2,4,14,30,870.0,74.0,2.5,19.3,495.0,801.84,626.17
2018,2,4,14,45,854.5,71.5,2.5,19.2,461.0,780.52,612.51
2018,2,4,15,0,839.0,69.0,2.5,19.1,427.0,749.67,591.87
2018,2,4,15,15,814.5,66.5,2.5,19.1,387.0,709.6,563.99
2018,2,4,15,30,790.0,64.0,2.5,19.1,347.0,667.76,534.29
2018,2,4,15,45,756.0,60.0,2.35,18.5,303.0,616.04,496.81
2018,2,4,16,0,722.0,56.0,2.2,17.9,259.0,563.86,457.12
2018,2,4,16,15,670.5,51.0,2.2,17.5,213.5,499.54,405.77
2018,2,4,16,30,619.0,46.0,2.2,17.1,168.0,436.84,353.4
2018,2,4,16,45,526.5,39.5,2.15,16.7,124.0,358.38,285.87
2018,2,4,17,0,434.0,33.0,2.1,16.3,80.0,281.72,214.4
2018,2,4,17,15,268.5,21.5,2.05,16.2,46.0,164.86,50.87
2018,2,4,17,30,103.0,10.0,2.0,16.1,12.0,50.76,0.0
2018,2,4,17,45,51.5,5.0,2.0,16.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,7,15,66.5,10.5,0.85,14.5,14.5,10.01,0.0
2018,2,5,7,30,133.0,21.0,0.9,14.7,29.0,16.6,0.0
2018,2,5,7,45,309.5,31.5,0.9,14.9,72.0,25.04,15.2
2018,2,5,8,0,486.0,42.0,0.9,15.1,115.0,37.86,22.49
2018,2,5,8,15,572.5,46.5,1.0,15.35,161.5,79.3,40.51
2018,2,5,8,30,659.0,51.0,1.1,15.6,208.0,132.51,76.86
2018,2,5,8,45,703.5,55.0,1.25,15.8,253.0,184.73,119.83
2018,2,5,9,0,748.0,59.0,1.4,16.0,298.0,241.3,169.19
2018,2,5,9,15,780.0,61.5,1.5,16.3,340.5,296.61,218.63
2018,2,5,9,30,812.0,64.0,1.6,16.6,383.0,354.13,269.38
2018,2,5,9,45,835.5,66.0,1.7,16.85,421.5,409.56,317.64
2018,2,5,10,0,859.0,68.0,1.8,17.1,460.0,465.21,364.8
2018,2,5,10,15,874.0,69.5,1.9,17.35,492.0,516.29,407.23
2018,2,5,10,30,889.0,71.0,2.0,17.6,524.0,566.55,447.85
2018,2,5,10,45,900.0,72.0,2.05,17.85,549.5,612.8,484.18
2018,2,5,11,0,911.0,73.0,2.1,18.1,575.0,657.34,518.34
2018,2,5,11,15,897.5,79.5,2.15,18.35,587.0,689.63,542.53
2018,2,5,11,30,884.0,86.0,2.2,18.6,599.0,718.19,562.7
2018,2,5,11,45,793.0,114.0,2.2,18.8,580.5,714.31,558.82
2018,2,5,12,0,702.0,142.0,2.2,19.0,562.0,701.76,548.61
2018,2,5,12,15,701.0,144.0,2.25,19.15,564.5,721.66,563.41
2018,2,5,12,30,700.0,146.0,2.3,19.3,567.0,738.85,575.56
2018,2,5,12,45,786.5,117.5,2.35,19.5,586.5,786.51,609.35
2018,2,5,13,0,873.0,89.0,2.4,19.7,606.0,829.7,639.49
2018,2,5,13,15,836.0,95.0,2.5,19.65,581.0,820.33,633.83
2018,2,5,13,30,799.0,101.0,2.6,19.6,556.0,800.89,621.57
2018,2,5,13,45,766.5,105.5,2.65,19.55,529.5,780.03,608.04
2018,2,5,14,0,734.0,110.0,2.7,19.5,503.0,760.55,595.49
2018,2,5,14,15,672.0,120.0,2.75,19.3,465.5,716.94,565.68
2018,2,5,14,30,610.0,130.0,2.8,19.1,428.0,671.26,534.04
2018,2,5,14,45,643.0,113.5,2.85,18.85,408.0,669.84,535.1
2018,2,5,15,0,676.0,97.0,2.9,18.6,388.0,664.11,532.65
2018,2,5,15,15,681.5,86.5,2.9,18.6,356.5,640.6,516.07
2018,2,5,15,30,687.0,76.0,2.9,18.6,325.0,614.08,497.04
2018,2,5,15,45,703.0,64.5,2.8,17.8,292.0,586.82,478.03
2018,2,5,16,0,719.0,53.0,2.7,17.0,259.0,560.23,458.26
2018,2,5,16,15,667.0,49.0,2.6,16.55,214.0,496.86,406.75
2018,2,5,16,30,615.0,45.0,2.5,16.1,169.0,435.18,354.63
2018,2,5,16,45,529.0,39.0,2.35,15.65,125.5,360.39,289.58
2018,2,5,17,0,443.0,33.0,2.2,15.2,82.0,287.32,221.34
2018,2,5,17,15,289.5,23.0,2.2,15.05,49.0,177.71,73.95
2018,2,5,17,30,136.0,13.0,2.2,14.9,16.0,67.14,0.0
2018,2,5,17,45,68.0,6.5,2.15,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,6,7,15,122.5,11.0,2.55,13.55,18.5,10.48,0.0
2018,2,6,7,30,245.0,22.0,2.6,14.0,37.0,18.09,0.55
2018,2,6,7,45,327.5,33.0,2.65,14.4,72.0,26.31,16.42
2018,2,6,8,0,410.0,44.0,2.7,14.8,107.0,39.43,23.93
2018,2,6,8,15,504.5,51.0,2.8,15.05,155.0,79.38,42.92
2018,2,6,8,30,599.0,58.0,2.9,15.3,203.0,130.3,77.94
2018,2,6,8,45,715.5,54.0,2.95,15.55,261.0,187.2,122.13
2018,2,6,9,0,832.0,50.0,3.0,15.8,319.0,255.72,179.37
2018,2,6,9,15,859.5,52.5,3.05,16.05,363.0,314.0,232.46
2018,2,6,9,30,887.0,55.0,3.1,16.3,407.0,373.8,286.25
2018,2,6,9,45,906.0,56.5,3.1,16.55,445.5,430.32,336.32
2018,2,6,10,0,925.0,58.0,3.1,16.8,484.0,486.83,384.9
2018,2,6,10,15,938.0,59.5,3.1,17.0,517.0,540.0,429.5
2018,2,6,10,30,951.0,61.0,3.1,17.2,550.0,592.0,471.84
2018,2,6,10,45,959.5,62.5,3.1,17.45,576.0,639.91,509.76
2018,2,6,11,0,968.0,64.0,3.1,17.7,602.0,685.74,545.1
2018,2,6,11,15,974.0,65.0,3.1,17.9,620.5,727.05,575.93
2018,2,6,11,30,980.0,66.0,3.1,18.1,639.0,765.65,602.78
2018,2,6,11,45,982.5,66.5,3.1,18.3,649.5,798.23,625.11
2018,2,6,12,0,985.0,67.0,3.1,18.5,660.0,827.54,645.03
2018,2,6,12,15,982.5,67.5,3.1,18.6,661.0,849.53,660.0
2018,2,6,12,30,980.0,68.0,3.1,18.7,662.0,867.79,672.46
2018,2,6,12,45,976.0,69.0,3.05,18.85,656.0,881.66,681.48
2018,2,6,13,0,972.0,70.0,3.0,19.0,650.0,891.7,687.95
2018,2,6,13,15,967.5,69.5,3.0,19.05,636.0,895.69,690.99
2018,2,6,13,30,963.0,69.0,3.0,19.1,622.0,895.83,691.56
2018,2,6,13,45,955.5,68.5,3.0,19.2,600.5,889.66,687.77
2018,2,6,14,0,948.0,68.0,3.0,19.3,579.0,879.77,681.58
2018,2,6,14,15,881.0,79.0,2.95,19.2,535.0,831.41,648.45
2018,2,6,14,30,814.0,90.0,2.9,19.1,491.0,787.63,618.56
2018,2,6,14,45,744.0,96.0,2.85,19.05,443.0,731.18,578.93
2018,2,6,15,0,674.0,102.0,2.8,19.0,395.0,670.53,535.6
2018,2,6,15,15,646.0,96.5,2.8,19.0,356.5,627.94,505.19
2018,2,6,15,30,618.0,91.0,2.8,19.0,318.0,584.26,472.92
2018,2,6,15,45,592.0,82.5,2.45,18.3,278.0,537.71,437.25
2018,2,6,16,0,566.0,74.0,2.1,17.6,238.0,490.71,400.11
2018,2,6,16,15,595.0,60.0,2.1,17.15,206.0,471.48,384.46
2018,2,6,16,30,624.0,46.0,2.1,16.7,174.0,443.3,359.77
2018,2,6,16,45,562.5,39.0,2.05,16.25,132.0,374.71,300.33
2018,2,6,17,0,501.0,32.0,2.0,15.8,90.0,309.6,239.19
2018,2,6,17,15,335.5,23.0,1.95,15.75,54.0,200.68,99.49
2018,2,6,17,30,170.0,14.0,1.9,15.7,18.0,82.15,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.7,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.75,12.2,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.7,12.3,2.0,0.0,0.0
2018,2,7,7,15,134.5,13.5,2.8,12.75,21.0,12.87,0.0
2018,2,7,7,30,245.0,24.0,2.9,13.2,40.0,19.91,3.32
2018,2,7,7,45,403.0,31.0,3.0,13.65,83.0,24.32,14.93
2018,2,7,8,0,561.0,38.0,3.1,14.1,126.0,39.09,21.89
2018,2,7,8,15,627.0,43.5,3.0,14.4,172.5,84.37,42.53
2018,2,7,8,30,693.0,49.0,2.9,14.7,219.0,137.2,79.76
2018,2,7,8,45,735.0,52.5,2.8,14.95,264.5,190.72,124.62
2018,2,7,9,0,777.0,56.0,2.7,15.2,310.0,248.23,175.58
2018,2,7,9,15,805.5,58.5,2.6,15.6,352.5,304.3,226.31
2018,2,7,9,30,834.0,61.0,2.5,16.0,395.0,362.73,278.22
2018,2,7,9,45,854.5,63.5,2.4,16.4,433.5,418.34,326.68
2018,2,7,10,0,875.0,66.0,2.3,16.8,472.0,474.22,373.73
2018,2,7,10,15,889.0,67.0,2.15,17.25,504.0,525.21,415.19
2018,2,7,10,30,903.0,68.0,2.0,17.7,536.0,575.22,454.29
2018,2,7,10,45,912.5,69.5,1.9,18.15,561.5,621.85,489.61
2018,2,7,11,0,922.0,71.0,1.8,18.6,587.0,666.62,522.31
2018,2,7,11,15,928.0,72.0,1.7,18.8,605.0,706.41,550.7
2018,2,7,11,30,934.0,73.0,1.6,19.0,623.0,743.64,574.95
2018,2,7,11,45,937.0,73.5,1.5,19.25,633.5,775.35,594.85
2018,2,7,12,0,940.0,74.0,1.4,19.5,644.0,803.97,612.34
2018,2,7,12,15,939.0,75.0,1.35,19.6,646.0,826.8,626.64
2018,2,7,12,30,938.0,76.0,1.3,19.7,648.0,846.13,638.59
2018,2,7,12,45,933.0,77.0,1.2,19.8,642.0,858.64,645.3
2018,2,7,13,0,928.0,78.0,1.1,19.9,636.0,867.44,649.61
2018,2,7,13,15,923.5,77.0,1.05,19.9,622.0,870.61,651.28
2018,2,7,13,30,919.0,76.0,1.0,19.9,608.0,870.08,650.69
2018,2,7,13,45,911.0,75.5,0.95,19.95,587.0,863.57,646.19
2018,2,7,14,0,903.0,75.0,0.9,20.0,566.0,853.51,639.53
2018,2,7,14,15,891.0,73.5,0.85,19.9,537.5,835.47,628.05
2018,2,7,14,30,879.0,72.0,0.8,19.8,509.0,814.21,614.55
2018,2,7,14,45,837.5,75.5,0.75,19.75,468.5,779.35,591.71
2018,2,7,15,0,796.0,79.0,0.7,19.7,428.0,735.71,562.77
2018,2,7,15,15,772.5,74.5,0.7,19.7,388.0,694.66,535.89
2018,2,7,15,30,749.0,70.0,0.7,19.7,348.0,651.9,507.15
2018,2,7,15,45,705.0,67.5,0.65,19.1,303.5,595.77,468.44
2018,2,7,16,0,661.0,65.0,0.6,18.5,259.0,544.49,431.05
2018,2,7,16,15,625.5,57.5,0.6,18.05,216.0,489.09,388.94
2018,2,7,16,30,590.0,50.0,0.6,17.6,173.0,434.54,345.27
2018,2,7,16,45,522.0,42.5,0.65,17.15,131.0,363.53,286.71
2018,2,7,17,0,454.0,35.0,0.7,16.7,89.0,297.24,227.58
2018,2,7,17,15,300.0,24.5,0.7,16.5,53.5,188.18,103.49
2018,2,7,17,30,146.0,14.0,0.7,16.3,18.0,72.76,0.0
2018,2,7,17,45,73.0,7.0,0.7,16.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,2,8,7,15,134.5,13.5,1.3,13.15,21.5,12.87,0.0
2018,2,8,7,30,246.0,24.0,1.4,13.5,41.0,19.72,4.93
2018,2,8,7,45,388.5,33.0,1.45,13.8,84.0,26.0,16.5
2018,2,8,8,0,531.0,42.0,1.5,14.1,127.0,40.6,22.86
2018,2,8,8,15,608.0,47.0,1.4,14.35,174.5,87.32,45.48
2018,2,8,8,30,685.0,52.0,1.3,14.6,222.0,140.2,82.46
2018,2,8,8,45,728.0,55.5,1.2,14.85,268.0,193.6,126.91
2018,2,8,9,0,771.0,59.0,1.1,15.1,314.0,251.15,177.21
2018,2,8,9,15,803.0,62.0,1.05,15.5,358.0,308.62,228.07
2018,2,8,9,30,835.0,65.0,1.0,15.9,402.0,368.3,279.75
2018,2,8,9,45,859.0,65.0,0.95,16.25,440.5,423.58,326.74
2018,2,8,10,0,883.0,65.0,0.9,16.6,479.0,478.86,372.08
2018,2,8,10,15,896.5,67.0,0.95,17.05,511.5,531.11,414.01
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,582.34,453.83
2018,2,8,10,45,919.5,70.5,1.05,17.95,570.0,629.37,489.38
2018,2,8,11,0,929.0,72.0,1.1,18.4,596.0,674.51,522.6
2018,2,8,11,15,935.0,72.5,1.1,18.7,614.0,714.09,550.56
2018,2,8,11,30,941.0,73.0,1.1,19.0,632.0,751.07,574.72
2018,2,8,11,45,944.5,73.5,1.15,19.3,642.5,783.42,596.11
2018,2,8,12,0,948.0,74.0,1.2,19.6,653.0,812.67,615.35
2018,2,8,12,15,949.0,74.0,1.25,19.75,655.5,836.14,631.05
2018,2,8,12,30,950.0,74.0,1.3,19.9,658.0,856.14,644.54
2018,2,8,12,45,949.5,73.5,1.4,20.1,652.5,870.77,655.09
2018,2,8,13,0,949.0,73.0,1.5,20.3,647.0,881.71,663.34
2018,2,8,13,15,944.5,72.5,1.55,20.3,633.5,885.57,666.89
2018,2,8,13,30,940.0,72.0,1.6,20.3,620.0,885.67,668.14
2018,2,8,13,45,932.5,71.0,1.7,20.3,598.5,878.9,665.51
2018,2,8,14,0,925.0,70.0,1.8,20.3,577.0,868.48,660.53
2018,2,8,14,15,913.5,69.0,1.85,20.25,548.5,851.19,650.5
2018,2,8,14,30,902.0,68.0,1.9,20.2,520.0,830.58,638.22
2018,2,8,14,45,886.5,66.0,1.95,20.1,485.0,802.37,620.68
2018,2,8,15,0,871.0,64.0,2.0,20.0,450.0,771.38,601.0
2018,2,8,15,15,848.5,61.5,2.0,20.0,409.5,731.89,574.28
2018,2,8,15,30,826.0,59.0,2.0,20.0,369.0,696.76,550.28
2018,2,8,15,45,793.5,56.0,2.0,19.2,324.5,645.83,515.52
2018,2,8,16,0,761.0,53.0,2.0,18.4,280.0,594.27,479.03
2018,2,8,16,15,712.0,49.5,2.0,17.85,233.5,531.39,430.13
2018,2,8,16,30,663.0,46.0,2.0,17.3,187.0,469.86,379.83
2018,2,8,16,45,583.5,39.5,2.05,16.75,141.0,389.93,312.7
2018,2,8,17,0,504.0,33.0,2.1,16.2,95.0,315.03,245.6
2018,2,8,17,15,342.0,24.0,2.15,16.0,57.5,209.09,126.33
2018,2,8,17,30,180.0,15.0,2.2,15.8,20.0,87.95,0.0
2018,2,8,17,45,90.0,7.5,2.25,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.75,13.65,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,2,9,7,15,140.0,14.0,0.7,14.0,22.5,13.34,0.0
2018,2,9,7,30,248.0,25.0,0.7,14.3,43.0,20.52,6.74
2018,2,9,7,45,397.0,32.5,0.75,14.6,86.0,25.36,16.03
2018,2,9,8,0,546.0,40.0,0.8,14.9,129.0,42.5,23.59
2018,2,9,8,15,636.5,43.0,0.75,15.15,179.5,86.7,43.49
2018,2,9,8,30,727.0,46.0,0.7,15.4,230.0,141.41,81.23
2018,2,9,8,45,767.5,49.5,0.65,15.65,276.5,196.87,127.34
2018,2,9,9,0,808.0,53.0,0.6,15.9,323.0,256.11,178.86
2018,2,9,9,15,835.0,55.0,0.6,16.25,366.0,314.2,230.08
2018,2,9,9,30,862.0,57.0,0.6,16.6,409.0,372.41,280.43
2018,2,9,9,45,882.0,59.0,0.6,17.0,448.0,428.92,328.01
2018,2,9,10,0,902.0,61.0,0.6,17.4,487.0,485.59,373.99
2018,2,9,10,15,916.0,62.5,0.8,17.65,520.0,538.51,417.48
2018,2,9,10,30,930.0,64.0,1.0,17.9,553.0,590.41,459.13
2018,2,9,10,45,938.5,65.5,1.15,18.2,579.0,637.71,495.93
2018,2,9,11,0,947.0,67.0,1.3,18.5,605.0,682.99,530.45
2018,2,9,11,15,952.0,68.5,1.45,18.7,623.5,723.66,560.56
2018,2,9,11,30,957.0,70.0,1.6,18.9,642.0,761.63,587.29
2018,2,9,11,45,959.5,70.0,1.75,19.1,652.0,793.18,609.47
2018,2,9,12,0,962.0,70.0,1.9,19.3,662.0,821.5,629.46
2018,2,9,12,15,955.5,73.0,2.0,19.4,662.5,842.82,644.44
2018,2,9,12,30,949.0,76.0,2.1,19.5,663.0,860.37,656.99
2018,2,9,12,45,931.0,78.5,2.2,19.55,650.5,864.1,660.31
2018,2,9,13,0,913.0,81.0,2.3,19.6,638.0,863.79,661.11
2018,2,9,13,15,908.5,80.0,2.35,19.6,624.0,866.89,664.13
2018,2,9,13,30,904.0,79.0,2.4,19.6,610.0,866.34,664.74
2018,2,9,13,45,884.0,80.5,2.45,19.55,584.5,852.07,656.12
2018,2,9,14,0,864.0,82.0,2.5,19.5,559.0,834.43,645.31
2018,2,9,14,15,832.5,83.0,2.5,19.4,524.0,810.5,629.85
2018,2,9,14,30,801.0,84.0,2.5,19.3,489.0,776.9,607.48
2018,2,9,14,45,780.0,82.0,2.5,19.15,454.5,745.81,586.92
2018,2,9,15,0,759.0,80.0,2.5,19.0,420.0,712.41,564.41
2018,2,9,15,15,709.0,80.5,2.5,19.0,375.5,661.6,528.36
2018,2,9,15,30,659.0,81.0,2.5,19.0,331.0,607.38,489.11
2018,2,9,15,45,602.5,79.0,2.45,18.3,286.5,545.78,443.68
2018,2,9,16,0,546.0,77.0,2.4,17.6,242.0,485.48,397.06
2018,2,9,16,15,482.0,70.0,2.35,17.1,198.0,416.4,341.65
2018,2,9,16,30,418.0,63.0,2.3,16.6,154.0,350.49,286.89
2018,2,9,16,45,355.0,52.0,2.3,16.05,116.0,282.32,228.73
2018,2,9,17,0,292.0,41.0,2.3,15.5,78.0,222.78,175.17
2018,2,9,17,15,199.0,28.0,2.35,15.3,48.5,149.52,95.31
2018,2,9,17,30,106.0,15.0,2.4,15.1,19.0,57.91,0.0
2018,2,9,17,45,53.0,7.5,2.45,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,6,45,12.0,1.5,3.95,11.35,1.0,0.0,0.0
2018,2,10,7,0,24.0,3.0,3.9,11.5,2.0,0.0,0.0
2018,2,10,7,15,182.0,14.5,4.05,11.85,26.5,13.82,0.0
2018,2,10,7,30,340.0,26.0,4.2,12.2,51.0,21.38,8.49
2018,2,10,7,45,438.5,34.0,4.4,12.55,91.5,26.62,17.29
2018,2,10,8,0,537.0,42.0,4.6,12.9,132.0,42.46,23.14
2018,2,10,8,15,612.5,47.5,4.65,13.2,180.5,90.25,47.57
2018,2,10,8,30,688.0,53.0,4.7,13.5,229.0,144.08,86.31
2018,2,10,8,45,711.0,59.0,4.7,13.85,271.0,196.44,131.72
2018,2,10,9,0,734.0,65.0,4.7,14.2,313.0,250.71,181.13
2018,2,10,9,15,790.0,64.0,4.75,14.5,362.5,309.94,234.35
2018,2,10,9,30,846.0,63.0,4.8,14.8,412.0,374.53,291.78
2018,2,10,9,45,863.0,66.0,4.85,15.15,450.0,430.18,341.6
2018,2,10,10,0,880.0,69.0,4.9,15.5,488.0,485.73,389.97
2018,2,10,10,15,892.5,70.5,4.8,15.7,520.0,537.04,433.57
2018,2,10,10,30,905.0,72.0,4.7,15.9,552.0,587.24,474.95
2018,2,10,10,45,877.0,82.5,4.6,16.1,565.5,621.18,502.27
2018,2,10,11,0,849.0,93.0,4.5,16.3,579.0,653.15,527.04
2018,2,10,11,15,755.0,124.5,4.4,16.5,566.5,657.31,528.89
2018,2,10,11,30,661.0,156.0,4.3,16.7,554.0,651.5,522.75
2018,2,10,11,45,639.5,167.0,4.25,16.85,557.5,669.78,536.06
2018,2,10,12,0,618.0,178.0,4.2,17.0,561.0,684.57,546.47
2018,2,10,12,15,676.0,158.5,4.25,17.05,579.0,727.12,579.84
2018,2,10,12,30,734.0,139.0,4.3,17.1,597.0,768.44,610.65
2018,2,10,12,45,787.0,122.0,4.35,17.2,609.0,803.1,636.03
2018,2,10,13,0,840.0,105.0,4.4,17.3,621.0,839.43,662.65
2018,2,10,13,15,844.5,102.0,4.55,17.3,611.0,847.79,669.94
2018,2,10,13,30,849.0,99.0,4.7,17.3,601.0,852.74,675.09
2018,2,10,13,45,886.0,86.0,4.8,17.35,594.0,862.95,683.8
2018,2,10,14,0,923.0,73.0,4.9,17.4,587.0,875.92,694.66
2018,2,10,14,15,914.5,71.5,4.95,17.3,559.5,860.49,684.98
2018,2,10,14,30,906.0,70.0,5.0,17.2,532.0,841.65,673.0
2018,2,10,14,45,875.5,70.5,5.1,17.1,492.5,804.28,647.45
2018,2,10,15,0,845.0,71.0,5.2,17.0,453.0,771.43,625.05
2018,2,10,15,15,831.0,65.0,5.2,17.0,412.5,734.28,598.29
2018,2,10,15,30,817.0,59.0,5.2,17.0,372.0,694.71,569.27
2018,2,10,15,45,762.5,60.5,5.0,16.55,325.5,633.95,523.31
2018,2,10,16,0,708.0,62.0,4.8,16.1,279.0,573.65,476.37
2018,2,10,16,15,613.0,59.5,4.7,15.7,225.0,488.5,406.51
2018,2,10,16,30,518.0,57.0,4.6,15.3,171.0,404.61,335.73
2018,2,10,16,45,465.0,48.0,4.5,14.9,132.0,342.33,280.83
2018,2,10,17,0,412.0,39.0,4.4,14.5,93.0,283.55,226.16
2018,2,10,17,15,292.5,28.0,4.5,14.3,58.0,194.69,131.8
2018,2,10,17,30,173.0,17.0,4.6,14.1,23.0,87.77,0.0
2018,2,10,17,45,86.5,8.5,4.65,13.9,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.05,10.8,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,10.9,3.0,0.0,0.0
2018,2,11,7,15,226.0,15.5,2.25,11.3,31.0,14.77,0.0
2018,2,11,7,30,415.0,27.0,2.3,11.7,59.0,22.22,10.06
2018,2,11,7,45,521.5,33.5,2.3,12.05,103.5,28.51,19.08
2018,2,11,8,0,628.0,40.0,2.3,12.4,148.0,46.02,24.29
2018,2,11,8,15,687.0,45.0,2.6,12.7,196.0,94.99,48.53
2018,2,11,8,30,746.0,50.0,2.9,13.0,244.0,150.68,89.32
2018,2,11,8,45,644.0,69.0,3.15,13.3,259.0,192.2,131.0
2018,2,11,9,0,542.0,88.0,3.4,13.6,274.0,223.45,165.02
2018,2,11,9,15,377.0,128.5,3.9,13.8,265.5,241.09,187.97
2018,2,11,9,30,212.0,169.0,4.4,14.0,257.0,237.75,190.58
