Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,45,208.5,185.5,4.85,14.15,279.0,265.13,214.4
2018,2,11,10,0,205.0,202.0,5.3,14.3,301.0,291.98,237.32
2018,2,11,10,15,152.5,216.0,5.5,14.25,292.0,290.51,236.59
2018,2,11,10,30,100.0,230.0,5.7,14.2,283.0,279.01,227.06
2018,2,11,10,45,110.0,246.5,5.85,14.15,307.5,307.39,250.38
2018,2,11,11,0,120.0,263.0,6.0,14.1,332.0,343.2,279.47
2018,2,11,11,15,84.0,241.5,5.85,13.95,290.5,295.74,240.58
2018,2,11,11,30,48.0,220.0,5.7,13.8,249.0,251.73,204.15
2018,2,11,11,45,26.5,204.0,5.5,13.65,220.0,221.56,179.02
2018,2,11,12,0,5.0,188.0,5.3,13.5,191.0,183.17,146.96
2018,2,11,12,15,76.0,219.5,5.45,13.45,267.0,280.55,228.85
2018,2,11,12,30,147.0,251.0,5.6,13.4,343.0,386.03,315.77
2018,2,11,12,45,243.0,255.0,5.8,13.35,406.0,486.49,398.48
2018,2,11,13,0,339.0,259.0,6.0,13.3,469.0,577.41,472.82
2018,2,11,13,15,209.5,253.5,6.4,13.15,382.5,453.62,372.83
2018,2,11,13,30,80.0,248.0,6.8,13.0,296.0,327.16,268.05
2018,2,11,13,45,47.0,199.0,7.2,12.9,227.0,245.01,200.71
2018,2,11,14,0,14.0,150.0,7.6,12.8,158.0,155.81,126.1
2018,2,11,14,15,68.5,133.0,7.75,12.7,168.5,202.21,167.41
2018,2,11,14,30,123.0,116.0,7.9,12.6,179.0,228.23,191.6
2018,2,11,14,45,88.0,137.0,8.05,12.55,180.5,223.19,186.25
2018,2,11,15,0,53.0,158.0,8.2,12.5,182.0,208.6,173.02
2018,2,11,15,15,160.5,141.0,8.2,12.5,205.0,283.76,239.88
2018,2,11,15,30,268.0,124.0,8.2,12.5,228.0,352.88,300.68
2018,2,11,15,45,389.0,107.5,8.1,12.25,238.5,426.21,364.36
2018,2,11,16,0,510.0,91.0,8.0,12.0,249.0,479.9,410.48
2018,2,11,16,15,389.5,81.5,7.85,11.85,190.5,369.48,315.59
2018,2,11,16,30,269.0,72.0,7.7,11.7,132.0,271.29,229.6
2018,2,11,16,45,345.0,57.5,7.55,11.55,115.5,285.56,239.11
2018,2,11,17,0,421.0,43.0,7.4,11.4,99.0,293.24,239.01
2018,2,11,17,15,273.5,30.5,7.35,11.3,61.0,190.3,135.15
2018,2,11,17,30,126.0,18.0,7.3,11.2,23.0,69.56,0.0
2018,2,11,17,45,63.0,9.0,7.25,11.15,11.5,8.58,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.6,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.65,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.75,9.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.7,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.7,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.55,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.45,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.0,1.5,5.3,9.15,1.5,0.0,0.0
2018,2,12,7,0,24.0,3.0,5.3,9.4,3.0,0.0,0.0
2018,2,12,7,15,41.5,15.0,5.3,9.75,17.5,14.3,0.0
2018,2,12,7,30,59.0,27.0,5.3,10.1,32.0,23.35,11.74
2018,2,12,7,45,102.5,43.0,5.35,10.4,58.5,34.86,24.81
2018,2,12,8,0,146.0,59.0,5.4,10.7,85.0,51.51,36.01
2018,2,12,8,15,205.5,65.5,5.3,10.9,113.5,73.55,49.45
2018,2,12,8,30,265.0,72.0,5.2,11.1,142.0,101.21,69.64
2018,2,12,8,45,298.5,96.0,5.1,11.3,188.5,147.63,108.92
2018,2,12,9,0,332.0,120.0,5.0,11.5,235.0,198.18,152.66
2018,2,12,9,15,581.0,94.0,4.85,11.65,326.0,275.52,213.95
2018,2,12,9,30,830.0,68.0,4.7,11.8,417.0,376.94,297.71
2018,2,12,9,45,860.0,68.5,4.55,11.95,459.0,435.58,349.99
2018,2,12,10,0,890.0,69.0,4.4,12.1,501.0,494.79,401.39
2018,2,12,10,15,904.5,70.5,4.3,12.25,534.0,547.79,446.53
2018,2,12,10,30,919.0,72.0,4.2,12.4,567.0,599.84,489.51
2018,2,12,10,45,929.0,72.5,4.1,12.55,593.0,646.85,527.37
2018,2,12,11,0,939.0,73.0,4.0,12.7,619.0,691.95,562.9
2018,2,12,11,15,945.0,74.0,3.95,12.8,637.5,732.72,593.62
2018,2,12,11,30,951.0,75.0,3.9,12.9,656.0,770.85,620.96
2018,2,12,11,45,953.5,75.5,3.85,13.05,666.5,802.98,643.53
2018,2,12,12,0,956.0,76.0,3.8,13.2,677.0,831.91,663.67
2018,2,12,12,15,956.0,76.5,3.8,13.25,679.0,855.5,680.4
2018,2,12,12,30,956.0,77.0,3.8,13.3,681.0,875.54,694.64
2018,2,12,12,45,952.5,78.0,3.75,13.4,675.5,889.62,704.27
2018,2,12,13,0,949.0,79.0,3.7,13.5,670.0,899.93,711.36
2018,2,12,13,15,944.5,78.0,3.7,13.55,656.0,903.26,714.02
2018,2,12,13,30,940.0,77.0,3.7,13.6,642.0,902.79,714.17
2018,2,12,13,45,932.0,76.0,3.65,13.65,620.0,895.56,709.35
2018,2,12,14,0,924.0,75.0,3.6,13.7,598.0,884.66,702.08
2018,2,12,14,15,913.0,74.0,3.6,13.7,569.5,867.67,690.97
2018,2,12,14,30,902.0,73.0,3.6,13.7,541.0,847.33,677.52
2018,2,12,14,45,886.5,71.0,3.6,13.7,505.5,818.9,658.12
2018,2,12,15,0,871.0,69.0,3.6,13.7,470.0,787.67,636.57
2018,2,12,15,15,848.5,67.0,3.6,13.7,429.0,755.03,613.73
2018,2,12,15,30,826.0,65.0,3.6,13.7,388.0,713.64,583.88
2018,2,12,15,45,783.5,63.0,3.55,13.5,341.0,656.26,541.31
2018,2,12,16,0,741.0,61.0,3.5,13.3,294.0,598.79,497.56
2018,2,12,16,15,625.5,61.0,3.45,12.9,236.0,501.55,418.88
2018,2,12,16,30,510.0,61.0,3.4,12.5,178.0,407.13,339.97
2018,2,12,16,45,384.0,54.0,3.35,12.1,130.0,305.97,253.37
2018,2,12,17,0,258.0,47.0,3.3,11.7,82.0,214.76,173.22
2018,2,12,17,15,170.0,31.0,3.4,11.55,50.5,143.39,102.91
2018,2,12,17,30,82.0,15.0,3.5,11.4,19.0,48.58,0.0
2018,2,12,17,45,41.0,7.5,3.55,11.2,9.5,7.15,0.0
2018,2,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.4,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.35,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.25,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,16.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,32.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,106.0,19.0,3.5,8.4,26.0,18.11,0.0
2018,2,13,7,30,180.0,32.0,3.5,8.8,47.0,25.18,13.91
2018,2,13,7,45,257.0,45.0,3.55,9.2,82.5,34.71,24.93
2018,2,13,8,0,334.0,58.0,3.6,9.6,118.0,53.62,34.64
2018,2,13,8,15,466.5,62.5,3.5,10.0,173.0,92.83,55.57
2018,2,13,8,30,599.0,67.0,3.4,10.4,228.0,146.31,93.21
2018,2,13,8,45,692.0,66.0,3.3,10.85,284.0,201.84,138.73
2018,2,13,9,0,785.0,65.0,3.2,11.3,340.0,268.78,196.47
2018,2,13,9,15,816.0,67.0,3.05,11.75,384.5,326.47,249.11
2018,2,13,9,30,847.0,69.0,2.9,12.2,429.0,386.23,302.53
2018,2,13,9,45,870.0,70.0,2.8,12.6,468.5,443.46,352.71
2018,2,13,10,0,893.0,71.0,2.7,13.0,508.0,500.52,401.13
2018,2,13,10,15,900.0,74.0,2.55,13.3,539.0,551.42,443.11
2018,2,13,10,30,907.0,77.0,2.4,13.6,570.0,600.7,482.27
2018,2,13,10,45,922.0,77.0,2.25,13.85,598.0,649.87,520.07
2018,2,13,11,0,937.0,77.0,2.1,14.1,626.0,697.55,555.44
2018,2,13,11,15,933.0,81.0,1.95,14.25,641.5,734.72,581.26
2018,2,13,11,30,929.0,85.0,1.8,14.4,657.0,768.63,603.21
2018,2,13,11,45,911.0,92.0,1.6,14.6,660.5,791.96,616.63
2018,2,13,12,0,893.0,99.0,1.4,14.8,664.0,811.14,626.84
2018,2,13,12,15,920.0,91.0,1.25,14.95,675.0,845.78,648.13
2018,2,13,12,30,947.0,83.0,1.1,15.1,686.0,877.84,666.93
2018,2,13,12,45,950.0,81.0,1.0,15.2,681.5,893.82,675.48
2018,2,13,13,0,953.0,79.0,0.9,15.3,677.0,906.15,681.76
2018,2,13,13,15,948.5,78.5,0.8,15.4,663.0,910.09,682.52
2018,2,13,13,30,944.0,78.0,0.7,15.5,649.0,910.22,680.95
2018,2,13,13,45,936.0,77.0,0.6,15.6,627.0,902.97,674.67
2018,2,13,14,0,928.0,76.0,0.5,15.7,605.0,892.02,666.19
2018,2,13,14,15,867.0,87.0,0.5,15.7,562.0,854.36,642.5
2018,2,13,14,30,806.0,98.0,0.5,15.7,519.0,807.09,612.5
2018,2,13,14,45,715.0,110.0,0.55,15.7,465.5,739.43,568.88
2018,2,13,15,0,624.0,122.0,0.6,15.7,412.0,667.5,521.14
2018,2,13,15,15,602.5,114.0,0.6,15.7,374.0,627.51,494.45
2018,2,13,15,30,581.0,106.0,0.6,15.7,336.0,586.21,465.32
2018,2,13,15,45,557.0,96.5,0.75,15.4,296.0,540.4,433.96
2018,2,13,16,0,533.0,87.0,0.9,15.1,256.0,494.06,400.6
2018,2,13,16,15,493.5,77.0,1.0,14.65,214.5,436.96,356.85
2018,2,13,16,30,454.0,67.0,1.1,14.2,173.0,381.24,312.1
2018,2,13,16,45,398.0,56.0,1.2,13.8,133.0,316.99,258.18
2018,2,13,17,0,342.0,45.0,1.3,13.4,93.0,256.59,204.98
2018,2,13,17,15,237.5,32.0,1.45,13.2,59.0,176.39,128.59
2018,2,13,17,30,133.0,19.0,1.6,13.0,25.0,92.32,0.0
2018,2,13,17,45,66.5,9.5,1.75,12.75,12.5,33.82,0.0
2018,2,13,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.35,10.05,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.3,10.1,6.0,5.72,0.0
2018,2,14,7,15,202.0,19.0,1.2,10.35,34.5,18.11,0.0
2018,2,14,7,30,352.0,32.0,1.1,10.6,63.0,26.48,15.41
2018,2,14,7,45,435.0,40.5,1.05,10.85,103.5,31.87,22.41
2018,2,14,8,0,518.0,49.0,1.0,11.1,144.0,52.25,29.58
2018,2,14,8,15,600.0,54.0,1.05,11.4,194.5,97.57,53.67
2018,2,14,8,30,682.0,59.0,1.1,11.7,245.0,154.55,95.67
2018,2,14,8,45,721.5,63.5,1.15,12.0,291.5,208.96,142.19
2018,2,14,9,0,761.0,68.0,1.2,12.3,338.0,267.18,193.86
2018,2,14,9,15,763.5,75.5,1.45,12.7,375.0,319.98,242.54
2018,2,14,9,30,766.0,83.0,1.7,13.1,412.0,371.9,289.55
2018,2,14,9,45,535.5,131.0,1.95,13.55,371.0,359.69,286.3
2018,2,14,10,0,305.0,179.0,2.2,14.0,330.0,322.12,259.29
2018,2,14,10,15,190.5,208.5,2.4,14.1,305.0,303.91,245.47
2018,2,14,10,30,76.0,238.0,2.6,14.2,280.0,273.55,220.28
2018,2,14,10,45,56.0,230.0,2.75,14.35,261.5,257.96,207.53
2018,2,14,11,0,36.0,222.0,2.9,14.5,243.0,240.28,192.87
2018,2,14,11,15,78.5,248.5,3.05,14.65,296.5,299.29,240.86
2018,2,14,11,30,121.0,275.0,3.2,14.8,350.0,370.03,297.27
2018,2,14,11,45,259.0,261.0,3.35,14.9,425.0,474.65,381.9
2018,2,14,12,0,397.0,247.0,3.5,15.0,500.0,577.36,463.47
2018,2,14,12,15,441.0,237.0,3.65,15.05,519.0,624.69,500.12
2018,2,14,12,30,485.0,227.0,3.8,15.1,538.0,662.02,529.6
2018,2,14,12,45,436.5,242.0,3.9,15.1,520.0,647.9,518.16
2018,2,14,13,0,388.0,257.0,4.0,15.1,502.0,619.22,496.2
2018,2,14,13,15,569.0,197.0,4.15,15.05,548.0,726.24,582.45
2018,2,14,13,30,750.0,137.0,4.3,15.0,594.0,825.29,658.22
2018,2,14,13,45,833.5,108.5,4.4,14.9,600.5,861.63,685.88
2018,2,14,14,0,917.0,80.0,4.5,14.8,607.0,890.16,708.4
2018,2,14,14,15,906.0,78.5,4.65,14.6,578.0,872.56,698.09
2018,2,14,14,30,895.0,77.0,4.8,14.4,549.0,851.62,685.53
2018,2,14,14,45,868.5,77.5,5.0,14.25,511.0,824.24,668.18
2018,2,14,15,0,842.0,78.0,5.2,14.1,473.0,787.37,643.32
2018,2,14,15,15,820.0,75.0,5.2,14.1,432.0,747.58,614.47
2018,2,14,15,30,798.0,72.0,5.2,14.1,391.0,705.83,583.67
2018,2,14,15,45,777.5,67.0,5.4,13.5,348.5,661.09,551.86
2018,2,14,16,0,757.0,62.0,5.6,12.9,306.0,614.93,517.69
2018,2,14,16,15,711.5,57.0,5.5,12.45,258.0,551.43,465.77
2018,2,14,16,30,666.0,52.0,5.4,12.0,210.0,489.06,412.36
2018,2,14,16,45,591.0,46.5,5.35,11.6,163.0,416.18,347.87
2018,2,14,17,0,516.0,41.0,5.3,11.2,116.0,343.85,281.47
2018,2,14,17,15,377.0,32.0,5.35,11.0,75.5,242.96,184.06
2018,2,14,17,30,238.0,23.0,5.4,10.8,35.0,140.52,0.0
2018,2,14,17,45,119.0,11.5,5.45,10.55,17.5,55.49,0.0
2018,2,14,18,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.75,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.45,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.55,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,15,6,45,36.0,3.5,5.45,8.55,3.5,0.0,0.0
2018,2,15,7,0,72.0,7.0,5.5,8.7,7.0,6.67,0.0
2018,2,15,7,15,253.0,18.5,5.55,8.95,38.5,15.41,0.0
2018,2,15,7,30,434.0,30.0,5.6,9.2,70.0,24.32,14.16
2018,2,15,7,45,451.0,40.5,5.7,9.5,104.5,31.66,22.34
2018,2,15,8,0,468.0,51.0,5.8,9.8,139.0,53.67,31.28
2018,2,15,8,15,601.5,53.5,5.7,10.15,199.0,98.53,54.59
2018,2,15,8,30,735.0,56.0,5.6,10.5,259.0,161.08,99.94
2018,2,15,8,45,786.0,57.5,5.55,10.8,309.5,218.25,149.71
2018,2,15,9,0,837.0,59.0,5.5,11.1,360.0,280.42,206.25
2018,2,15,9,15,863.5,61.5,5.4,11.5,405.0,341.4,262.86
2018,2,15,9,30,890.0,64.0,5.3,11.9,450.0,402.32,318.54
2018,2,15,9,45,900.0,68.0,5.25,12.3,488.0,458.78,369.42
2018,2,15,10,0,910.0,72.0,5.2,12.7,526.0,514.38,417.96
2018,2,15,10,15,907.0,77.5,5.1,13.0,554.0,563.53,459.85
2018,2,15,10,30,904.0,83.0,5.0,13.3,582.0,610.14,498.31
2018,2,15,10,45,912.5,84.0,4.95,13.6,607.5,656.48,535.64
2018,2,15,11,0,921.0,85.0,4.9,13.9,633.0,700.83,570.44
2018,2,15,11,15,952.0,80.0,4.8,14.1,661.0,752.14,608.81
2018,2,15,11,30,983.0,75.0,4.7,14.3,689.0,802.35,644.58
2018,2,15,11,45,982.5,75.5,4.65,14.5,698.0,833.28,665.94
2018,2,15,12,0,982.0,76.0,4.6,14.7,707.0,860.73,684.74
2018,2,15,12,15,986.5,75.5,4.55,14.8,711.0,887.48,703.27
2018,2,15,12,30,991.0,75.0,4.5,14.9,715.0,910.72,719.24
2018,2,15,12,45,994.5,73.5,4.5,15.05,711.0,928.31,731.47
2018,2,15,13,0,998.0,72.0,4.5,15.2,707.0,942.09,741.11
2018,2,15,13,15,989.0,72.5,4.45,15.25,691.0,943.57,742.01
2018,2,15,13,30,980.0,73.0,4.4,15.3,675.0,941.04,740.29
2018,2,15,13,45,973.0,72.5,4.4,15.35,653.0,935.11,736.77
2018,2,15,14,0,966.0,72.0,4.4,15.4,631.0,925.33,730.66
2018,2,15,14,15,924.5,77.5,4.35,15.35,591.5,889.75,705.93
2018,2,15,14,30,883.0,83.0,4.3,15.3,552.0,858.58,684.51
2018,2,15,14,45,826.5,88.0,4.25,15.25,504.5,804.89,646.34
2018,2,15,15,0,770.0,93.0,4.2,15.2,457.0,749.68,606.71
2018,2,15,15,15,769.5,85.5,4.2,15.2,423.0,722.99,588.22
2018,2,15,15,30,769.0,78.0,4.2,15.2,389.0,693.35,567.1
2018,2,15,15,45,775.5,69.5,3.95,14.8,352.5,664.74,546.42
2018,2,15,16,0,782.0,61.0,3.7,14.4,316.0,632.93,522.64
2018,2,15,16,15,678.5,60.5,3.65,13.85,257.0,535.81,445.9
2018,2,15,16,30,575.0,60.0,3.6,13.3,198.0,449.46,374.47
2018,2,15,16,45,505.5,52.0,3.5,12.7,153.5,375.64,311.19
2018,2,15,17,0,436.0,44.0,3.4,12.1,109.0,306.53,249.34
2018,2,15,17,15,299.5,32.5,3.4,11.9,69.5,207.57,157.77
2018,2,15,17,30,163.0,21.0,3.4,11.7,30.0,109.87,0.0
2018,2,15,17,45,81.5,10.5,3.4,11.45,15.0,40.65,0.0
2018,2,15,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,6,45,23.5,3.5,2.0,9.95,3.5,0.0,0.0
2018,2,16,7,0,47.0,7.0,1.9,10.1,7.0,6.67,0.0
2018,2,16,7,15,120.0,20.5,1.9,10.45,30.0,16.32,0.0
2018,2,16,7,30,193.0,34.0,1.9,10.8,53.0,26.57,16.29
2018,2,16,7,45,317.5,44.5,1.95,11.15,96.5,34.09,24.43
2018,2,16,8,0,442.0,55.0,2.0,11.5,140.0,57.5,34.35
2018,2,16,8,15,584.0,55.0,2.05,11.85,199.5,99.6,55.57
2018,2,16,8,30,726.0,55.0,2.1,12.2,259.0,160.44,98.82
2018,2,16,8,45,765.0,59.0,2.2,12.55,307.0,217.13,147.9
2018,2,16,9,0,804.0,63.0,2.3,12.9,355.0,277.49,202.06
2018,2,16,9,15,831.0,65.0,2.3,13.25,399.0,335.33,254.56
2018,2,16,9,30,858.0,67.0,2.3,13.6,443.0,395.46,307.92
2018,2,16,9,45,877.5,69.0,2.3,13.95,482.5,452.45,357.44
2018,2,16,10,0,897.0,71.0,2.3,14.3,522.0,509.53,405.44
2018,2,16,10,15,909.5,72.5,2.3,14.5,555.0,562.19,448.75
2018,2,16,10,30,922.0,74.0,2.3,14.7,588.0,613.68,489.84
2018,2,16,10,45,930.5,75.5,2.35,14.95,614.0,661.27,526.96
2018,2,16,11,0,939.0,77.0,2.4,15.2,640.0,706.83,561.66
2018,2,16,11,15,944.5,78.0,2.4,15.35,658.5,747.51,590.62
2018,2,16,11,30,950.0,79.0,2.4,15.5,677.0,785.51,616.78
2018,2,16,11,45,952.5,79.5,2.35,15.65,687.5,817.79,638.32
2018,2,16,12,0,955.0,80.0,2.3,15.8,698.0,846.86,657.48
2018,2,16,12,15,956.0,80.0,2.35,15.9,700.5,870.8,673.99
2018,2,16,12,30,957.0,80.0,2.4,16.0,703.0,891.19,688.14
2018,2,16,12,45,955.0,80.5,2.4,16.15,697.5,905.99,697.97
2018,2,16,13,0,953.0,81.0,2.4,16.3,692.0,917.03,705.37
2018,2,16,13,15,949.0,80.0,2.45,16.3,678.0,920.79,708.79
2018,2,16,13,30,945.0,79.0,2.5,16.3,664.0,920.71,709.79
2018,2,16,13,45,938.0,78.0,2.6,16.35,642.0,914.21,706.85
2018,2,16,14,0,931.0,77.0,2.7,16.4,620.0,904.0,701.46
2018,2,16,14,15,890.5,83.5,2.75,16.3,582.5,870.61,679.82
2018,2,16,14,30,850.0,90.0,2.8,16.2,545.0,841.77,661.44
2018,2,16,14,45,847.0,84.0,2.9,16.15,513.0,819.38,647.73
2018,2,16,15,0,844.0,78.0,3.0,16.1,481.0,793.7,631.41
2018,2,16,15,15,834.5,73.0,3.0,16.1,443.0,761.0,609.05
2018,2,16,15,30,825.0,68.0,3.0,16.1,405.0,725.64,584.44
2018,2,16,15,45,789.0,65.0,3.0,15.65,358.0,671.1,545.76
2018,2,16,16,0,753.0,62.0,3.0,15.2,311.0,616.1,505.66
2018,2,16,16,15,720.5,56.5,3.0,14.65,265.0,560.36,462.78
2018,2,16,16,30,688.0,51.0,3.0,14.1,219.0,504.8,417.29
2018,2,16,16,45,592.0,46.5,3.0,13.6,168.5,419.37,345.16
2018,2,16,17,0,496.0,42.0,3.0,13.1,118.0,336.83,272.9
2018,2,16,17,15,376.0,32.5,3.05,12.85,78.0,244.75,187.43
2018,2,16,17,30,256.0,23.0,3.1,12.6,38.0,152.39,20.22
2018,2,16,17,45,128.0,11.5,3.2,12.4,19.0,59.3,0.0
2018,2,16,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,6,45,45.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,2,17,7,0,90.0,10.0,1.3,11.0,11.0,9.53,0.0
2018,2,17,7,15,249.5,21.5,1.35,11.3,42.5,18.03,0.0
2018,2,17,7,30,409.0,33.0,1.4,11.6,74.0,26.76,16.69
2018,2,17,7,45,506.0,40.0,1.5,11.85,119.5,30.83,21.57
2018,2,17,8,0,603.0,47.0,1.6,12.1,165.0,56.54,29.42
2018,2,17,8,15,662.0,52.0,1.6,12.45,214.0,107.93,59.05
2018,2,17,8,30,721.0,57.0,1.6,12.8,263.0,163.27,101.13
2018,2,17,8,45,759.0,61.0,1.65,13.2,310.5,219.61,149.76
2018,2,17,9,0,797.0,65.0,1.7,13.6,358.0,279.53,203.13
2018,2,17,9,15,824.5,67.0,1.65,14.0,402.0,337.28,254.88
2018,2,17,9,30,852.0,69.0,1.6,14.4,446.0,396.69,306.81
2018,2,17,9,45,872.0,70.0,1.6,14.75,485.0,453.42,355.36
2018,2,17,10,0,892.0,71.0,1.6,15.1,524.0,509.56,401.87
2018,2,17,10,15,905.0,72.5,1.55,15.4,557.0,562.32,444.06
2018,2,17,10,30,918.0,74.0,1.5,15.7,590.0,613.97,483.91
2018,2,17,10,45,927.0,75.5,1.4,16.0,616.5,661.75,519.16
2018,2,17,11,0,936.0,77.0,1.3,16.3,643.0,707.56,551.7
2018,2,17,11,15,941.5,78.0,1.3,16.5,661.5,748.18,579.32
2018,2,17,11,30,947.0,79.0,1.3,16.7,680.0,786.11,604.37
2018,2,17,11,45,950.0,79.5,1.3,16.9,690.5,818.72,625.55
2018,2,17,12,0,953.0,80.0,1.3,17.1,701.0,848.14,644.48
2018,2,17,12,15,954.5,80.0,1.4,17.2,703.5,872.45,661.52
2018,2,17,12,30,956.0,80.0,1.5,17.3,706.0,893.23,676.33
2018,2,17,12,45,955.0,79.0,1.6,17.4,700.0,907.13,686.63
2018,2,17,13,0,954.0,78.0,1.7,17.5,694.0,917.25,694.6
2018,2,17,13,15,949.0,77.5,1.85,17.45,679.5,920.68,699.21
2018,2,17,13,30,944.0,77.0,2.0,17.4,665.0,920.26,701.36
2018,2,17,13,45,936.0,76.5,2.1,17.35,643.0,913.44,698.7
2018,2,17,14,0,928.0,76.0,2.2,17.3,621.0,902.9,693.64
2018,2,17,14,15,917.5,74.5,2.35,17.1,592.0,885.41,684.66
2018,2,17,14,30,907.0,73.0,2.5,16.9,563.0,864.5,673.22
2018,2,17,14,45,892.0,71.5,2.6,16.75,527.5,836.62,656.17
2018,2,17,15,0,877.0,70.0,2.7,16.6,492.0,805.89,636.87
2018,2,17,15,15,856.5,67.5,2.7,16.6,451.0,766.96,610.29
2018,2,17,15,30,836.0,65.0,2.7,16.6,410.0,732.39,586.58
2018,2,17,15,45,805.5,62.0,3.1,16.0,364.0,681.41,553.13
2018,2,17,16,0,775.0,59.0,3.5,15.4,318.0,629.6,517.31
2018,2,17,16,15,729.0,55.5,3.55,14.85,269.5,566.52,468.98
2018,2,17,16,30,683.0,52.0,3.6,14.3,221.0,504.57,418.35
2018,2,17,16,45,562.5,49.0,3.7,13.8,168.0,406.93,336.24
2018,2,17,17,0,442.0,46.0,3.8,13.3,115.0,313.91,255.46
2018,2,17,17,15,276.5,33.5,3.9,13.0,71.5,198.9,153.46
2018,2,17,17,30,111.0,21.0,4.0,12.7,28.0,89.38,22.66
2018,2,17,17,45,55.5,10.5,4.1,12.4,14.0,31.06,0.0
2018,2,17,18,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,21.0,5.0,5.65,10.8,5.0,0.0,0.0
2018,2,18,7,0,42.0,10.0,5.8,10.9,10.0,9.53,0.0
2018,2,18,7,15,85.5,23.5,6.15,11.05,30.5,19.41,0.0
2018,2,18,7,30,129.0,37.0,6.5,11.2,51.0,30.19,19.79
2018,2,18,7,45,188.5,53.0,6.85,11.35,85.0,42.57,31.95
2018,2,18,8,0,248.0,69.0,7.2,11.5,119.0,63.35,42.81
2018,2,18,8,15,236.5,85.5,7.3,11.55,143.0,95.98,66.9
2018,2,18,8,30,225.0,102.0,7.4,11.6,167.0,125.27,92.03
2018,2,18,8,45,121.5,105.5,7.5,11.7,141.5,122.48,94.89
2018,2,18,9,0,18.0,109.0,7.6,11.8,116.0,105.52,84.46
2018,2,18,9,15,133.0,137.5,7.6,11.85,196.5,172.51,138.85
2018,2,18,9,30,248.0,166.0,7.6,11.9,277.0,253.89,206.42
2018,2,18,9,45,434.5,155.0,7.6,11.95,369.5,343.88,281.54
2018,2,18,10,0,621.0,144.0,7.6,12.0,462.0,452.11,372.32
2018,2,18,10,15,754.0,118.5,7.65,12.1,528.5,531.4,439.7
2018,2,18,10,30,887.0,93.0,7.7,12.2,595.0,619.76,513.97
2018,2,18,10,45,836.5,111.0,7.75,12.25,601.5,646.95,536.89
2018,2,18,11,0,786.0,129.0,7.8,12.3,608.0,668.91,554.91
2018,2,18,11,15,661.5,171.5,7.95,12.35,582.5,657.18,544.42
2018,2,18,11,30,537.0,214.0,8.1,12.4,557.0,630.9,521.81
2018,2,18,11,45,652.0,182.5,8.2,12.45,605.5,709.94,587.3
2018,2,18,12,0,767.0,151.0,8.3,12.5,654.0,788.66,650.89
2018,2,18,12,15,851.5,123.5,8.45,12.45,684.0,844.89,694.82
2018,2,18,12,30,936.0,96.0,8.6,12.4,714.0,897.43,735.84
2018,2,18,12,45,914.0,102.0,8.7,12.35,701.0,901.18,739.16
2018,2,18,13,0,892.0,108.0,8.8,12.3,688.0,907.75,744.99
2018,2,18,13,15,756.0,147.5,8.9,12.2,632.0,846.59,698.57
2018,2,18,13,30,620.0,187.0,9.0,12.1,576.0,775.46,643.55
2018,2,18,13,45,499.5,210.0,9.05,12.0,516.5,692.9,576.68
2018,2,18,14,0,379.0,233.0,9.1,11.9,457.0,600.37,500.91
2018,2,18,14,15,596.5,170.0,9.2,11.75,503.5,733.46,614.6
2018,2,18,14,30,814.0,107.0,9.3,11.6,550.0,835.94,698.07
2018,2,18,14,45,499.0,144.5,9.35,11.45,410.5,603.07,510.85
2018,2,18,15,0,184.0,182.0,9.4,11.3,271.0,355.31,300.16
2018,2,18,15,15,295.5,155.5,9.4,11.3,284.5,422.24,359.94
2018,2,18,15,30,407.0,129.0,9.4,11.3,298.0,483.05,413.53
2018,2,18,15,45,339.0,117.0,9.45,10.9,247.5,407.45,349.99
2018,2,18,16,0,271.0,105.0,9.5,10.5,197.0,321.42,276.79
2018,2,18,16,15,231.0,95.5,9.4,10.25,165.5,275.36,236.55
2018,2,18,16,30,191.0,86.0,9.3,10.0,134.0,232.1,197.96
2018,2,18,16,45,192.0,71.0,9.25,9.8,110.5,208.03,175.71
2018,2,18,17,0,193.0,56.0,9.2,9.6,87.0,183.55,151.93
2018,2,18,17,15,127.5,40.5,9.15,9.45,58.0,126.09,98.2
2018,2,18,17,30,62.0,25.0,9.1,9.3,29.0,68.19,24.08
2018,2,18,17,45,34.5,13.5,9.1,9.15,15.5,26.02,0.0
2018,2,18,18,0,7.0,2.0,9.1,9.0,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.05,8.9,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.0,8.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.0,8.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.95,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.9,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.85,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.8,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.8,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.7,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.65,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,7.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,7.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,7.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,7.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.15,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.2,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.3,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.4,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.5,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.6,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.65,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.75,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.8,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,6.75,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,6.8,7.0,6.67,0.0
2018,2,19,7,15,66.5,23.0,8.65,6.9,29.5,19.06,1.26
2018,2,19,7,30,122.0,39.0,8.6,7.0,52.0,31.73,21.72
2018,2,19,7,45,189.5,54.0,8.6,7.15,86.5,43.33,33.26
2018,2,19,8,0,257.0,69.0,8.6,7.3,121.0,64.32,43.89
2018,2,19,8,15,318.0,83.5,8.5,7.45,165.0,101.56,69.24
2018,2,19,8,30,379.0,98.0,8.4,7.6,209.0,146.13,104.59
2018,2,19,8,45,468.0,101.5,8.3,7.8,262.0,194.14,144.5
2018,2,19,9,0,557.0,105.0,8.2,8.0,315.0,253.54,196.27
2018,2,19,9,15,596.0,112.0,8.05,8.15,360.5,307.38,245.64
2018,2,19,9,30,635.0,119.0,7.9,8.3,406.0,364.71,297.67
2018,2,19,9,45,759.0,101.0,7.75,8.45,472.5,438.2,362.1
2018,2,19,10,0,883.0,83.0,7.6,8.6,539.0,522.62,435.3
2018,2,19,10,15,896.5,84.5,7.5,8.7,572.5,575.15,481.5
2018,2,19,10,30,910.0,86.0,7.4,8.8,606.0,627.01,526.02
2018,2,19,10,45,919.0,88.0,7.25,8.9,632.5,675.22,566.4
2018,2,19,11,0,928.0,90.0,7.1,9.0,659.0,721.49,604.27
2018,2,19,11,15,934.0,90.5,7.05,9.05,677.5,761.86,635.79
2018,2,19,11,30,940.0,91.0,7.0,9.1,696.0,799.59,664.42
2018,2,19,11,45,943.5,91.0,6.95,9.15,706.5,832.02,688.79
2018,2,19,12,0,947.0,91.0,6.9,9.2,717.0,861.28,710.68
2018,2,19,12,15,948.0,91.0,6.95,9.25,719.5,885.19,728.87
2018,2,19,12,30,949.0,91.0,7.0,9.3,722.0,905.57,744.48
2018,2,19,12,45,947.5,90.5,7.05,9.35,716.0,919.63,755.39
2018,2,19,13,0,946.0,90.0,7.1,9.4,710.0,929.93,763.61
2018,2,19,13,15,942.0,89.5,7.15,9.45,696.0,934.25,767.46
2018,2,19,13,30,938.0,89.0,7.2,9.5,682.0,934.75,768.59
2018,2,19,13,45,930.5,87.5,7.25,9.55,659.5,927.21,763.76
2018,2,19,14,0,923.0,86.0,7.3,9.6,637.0,915.96,756.26
2018,2,19,14,15,903.5,86.5,7.35,9.6,604.5,893.12,740.07
2018,2,19,14,30,884.0,87.0,7.4,9.6,572.0,874.4,727.16
2018,2,19,14,45,874.0,84.0,7.4,9.6,538.0,849.09,708.93
2018,2,19,15,0,864.0,81.0,7.4,9.6,504.0,820.69,688.24
2018,2,19,15,15,820.5,80.5,7.4,9.6,455.5,765.87,646.37
2018,2,19,15,30,777.0,80.0,7.4,9.6,407.0,710.09,603.21
2018,2,19,15,45,775.0,73.0,7.25,9.5,368.5,676.69,577.43
2018,2,19,16,0,773.0,66.0,7.1,9.4,330.0,640.66,548.88
2018,2,19,16,15,732.0,61.0,6.85,9.15,281.5,578.68,497.43
2018,2,19,16,30,691.0,56.0,6.6,8.9,233.0,517.44,443.98
2018,2,19,16,45,592.0,51.5,6.35,8.7,180.5,429.54,365.87
2018,2,19,17,0,493.0,47.0,6.1,8.5,128.0,344.16,288.11
2018,2,19,17,15,352.0,37.0,6.05,8.3,84.5,240.12,192.4
2018,2,19,17,30,211.0,27.0,6.0,8.1,41.0,143.87,69.32
2018,2,19,17,45,115.0,15.0,5.95,7.95,21.5,58.34,0.0
2018,2,19,18,0,19.0,3.0,5.9,7.8,2.0,0.0,0.0
2018,2,19,18,15,9.5,1.5,5.85,7.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.8,7.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.8,7.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.7,7.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.6,7.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.5,7.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.85,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.55,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,20,6,45,55.5,6.0,2.45,6.55,7.0,0.0,0.0
2018,2,20,7,0,111.0,12.0,2.4,6.7,14.0,11.44,0.0
2018,2,20,7,15,260.5,24.0,2.35,7.0,48.5,19.85,4.19
2018,2,20,7,30,410.0,36.0,2.3,7.3,83.0,28.91,19.51
2018,2,20,7,45,490.5,43.5,2.25,7.6,126.5,33.32,24.36
2018,2,20,8,0,571.0,51.0,2.2,7.9,170.0,63.02,34.26
2018,2,20,8,15,643.5,56.0,2.15,8.15,222.5,112.03,63.78
2018,2,20,8,30,716.0,61.0,2.1,8.4,275.0,171.59,110.48
2018,2,20,8,45,703.0,72.5,2.0,8.6,311.0,221.89,157.26
2018,2,20,9,0,690.0,84.0,1.9,8.8,347.0,272.28,204.99
2018,2,20,9,15,539.0,126.0,1.95,9.0,346.0,300.97,237.07
2018,2,20,9,30,388.0,168.0,2.0,9.2,345.0,313.79,252.99
2018,2,20,9,45,553.0,143.0,2.05,9.35,419.0,387.24,313.73
2018,2,20,10,0,718.0,118.0,2.1,9.5,493.0,478.05,388.07
2018,2,20,10,15,814.0,100.5,2.25,9.65,550.0,550.19,447.3
2018,2,20,10,30,910.0,83.0,2.4,9.8,607.0,626.58,509.07
2018,2,20,10,45,918.0,84.5,2.55,9.9,633.0,673.66,546.85
2018,2,20,11,0,926.0,86.0,2.7,10.0,659.0,718.7,582.52
2018,2,20,11,15,931.5,87.0,2.8,10.1,677.5,759.16,612.33
2018,2,20,11,30,937.0,88.0,2.9,10.2,696.0,796.96,639.72
2018,2,20,11,45,940.0,88.5,3.0,10.25,706.5,829.44,663.26
2018,2,20,12,0,943.0,89.0,3.1,10.3,717.0,858.74,684.54
2018,2,20,12,15,944.0,89.5,3.25,10.3,719.5,883.1,702.76
2018,2,20,12,30,945.0,90.0,3.4,10.3,722.0,903.94,718.58
2018,2,20,12,45,943.5,89.0,3.55,10.35,715.5,917.34,729.07
2018,2,20,13,0,942.0,88.0,3.7,10.4,709.0,926.98,737.05
2018,2,20,13,15,938.0,87.0,3.85,10.35,695.0,930.63,741.17
2018,2,20,13,30,934.0,86.0,4.0,10.3,681.0,930.47,742.72
2018,2,20,13,45,927.5,84.5,4.15,10.3,659.0,923.73,739.48
2018,2,20,14,0,921.0,83.0,4.3,10.3,637.0,913.27,734.21
2018,2,20,14,15,885.5,88.0,4.4,10.2,600.0,881.83,713.36
2018,2,20,14,30,850.0,93.0,4.5,10.1,563.0,855.01,695.9
2018,2,20,14,45,631.0,133.5,4.65,10.0,470.5,710.43,588.26
2018,2,20,15,0,412.0,174.0,4.8,9.9,378.0,560.59,468.96
2018,2,20,15,15,251.5,175.0,4.8,9.9,296.5,412.31,347.25
2018,2,20,15,30,91.0,176.0,4.8,9.9,215.0,261.51,219.31
2018,2,20,15,45,162.5,154.5,4.9,9.65,214.5,299.87,254.42
2018,2,20,16,0,234.0,133.0,5.0,9.4,214.0,332.4,283.69
2018,2,20,16,15,173.0,116.0,4.95,9.1,171.0,253.37,216.02
2018,2,20,16,30,112.0,99.0,4.9,8.8,128.0,190.3,160.86
2018,2,20,16,45,87.5,79.0,4.8,8.55,99.0,148.95,124.22
2018,2,20,17,0,63.0,59.0,4.7,8.3,70.0,109.16,88.45
2018,2,20,17,15,46.5,41.0,4.6,8.2,47.5,77.9,59.46
2018,2,20,17,30,30.0,23.0,4.5,8.1,25.0,44.32,20.63
2018,2,20,17,45,24.5,13.0,4.45,7.95,13.5,21.82,0.0
2018,2,20,18,0,19.0,3.0,4.4,7.8,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,4.3,7.75,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,6,45,18.0,4.5,1.75,7.5,5.0,0.0,0.0
2018,2,21,7,0,36.0,9.0,1.8,7.6,10.0,8.58,0.0
2018,2,21,7,15,173.5,24.0,1.9,7.8,43.0,18.9,5.55
2018,2,21,7,30,311.0,39.0,2.0,8.0,76.0,31.46,21.83
2018,2,21,7,45,442.5,46.5,2.1,8.15,126.0,35.73,26.52
2018,2,21,8,0,574.0,54.0,2.2,8.3,176.0,67.21,37.1
2018,2,21,8,15,633.0,59.0,2.25,8.45,225.0,115.24,66.74
2018,2,21,8,30,692.0,64.0,2.3,8.6,274.0,170.02,110.27
2018,2,21,8,45,732.5,67.5,2.35,8.75,322.0,227.67,161.3
2018,2,21,9,0,773.0,71.0,2.4,8.9,370.0,286.92,215.25
2018,2,21,9,15,804.5,72.5,2.4,9.1,415.0,344.73,268.17
2018,2,21,9,30,836.0,74.0,2.4,9.3,460.0,404.68,321.87
2018,2,21,9,45,860.0,75.0,2.4,9.55,500.5,462.55,372.53
2018,2,21,10,0,884.0,76.0,2.4,9.8,541.0,520.8,421.95
2018,2,21,10,15,897.5,77.5,2.25,10.05,574.5,573.79,465.2
2018,2,21,10,30,911.0,79.0,2.1,10.3,608.0,625.74,506.02
2018,2,21,10,45,919.5,80.5,2.0,10.5,634.0,673.17,542.35
2018,2,21,11,0,928.0,82.0,1.9,10.7,660.0,718.6,576.02
2018,2,21,11,15,933.5,83.5,1.6,10.9,679.0,759.66,601.82
2018,2,21,11,30,939.0,85.0,1.3,11.1,698.0,798.05,624.48
2018,2,21,11,45,942.0,86.0,0.95,11.25,709.0,831.11,641.4
2018,2,21,12,0,945.0,87.0,0.6,11.4,720.0,861.01,654.49
2018,2,21,12,15,945.5,87.5,0.8,11.55,722.5,884.97,673.42
2018,2,21,12,30,946.0,88.0,1.0,11.7,725.0,905.39,690.05
2018,2,21,12,45,943.5,87.5,1.15,11.8,718.5,918.47,701.05
2018,2,21,13,0,941.0,87.0,1.3,11.9,712.0,927.77,709.64
2018,2,21,13,15,935.0,87.0,1.55,11.95,697.5,930.77,715.62
