Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,14,6,15,6.5,2.5,3.0,10.55,2.5,0.0,0.0
2018,3,14,6,30,13.0,5.0,3.2,10.9,5.0,4.77,0.0
2018,3,14,6,45,6.5,10.0,3.4,11.3,10.0,9.39,0.0
2018,3,14,7,0,0.0,15.0,3.6,11.7,15.0,13.9,6.35
2018,3,14,7,15,0.0,21.0,3.85,11.75,21.0,19.47,11.69
2018,3,14,7,30,0.0,27.0,4.1,11.8,27.0,25.04,16.91
2018,3,14,7,45,0.0,37.0,4.3,11.9,37.0,34.35,24.06
2018,3,14,8,0,0.0,47.0,4.5,12.0,47.0,43.66,32.1
2018,3,14,8,15,0.0,55.5,4.55,11.95,55.5,51.59,38.88
2018,3,14,8,30,0.0,64.0,4.6,11.9,64.0,59.53,45.58
2018,3,14,8,45,2.0,94.5,4.65,11.85,95.5,88.23,69.82
2018,3,14,9,0,4.0,125.0,4.7,11.8,127.0,116.93,93.8
2018,3,14,9,15,8.0,151.5,4.65,11.8,156.0,143.25,115.53
2018,3,14,9,30,12.0,178.0,4.6,11.8,185.0,170.27,137.67
2018,3,14,9,45,79.5,220.5,4.55,11.75,270.5,246.54,200.51
2018,3,14,10,0,147.0,263.0,4.5,11.7,356.0,332.83,270.86
2018,3,14,10,15,174.5,289.5,4.4,11.7,405.0,384.77,312.4
2018,3,14,10,30,202.0,316.0,4.3,11.7,454.0,439.42,355.62
2018,3,14,10,45,362.0,285.5,4.25,11.7,543.5,539.37,436.71
2018,3,14,11,0,522.0,255.0,4.2,11.7,633.0,652.73,526.31
2018,3,14,11,15,586.5,236.5,4.05,11.65,670.5,707.69,568.41
2018,3,14,11,30,651.0,218.0,3.9,11.6,708.0,767.87,614.12
2018,3,14,11,45,700.0,198.0,3.8,11.6,730.5,812.01,647.32
2018,3,14,12,0,749.0,178.0,3.7,11.6,753.0,855.35,678.0
2018,3,14,12,15,587.0,247.0,3.65,11.6,698.0,798.76,633.77
2018,3,14,12,30,425.0,316.0,3.6,11.6,643.0,737.61,584.4
2018,3,14,12,45,466.5,292.5,3.5,11.6,648.5,761.46,603.7
2018,3,14,13,0,508.0,269.0,3.4,11.6,654.0,783.56,621.1
2018,3,14,13,15,673.5,199.5,3.4,11.6,699.5,875.49,691.99
2018,3,14,13,30,839.0,130.0,3.4,11.6,745.0,953.75,747.7
2018,3,14,13,45,819.0,133.0,3.35,11.6,718.0,938.41,736.61
2018,3,14,14,0,799.0,136.0,3.3,11.6,691.0,919.72,724.08
2018,3,14,14,15,857.0,110.0,3.35,11.6,682.0,937.44,738.38
2018,3,14,14,30,915.0,84.0,3.4,11.6,673.0,941.21,742.61
2018,3,14,14,45,912.5,79.5,3.45,11.6,639.0,918.36,728.09
2018,3,14,15,0,910.0,75.0,3.5,11.6,605.0,891.97,711.21
2018,3,14,15,15,893.5,73.0,3.5,11.6,561.5,853.38,685.03
2018,3,14,15,30,877.0,71.0,3.5,11.6,518.0,812.4,656.9
2018,3,14,15,45,854.5,68.0,3.65,11.6,470.0,763.35,623.02
2018,3,14,16,0,832.0,65.0,3.8,11.6,422.0,719.08,592.01
2018,3,14,16,15,798.5,62.5,3.85,11.45,371.0,660.08,548.6
2018,3,14,16,30,765.0,60.0,3.9,11.3,320.0,601.24,503.83
2018,3,14,16,45,691.0,58.5,3.9,11.2,264.0,518.83,436.16
2018,3,14,17,0,617.0,57.0,3.9,11.1,208.0,445.17,373.15
2018,3,14,17,15,376.5,54.5,3.85,10.8,140.0,284.74,236.59
2018,3,14,17,30,136.0,52.0,3.8,10.5,72.0,138.52,110.67
2018,3,14,17,45,103.0,34.5,3.75,10.25,46.0,98.12,70.4
2018,3,14,18,0,70.0,17.0,3.7,10.0,20.0,50.72,0.0
2018,3,14,18,15,35.0,8.5,3.8,9.9,10.0,8.1,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,6,15,11.0,2.0,3.35,9.2,2.5,0.0,0.0
2018,3,15,6,30,22.0,4.0,3.5,9.6,5.0,3.81,0.0
2018,3,15,6,45,116.0,16.0,3.65,10.05,29.5,12.35,2.57
2018,3,15,7,0,210.0,28.0,3.8,10.5,54.0,20.83,12.52
2018,3,15,7,15,168.5,30.0,4.0,10.7,57.5,22.15,14.18
2018,3,15,7,30,127.0,32.0,4.2,10.9,61.0,22.92,15.09
2018,3,15,7,45,63.5,45.0,4.45,11.15,59.5,43.03,29.79
2018,3,15,8,0,0.0,58.0,4.7,11.4,58.0,53.93,41.03
2018,3,15,8,15,17.5,95.5,4.8,11.55,102.5,89.59,70.71
2018,3,15,8,30,35.0,133.0,4.9,11.7,147.0,127.94,102.48
2018,3,15,8,45,32.0,132.0,5.05,11.85,146.0,129.84,104.11
2018,3,15,9,0,29.0,131.0,5.2,12.0,145.0,130.87,105.0
2018,3,15,9,15,15.0,121.5,5.3,12.1,129.0,118.85,94.96
2018,3,15,9,30,1.0,112.0,5.4,12.2,113.0,104.66,82.9
2018,3,15,9,45,1.5,134.0,5.55,12.3,135.0,125.47,100.04
2018,3,15,10,0,2.0,156.0,5.7,12.4,157.0,146.49,117.21
2018,3,15,10,15,18.0,202.5,5.8,12.45,214.5,200.25,161.51
2018,3,15,10,30,34.0,249.0,5.9,12.5,272.0,259.65,209.91
2018,3,15,10,45,70.5,243.0,6.05,12.6,293.5,282.5,229.17
2018,3,15,11,0,107.0,237.0,6.2,12.7,315.0,313.99,255.55
2018,3,15,11,15,168.5,296.5,6.3,12.7,422.5,427.58,347.54
2018,3,15,11,30,230.0,356.0,6.4,12.7,530.0,546.42,441.74
2018,3,15,11,45,144.0,342.5,6.55,12.75,452.0,469.92,379.42
2018,3,15,12,0,58.0,329.0,6.7,12.8,374.0,377.71,304.01
2018,3,15,12,15,93.5,346.0,6.75,12.75,418.5,430.61,347.43
2018,3,15,12,30,129.0,363.0,6.8,12.7,463.0,496.63,400.51
2018,3,15,12,45,134.0,325.0,6.8,12.6,428.0,465.18,376.62
2018,3,15,13,0,139.0,287.0,6.8,12.5,393.0,432.61,351.96
2018,3,15,13,15,141.0,301.0,6.8,12.5,406.5,452.84,368.23
2018,3,15,13,30,143.0,315.0,6.8,12.5,420.0,472.91,384.28
2018,3,15,13,45,213.5,292.0,6.75,12.45,443.5,515.98,421.49
2018,3,15,14,0,284.0,269.0,6.7,12.4,467.0,571.41,467.94
2018,3,15,14,15,391.5,247.0,6.65,12.4,507.5,660.12,540.78
2018,3,15,14,30,499.0,225.0,6.6,12.4,548.0,730.23,598.54
2018,3,15,14,45,353.5,241.0,6.6,12.4,463.5,596.32,491.29
2018,3,15,15,0,208.0,257.0,6.6,12.4,379.0,468.42,386.65
2018,3,15,15,15,150.0,223.5,6.6,12.4,308.0,376.78,312.36
2018,3,15,15,30,92.0,190.0,6.6,12.4,237.0,274.99,228.22
2018,3,15,15,45,141.0,176.5,6.5,12.35,241.0,309.4,258.89
2018,3,15,16,0,190.0,163.0,6.4,12.3,245.0,327.56,275.78
2018,3,15,16,15,130.0,136.0,6.3,12.2,189.0,247.08,207.72
2018,3,15,16,30,70.0,109.0,6.2,12.1,133.0,161.09,134.06
2018,3,15,16,45,36.0,69.0,6.1,12.05,81.0,91.78,74.21
2018,3,15,17,0,2.0,29.0,6.0,12.0,29.0,28.05,18.6
2018,3,15,17,15,81.0,24.5,5.85,11.9,36.5,74.42,58.99
2018,3,15,17,30,160.0,20.0,5.7,11.8,44.0,116.59,92.79
2018,3,15,17,45,100.5,14.5,5.6,11.75,27.5,71.65,50.4
2018,3,15,18,0,41.0,9.0,5.5,11.7,11.0,32.39,0.0
2018,3,15,18,15,20.5,4.5,5.5,11.65,5.5,10.65,0.0
2018,3,15,18,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.1,10.4,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.3,10.4,4.0,3.81,0.0
2018,3,16,6,45,0.0,12.5,4.45,10.45,12.5,11.58,2.73
2018,3,16,7,0,0.0,21.0,4.6,10.5,21.0,19.47,11.4
2018,3,16,7,15,0.0,31.5,4.7,10.5,31.5,29.24,20.56
2018,3,16,7,30,0.0,42.0,4.8,10.5,42.0,39.01,29.66
2018,3,16,7,45,1.5,64.0,4.9,10.45,64.5,59.16,45.64
2018,3,16,8,0,3.0,86.0,5.0,10.4,87.0,79.02,62.69
2018,3,16,8,15,8.0,113.5,5.1,10.4,116.5,104.62,84.28
2018,3,16,8,30,13.0,141.0,5.2,10.4,146.0,131.14,106.48
2018,3,16,8,45,182.0,157.5,5.25,10.4,248.0,195.73,156.2
2018,3,16,9,0,351.0,174.0,5.3,10.4,350.0,282.6,226.73
2018,3,16,9,15,311.5,186.0,5.35,10.5,352.0,300.03,243.68
2018,3,16,9,30,272.0,198.0,5.4,10.6,354.0,312.62,255.72
2018,3,16,9,45,248.0,232.5,5.4,10.7,382.0,349.47,286.42
2018,3,16,10,0,224.0,267.0,5.4,10.8,410.0,381.32,312.19
2018,3,16,10,15,232.0,235.5,5.45,10.9,390.0,373.44,306.64
2018,3,16,10,30,240.0,204.0,5.5,11.0,370.0,361.74,298.14
2018,3,16,10,45,497.5,185.5,5.55,11.1,545.5,548.16,451.85
2018,3,16,11,0,755.0,167.0,5.6,11.2,721.0,745.75,608.85
2018,3,16,11,15,650.5,210.5,5.7,11.25,695.5,738.25,600.52
2018,3,16,11,30,546.0,254.0,5.8,11.3,670.0,718.66,583.49
2018,3,16,11,45,505.5,274.0,5.9,11.4,662.5,724.7,587.32
2018,3,16,12,0,465.0,294.0,6.0,11.5,655.0,726.79,587.91
2018,3,16,12,15,574.5,252.5,6.05,11.5,699.0,796.22,644.31
2018,3,16,12,30,684.0,211.0,6.1,11.5,743.0,871.01,703.37
2018,3,16,12,45,652.0,212.5,6.2,11.55,716.0,855.7,692.01
2018,3,16,13,0,620.0,214.0,6.3,11.6,689.0,836.78,678.14
2018,3,16,13,15,439.0,262.5,6.3,11.55,595.5,719.62,584.76
2018,3,16,13,30,258.0,311.0,6.3,11.5,502.0,591.41,480.98
2018,3,16,13,45,431.5,257.0,6.3,11.5,565.0,711.78,580.86
2018,3,16,14,0,605.0,203.0,6.3,11.5,628.0,820.11,669.08
2018,3,16,14,15,738.5,153.5,6.3,11.45,650.0,885.25,719.56
2018,3,16,14,30,872.0,104.0,6.3,11.4,672.0,936.78,759.52
2018,3,16,14,45,695.5,145.5,6.25,11.35,582.5,816.33,669.27
2018,3,16,15,0,519.0,187.0,6.2,11.3,493.0,688.31,569.92
2018,3,16,15,15,682.0,135.0,6.2,11.3,506.5,761.41,630.93
2018,3,16,15,30,845.0,83.0,6.2,11.3,520.0,810.54,670.58
2018,3,16,15,45,825.0,79.0,6.0,11.15,473.0,762.82,634.66
2018,3,16,16,0,805.0,75.0,5.8,11.0,426.0,713.57,597.52
2018,3,16,16,15,644.5,88.0,5.6,10.85,347.5,586.97,497.12
2018,3,16,16,30,484.0,101.0,5.4,10.7,269.0,462.17,393.14
2018,3,16,16,45,495.5,84.0,5.2,10.55,231.5,431.9,367.51
2018,3,16,17,0,507.0,67.0,5.0,10.4,194.0,394.82,334.52
2018,3,16,17,15,467.0,56.5,4.85,10.15,152.5,335.43,280.9
2018,3,16,17,30,427.0,46.0,4.7,9.9,111.0,279.07,227.85
2018,3,16,17,45,295.0,34.5,4.5,9.65,71.0,186.6,140.96
2018,3,16,18,0,163.0,23.0,4.3,9.4,31.0,99.12,0.0
2018,3,16,18,15,81.5,11.5,4.3,9.35,15.5,36.3,0.0
2018,3,16,18,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.35,9.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,17,6,15,3.0,3.0,1.7,9.25,3.0,0.0,0.0
2018,3,17,6,30,6.0,6.0,1.7,9.4,6.0,5.72,0.0
2018,3,17,6,45,3.0,13.5,1.7,9.55,13.5,12.51,3.98
2018,3,17,7,0,0.0,21.0,1.7,9.7,21.0,19.47,11.55
2018,3,17,7,15,0.0,32.5,1.75,9.75,32.5,30.17,21.56
2018,3,17,7,30,0.0,44.0,1.8,9.8,44.0,40.88,31.5
2018,3,17,7,45,7.0,59.0,1.8,9.85,61.5,55.23,42.21
2018,3,17,8,0,14.0,74.0,1.8,9.9,79.0,70.05,54.57
2018,3,17,8,15,10.0,87.0,1.8,10.0,91.0,82.11,64.96
2018,3,17,8,30,6.0,100.0,1.8,10.1,103.0,93.75,74.88
2018,3,17,8,45,150.5,136.5,1.8,10.2,212.5,168.84,134.06
2018,3,17,9,0,295.0,173.0,1.8,10.3,322.0,262.8,209.65
2018,3,17,9,15,417.5,176.0,1.8,10.35,407.0,336.83,269.76
2018,3,17,9,30,540.0,179.0,1.8,10.4,492.0,423.78,340.03
2018,3,17,9,45,674.0,151.0,1.8,10.5,567.5,501.8,402.87
2018,3,17,10,0,808.0,123.0,1.8,10.6,643.0,589.8,472.48
2018,3,17,10,15,840.5,118.0,1.85,10.65,682.5,646.57,516.87
2018,3,17,10,30,873.0,113.0,1.9,10.7,722.0,703.96,560.95
2018,3,17,10,45,886.5,112.5,1.9,10.75,749.5,749.98,594.75
2018,3,17,11,0,900.0,112.0,1.9,10.8,777.0,796.31,626.81
2018,3,17,11,15,874.5,126.0,2.0,10.85,784.0,828.93,649.74
2018,3,17,11,30,849.0,140.0,2.1,10.9,791.0,853.67,667.22
2018,3,17,11,45,627.0,217.5,2.15,10.95,701.0,775.21,609.59
2018,3,17,12,0,405.0,295.0,2.2,11.0,611.0,676.28,533.25
2018,3,17,12,15,258.0,315.5,2.35,11.05,517.0,567.97,450.99
2018,3,17,12,30,111.0,336.0,2.5,11.1,423.0,451.44,359.25
2018,3,17,12,45,235.5,332.5,2.65,11.1,514.5,580.29,462.19
2018,3,17,13,0,360.0,329.0,2.8,11.1,606.0,699.54,554.21
2018,3,17,13,15,531.5,260.0,2.9,11.1,660.5,805.55,636.82
2018,3,17,13,30,703.0,191.0,3.0,11.1,715.0,902.62,709.97
2018,3,17,13,45,669.0,196.0,3.15,11.1,682.0,876.45,692.22
2018,3,17,14,0,635.0,201.0,3.3,11.1,649.0,847.46,673.38
2018,3,17,14,15,673.0,177.5,3.35,11.1,634.5,852.49,678.63
2018,3,17,14,30,711.0,154.0,3.4,11.1,620.0,852.89,680.41
2018,3,17,14,45,768.5,129.0,3.45,11.05,607.0,863.99,690.33
2018,3,17,15,0,826.0,104.0,3.5,11.0,594.0,865.11,693.08
2018,3,17,15,15,824.0,97.0,3.5,11.0,556.0,834.76,672.5
2018,3,17,15,30,822.0,90.0,3.5,11.0,518.0,801.31,649.72
2018,3,17,15,45,798.0,86.0,3.35,10.9,470.0,751.08,613.55
2018,3,17,16,0,774.0,82.0,3.2,10.8,422.0,699.64,576.02
2018,3,17,16,15,746.5,77.0,3.1,10.65,372.5,643.68,534.55
2018,3,17,16,30,719.0,72.0,3.0,10.5,323.0,591.15,493.9
2018,3,17,16,45,655.0,68.0,2.9,10.4,268.5,513.84,430.78
2018,3,17,17,0,591.0,64.0,2.8,10.3,214.0,440.52,368.83
2018,3,17,17,15,499.5,55.0,2.7,10.05,161.5,351.39,292.0
2018,3,17,17,30,408.0,46.0,2.6,9.8,109.0,270.47,219.9
2018,3,17,17,45,305.0,34.5,2.5,9.55,71.5,191.18,145.28
2018,3,17,18,0,202.0,23.0,2.4,9.3,34.0,112.54,0.0
2018,3,17,18,15,101.0,11.5,2.4,9.25,17.0,42.42,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,6,15,32.0,7.5,1.25,8.85,9.0,0.0,0.0
2018,3,18,6,30,64.0,15.0,1.3,9.0,18.0,14.3,0.0
2018,3,18,6,45,132.5,32.0,1.4,9.15,47.5,26.27,15.38
2018,3,18,7,0,201.0,49.0,1.5,9.3,77.0,37.66,27.71
2018,3,18,7,15,244.0,65.0,1.6,9.5,113.5,48.88,38.42
2018,3,18,7,30,287.0,81.0,1.7,9.7,150.0,59.58,48.41
2018,3,18,7,45,320.5,98.5,1.8,9.95,192.5,94.53,65.56
2018,3,18,8,0,354.0,116.0,1.9,10.2,235.0,136.45,95.86
2018,3,18,8,15,451.5,117.5,2.0,10.5,294.0,180.86,129.22
2018,3,18,8,30,549.0,119.0,2.1,10.8,353.0,237.66,175.68
2018,3,18,8,45,491.5,149.0,2.15,11.1,376.5,281.33,217.01
2018,3,18,9,0,434.0,179.0,2.2,11.4,400.0,319.29,252.05
2018,3,18,9,15,338.0,217.0,2.25,11.65,398.0,340.75,272.43
2018,3,18,9,30,242.0,255.0,2.3,11.9,396.0,351.7,282.46
2018,3,18,9,45,200.5,279.0,2.3,12.1,401.0,366.61,294.42
2018,3,18,10,0,159.0,303.0,2.3,12.3,406.0,378.36,303.11
2018,3,18,10,15,177.0,317.0,2.25,12.5,437.0,413.95,330.68
2018,3,18,10,30,195.0,331.0,2.2,12.7,468.0,450.96,358.85
2018,3,18,10,45,178.0,343.5,2.1,12.85,472.0,462.75,366.72
2018,3,18,11,0,161.0,356.0,2.0,13.0,476.0,472.77,373.19
2018,3,18,11,15,251.0,351.5,1.95,13.0,543.0,556.07,437.43
2018,3,18,11,30,341.0,347.0,1.9,13.0,610.0,638.26,499.08
2018,3,18,11,45,317.5,352.0,1.85,13.0,599.0,637.46,497.0
2018,3,18,12,0,294.0,357.0,1.8,13.0,588.0,634.21,493.8
2018,3,18,12,15,183.0,360.0,1.85,12.95,504.0,536.9,420.13
2018,3,18,12,30,72.0,363.0,1.9,12.9,420.0,432.77,339.63
2018,3,18,12,45,53.5,339.5,1.95,12.85,381.5,393.6,310.26
2018,3,18,13,0,35.0,316.0,2.0,12.8,343.0,353.42,279.33
2018,3,18,13,15,29.5,301.0,2.0,12.75,323.5,334.05,264.63
2018,3,18,13,30,24.0,286.0,2.0,12.7,304.0,301.32,239.35
2018,3,18,13,45,18.5,262.0,2.0,12.65,275.5,272.24,216.78
2018,3,18,14,0,13.0,238.0,2.0,12.6,247.0,243.08,193.9
2018,3,18,14,15,14.0,232.0,1.9,12.5,241.5,238.57,190.78
2018,3,18,14,30,15.0,226.0,1.8,12.4,236.0,234.06,187.58
2018,3,18,14,45,14.5,215.5,1.75,12.35,224.5,223.44,179.46
2018,3,18,15,0,14.0,205.0,1.7,12.3,213.0,212.85,171.35
2018,3,18,15,15,17.5,194.0,1.7,12.3,203.5,205.17,165.77
2018,3,18,15,30,21.0,183.0,1.7,12.3,194.0,197.33,160.01
2018,3,18,15,45,59.0,177.5,1.35,12.1,204.5,233.32,191.06
2018,3,18,16,0,97.0,172.0,1.0,11.9,215.0,268.04,220.23
2018,3,18,16,15,63.0,145.5,0.95,11.8,172.0,199.55,163.94
2018,3,18,16,30,29.0,119.0,0.9,11.7,129.0,145.03,118.42
2018,3,18,16,45,126.0,104.5,0.8,11.6,138.0,199.67,166.14
2018,3,18,17,0,223.0,90.0,0.7,11.5,147.0,244.62,203.07
2018,3,18,17,15,215.0,72.5,0.75,11.4,117.5,209.72,172.15
2018,3,18,17,30,207.0,55.0,0.8,11.3,88.0,184.42,148.05
2018,3,18,17,45,138.0,38.5,0.9,11.2,57.0,116.95,87.56
2018,3,18,18,0,69.0,22.0,1.0,11.1,26.0,58.74,4.93
2018,3,18,18,15,34.5,11.0,1.05,11.1,13.0,21.25,0.0
2018,3,18,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,19,6,15,95.0,10.0,2.7,8.5,14.0,9.53,0.0
2018,3,19,6,30,190.0,20.0,2.8,8.9,28.0,17.0,0.0
2018,3,19,6,45,337.0,31.0,2.9,9.35,70.0,25.13,14.97
2018,3,19,7,0,484.0,42.0,3.0,9.8,112.0,32.84,23.46
2018,3,19,7,15,525.5,51.0,3.15,10.15,155.5,38.25,28.82
2018,3,19,7,30,567.0,60.0,3.3,10.5,199.0,43.4,33.7
2018,3,19,7,45,505.5,81.0,3.45,10.85,226.5,93.57,57.88
2018,3,19,8,0,444.0,102.0,3.6,11.2,254.0,137.34,92.33
2018,3,19,8,15,408.0,128.5,3.8,11.6,285.0,183.54,133.24
2018,3,19,8,30,372.0,155.0,4.0,12.0,316.0,225.64,171.95
2018,3,19,8,45,399.0,170.0,4.2,12.4,360.0,272.87,212.8
2018,3,19,9,0,426.0,185.0,4.4,12.8,404.0,323.03,255.9
2018,3,19,9,15,495.0,182.0,4.2,13.05,457.5,377.5,301.42
2018,3,19,9,30,564.0,179.0,4.0,13.3,511.0,438.55,351.76
2018,3,19,9,45,628.5,168.0,3.8,13.6,560.5,497.78,399.97
2018,3,19,10,0,693.0,157.0,3.6,13.9,610.0,560.11,449.62
2018,3,19,10,15,597.5,204.5,3.5,14.15,608.5,582.13,465.5
2018,3,19,10,30,502.0,252.0,3.4,14.4,607.0,592.06,471.28
2018,3,19,10,45,443.0,285.5,3.35,14.65,606.5,607.55,481.37
2018,3,19,11,0,384.0,319.0,3.3,14.9,606.0,611.78,482.62
2018,3,19,11,15,426.5,310.0,3.25,15.1,635.5,661.13,519.63
2018,3,19,11,30,469.0,301.0,3.2,15.3,665.0,706.15,552.82
2018,3,19,11,45,592.5,252.5,3.2,15.5,717.5,781.06,609.76
2018,3,19,12,0,716.0,204.0,3.2,15.7,770.0,862.9,669.68
2018,3,19,12,15,696.5,211.5,3.0,15.8,762.5,872.08,673.84
2018,3,19,12,30,677.0,219.0,2.8,15.9,755.0,877.7,676.07
2018,3,19,12,45,480.0,293.0,2.6,16.0,671.0,779.69,600.75
2018,3,19,13,0,283.0,367.0,2.4,16.1,587.0,669.11,515.66
2018,3,19,13,15,281.0,357.0,2.3,16.15,572.0,661.47,510.93
2018,3,19,13,30,279.0,347.0,2.2,16.2,557.0,652.34,504.4
2018,3,19,13,45,297.5,328.5,2.1,16.25,546.5,651.79,504.85
2018,3,19,14,0,316.0,310.0,2.0,16.3,536.0,649.43,503.99
2018,3,19,14,15,406.5,271.0,1.9,16.15,548.5,702.87,545.53
2018,3,19,14,30,497.0,232.0,1.8,16.0,561.0,739.32,574.26
2018,3,19,14,45,332.0,252.5,1.75,15.8,467.0,591.7,464.67
2018,3,19,15,0,167.0,273.0,1.7,15.6,373.0,451.11,357.21
2018,3,19,15,15,232.0,243.0,1.7,15.6,371.5,469.84,375.46
2018,3,19,15,30,297.0,213.0,1.7,15.6,370.0,497.1,398.71
2018,3,19,15,45,329.0,184.5,1.6,15.2,343.5,480.75,388.26
2018,3,19,16,0,361.0,156.0,1.5,14.8,317.0,473.85,384.79
2018,3,19,16,15,426.5,129.0,1.4,14.55,297.0,475.66,388.11
2018,3,19,16,30,492.0,102.0,1.3,14.3,277.0,470.03,384.86
2018,3,19,16,45,359.0,97.0,1.25,14.1,214.0,358.89,295.38
2018,3,19,17,0,226.0,92.0,1.2,13.9,151.0,248.87,204.82
2018,3,19,17,15,241.5,72.5,1.3,13.65,122.5,223.59,183.0
2018,3,19,17,30,257.0,53.0,1.4,13.4,94.0,205.51,164.74
2018,3,19,17,45,184.0,37.5,1.45,13.1,61.5,143.26,108.15
2018,3,19,18,0,111.0,22.0,1.5,12.8,29.0,80.38,18.67
2018,3,19,18,15,55.5,11.0,1.7,12.65,14.5,27.84,0.0
2018,3,19,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,3.05,11.9,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,3.4,11.8,3.0,2.77,0.0
2018,3,20,6,45,0.0,5.0,3.75,11.75,5.0,4.62,0.0
2018,3,20,7,0,0.0,7.0,4.1,11.7,7.0,6.48,0.07
2018,3,20,7,15,0.0,13.0,4.4,11.7,13.0,12.04,5.16
2018,3,20,7,30,0.0,19.0,4.7,11.7,19.0,17.61,10.28
2018,3,20,7,45,0.0,35.5,4.95,11.7,35.5,32.95,22.9
2018,3,20,8,0,0.0,52.0,5.2,11.7,52.0,48.33,36.13
2018,3,20,8,15,0.0,63.5,5.25,11.75,63.5,59.06,45.24
2018,3,20,8,30,0.0,75.0,5.3,11.8,75.0,69.8,54.27
2018,3,20,8,45,0.0,82.5,5.35,11.85,82.5,76.82,60.04
2018,3,20,9,0,0.0,90.0,5.4,11.9,90.0,83.8,65.73
2018,3,20,9,15,0.0,78.5,5.5,11.95,78.5,73.11,56.5
2018,3,20,9,30,0.0,67.0,5.6,12.0,67.0,62.39,47.29
2018,3,20,9,45,0.0,79.0,5.7,12.05,79.0,73.61,56.6
2018,3,20,10,0,0.0,91.0,5.8,12.1,91.0,84.86,65.87
2018,3,20,10,15,0.0,96.0,5.8,12.2,96.0,89.55,69.62
2018,3,20,10,30,0.0,101.0,5.8,12.3,101.0,94.25,73.38
2018,3,20,10,45,1.0,134.0,5.85,12.35,135.0,126.0,99.58
2018,3,20,11,0,2.0,167.0,5.9,12.4,169.0,158.11,125.86
2018,3,20,11,15,1.0,138.0,5.95,12.45,139.0,130.08,102.64
2018,3,20,11,30,0.0,109.0,6.0,12.5,109.0,101.93,79.32
2018,3,20,11,45,0.0,107.5,6.05,12.6,107.5,100.55,78.12
2018,3,20,12,0,0.0,106.0,6.1,12.7,106.0,99.16,76.92
2018,3,20,12,15,0.0,91.5,6.2,12.75,91.5,85.46,65.57
2018,3,20,12,30,0.0,77.0,6.3,12.8,77.0,71.87,54.32
2018,3,20,12,45,0.0,70.5,6.35,12.8,70.5,65.79,49.29
2018,3,20,13,0,0.0,64.0,6.4,12.8,64.0,59.71,44.26
2018,3,20,13,15,0.0,71.5,6.25,12.85,71.5,66.71,50.11
2018,3,20,13,30,0.0,79.0,6.1,12.9,79.0,73.71,55.97
2018,3,20,13,45,0.0,87.5,5.9,12.9,87.5,81.64,62.63
2018,3,20,14,0,0.0,96.0,5.7,12.9,96.0,89.63,69.34
2018,3,20,14,15,0.0,88.0,5.55,12.95,88.0,82.07,63.16
2018,3,20,14,30,0.0,80.0,5.4,13.0,80.0,74.57,57.02
2018,3,20,14,45,0.0,83.0,5.3,13.0,83.0,77.36,59.48
2018,3,20,15,0,0.0,86.0,5.2,13.0,86.0,80.14,61.96
2018,3,20,15,15,0.0,87.0,5.2,13.0,87.0,81.06,62.9
2018,3,20,15,30,0.0,88.0,5.2,13.0,88.0,81.98,63.86
2018,3,20,15,45,0.0,89.0,5.05,13.0,89.0,83.12,65.03
2018,3,20,16,0,0.0,90.0,4.9,13.0,90.0,84.42,66.33
2018,3,20,16,15,1.5,90.5,4.75,12.95,91.0,86.53,68.39
2018,3,20,16,30,3.0,91.0,4.6,12.9,92.0,88.92,70.64
2018,3,20,16,45,30.0,94.5,4.45,12.85,102.5,117.25,95.46
2018,3,20,17,0,57.0,98.0,4.3,12.8,113.0,140.01,114.88
2018,3,20,17,15,47.0,78.5,4.35,12.8,89.0,111.57,89.85
2018,3,20,17,30,37.0,59.0,4.4,12.8,65.0,83.84,65.13
2018,3,20,17,45,24.0,39.5,4.45,12.75,43.0,55.25,39.26
2018,3,20,18,0,11.0,20.0,4.5,12.7,21.0,25.12,4.63
2018,3,20,18,15,5.5,10.0,4.85,12.75,10.5,11.25,0.0
2018,3,20,18,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,6,15,3.0,3.5,2.05,13.5,3.5,3.34,0.0
2018,3,21,6,30,6.0,7.0,2.1,13.7,7.0,6.57,0.0
2018,3,21,6,45,3.0,10.0,2.2,13.85,10.0,9.39,2.2
2018,3,21,7,0,0.0,13.0,2.3,14.0,13.0,12.04,4.94
2018,3,21,7,15,0.0,16.5,2.45,14.1,16.5,15.29,8.0
2018,3,21,7,30,0.0,20.0,2.6,14.2,20.0,18.54,11.0
2018,3,21,7,45,0.0,21.0,2.8,14.3,21.0,19.47,11.1
2018,3,21,8,0,0.0,22.0,3.0,14.4,22.0,20.4,11.87
2018,3,21,8,15,0.0,31.0,3.15,14.45,31.0,28.78,18.99
2018,3,21,8,30,0.0,40.0,3.3,14.5,40.0,37.16,26.04
2018,3,21,8,45,0.0,39.5,3.45,14.6,39.5,36.7,25.55
2018,3,21,9,0,0.0,39.0,3.6,14.7,39.0,36.25,25.06
2018,3,21,9,15,0.0,48.5,3.8,14.8,48.5,45.11,32.42
2018,3,21,9,30,0.0,58.0,4.0,14.9,58.0,53.99,39.72
2018,3,21,9,45,0.5,83.0,4.25,15.05,83.5,77.62,59.25
2018,3,21,10,0,1.0,108.0,4.5,15.2,109.0,101.29,78.6
2018,3,21,10,15,5.0,162.0,4.8,15.3,165.5,154.37,121.9
2018,3,21,10,30,9.0,216.0,5.1,15.4,222.0,208.33,165.34
2018,3,21,10,45,17.5,250.5,5.35,15.5,263.5,248.08,197.11
2018,3,21,11,0,26.0,285.0,5.6,15.6,305.0,294.44,233.93
2018,3,21,11,15,23.0,283.0,5.75,15.65,301.0,286.4,227.26
2018,3,21,11,30,20.0,281.0,5.9,15.7,297.0,283.47,224.75
2018,3,21,11,45,33.0,313.5,6.0,15.7,340.0,336.67,267.1
2018,3,21,12,0,46.0,346.0,6.1,15.7,383.0,384.33,304.72
2018,3,21,12,15,54.0,353.0,6.1,15.7,396.5,402.04,318.72
2018,3,21,12,30,62.0,360.0,6.1,15.7,410.0,420.03,333.02
2018,3,21,12,45,38.5,305.5,6.05,15.7,336.5,343.05,272.29
2018,3,21,13,0,15.0,251.0,6.0,15.7,263.0,255.23,202.25
2018,3,21,13,15,34.5,284.5,5.95,15.65,311.0,320.7,255.24
2018,3,21,13,30,54.0,318.0,5.9,15.6,359.0,377.46,300.7
2018,3,21,13,45,44.0,299.5,5.85,15.55,332.5,349.41,278.56
2018,3,21,14,0,34.0,281.0,5.8,15.5,306.0,321.08,256.27
2018,3,21,14,15,25.0,248.5,5.9,15.5,266.5,278.1,222.3
2018,3,21,14,30,16.0,216.0,6.0,15.5,227.0,224.27,179.23
2018,3,21,14,45,29.5,218.0,6.05,15.5,236.5,250.72,201.63
2018,3,21,15,0,43.0,220.0,6.1,15.5,246.0,266.01,214.96
2018,3,21,15,15,73.0,220.5,6.1,15.5,261.0,293.47,238.8
2018,3,21,15,30,103.0,221.0,6.1,15.5,276.0,319.65,261.51
2018,3,21,15,45,80.0,191.0,6.3,15.3,231.5,265.37,217.61
2018,3,21,16,0,57.0,161.0,6.5,15.1,187.0,212.29,174.09
2018,3,21,16,15,64.0,136.5,6.45,15.0,162.5,188.8,155.36
2018,3,21,16,30,71.0,112.0,6.4,14.9,138.0,164.42,135.49
2018,3,21,16,45,91.5,98.5,6.35,14.8,126.5,169.79,140.42
2018,3,21,17,0,112.0,85.0,6.3,14.7,115.0,163.48,134.96
2018,3,21,17,15,89.0,67.0,6.35,14.6,87.5,125.89,101.94
2018,3,21,17,30,66.0,49.0,6.4,14.5,60.0,90.2,70.3
2018,3,21,17,45,47.0,33.5,6.45,14.45,40.0,61.64,44.3
2018,3,21,18,0,28.0,18.0,6.5,14.4,20.0,32.39,9.97
2018,3,21,18,15,16.0,9.5,6.55,14.4,10.5,14.08,0.0
2018,3,21,18,30,4.0,1.0,6.6,14.4,1.0,0.0,0.0
2018,3,21,18,45,2.0,0.5,6.65,14.35,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.85,14.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,6.95,14.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.0,14.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.1,14.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.7,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,7.9,14.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,7.9,14.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.95,13.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.9,13.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.8,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.75,13.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.7,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.4,13.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,5.95,13.55,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,6.0,13.6,4.0,3.7,0.0
2018,3,22,6,45,0.0,6.0,6.05,13.6,6.0,5.55,0.0
2018,3,22,7,0,0.0,8.0,6.1,13.6,8.0,7.4,0.86
2018,3,22,7,15,0.0,13.5,6.0,13.6,13.5,12.5,5.52
2018,3,22,7,30,0.0,19.0,5.9,13.6,19.0,17.61,10.18
2018,3,22,7,45,0.0,20.0,5.8,13.65,20.0,18.54,10.31
2018,3,22,8,0,0.0,21.0,5.7,13.7,21.0,19.48,11.09
2018,3,22,8,15,0.0,31.0,5.6,13.7,31.0,28.78,19.02
2018,3,22,8,30,0.0,41.0,5.5,13.7,41.0,38.09,26.9
2018,3,22,8,45,0.0,67.0,5.45,13.7,67.0,62.34,47.35
2018,3,22,9,0,0.0,93.0,5.4,13.7,93.0,86.56,67.55
2018,3,22,9,15,14.0,149.5,5.5,13.65,158.0,144.36,115.42
2018,3,22,9,30,28.0,206.0,5.6,13.6,223.0,204.21,164.44
2018,3,22,9,45,41.0,229.0,5.75,13.5,255.5,235.3,189.71
2018,3,22,10,0,54.0,252.0,5.9,13.4,288.0,268.03,216.3
2018,3,22,10,15,58.5,277.5,6.05,13.2,318.0,299.27,241.51
2018,3,22,10,30,63.0,303.0,6.2,13.0,348.0,331.26,267.21
2018,3,22,10,45,36.5,264.5,6.4,12.8,291.0,279.45,225.11
2018,3,22,11,0,10.0,226.0,6.6,12.6,234.0,220.28,176.59
2018,3,22,11,15,63.0,258.5,6.7,12.45,308.0,300.51,243.35
2018,3,22,11,30,116.0,291.0,6.8,12.3,382.0,388.55,315.48
2018,3,22,11,45,324.0,288.5,6.9,12.15,547.5,580.34,473.21
2018,3,22,12,0,532.0,286.0,7.0,12.0,713.0,784.69,635.57
2018,3,22,12,15,531.5,283.5,7.05,11.95,710.5,797.13,644.87
2018,3,22,12,30,531.0,281.0,7.1,11.9,708.0,807.25,653.14
2018,3,22,12,45,543.0,274.5,7.15,11.9,707.5,822.57,665.67
2018,3,22,13,0,555.0,268.0,7.2,11.9,707.0,835.64,676.55
2018,3,22,13,15,605.5,241.5,7.2,11.9,711.5,865.57,701.37
2018,3,22,13,30,656.0,215.0,7.2,11.9,716.0,890.04,721.7
2018,3,22,13,45,711.0,186.0,7.25,11.95,714.0,912.1,739.17
2018,3,22,14,0,766.0,157.0,7.3,12.0,712.0,929.29,753.12
2018,3,22,14,15,823.0,129.0,7.35,11.95,703.0,939.76,762.49
2018,3,22,14,30,880.0,101.0,7.4,11.9,694.0,941.69,765.64
2018,3,22,14,45,856.0,103.0,7.45,11.9,653.5,915.04,747.15
2018,3,22,15,0,832.0,105.0,7.5,11.9,613.0,877.94,720.73
2018,3,22,15,15,763.0,114.5,7.5,11.9,555.0,812.73,672.14
2018,3,22,15,30,694.0,124.0,7.5,11.9,497.0,744.69,620.71
2018,3,22,15,45,710.5,108.0,7.6,11.65,460.0,716.41,601.06
2018,3,22,16,0,727.0,92.0,7.7,11.4,423.0,684.12,577.76
2018,3,22,16,15,608.0,100.5,7.65,11.25,355.5,579.73,493.64
2018,3,22,16,30,489.0,109.0,7.6,11.1,288.0,477.65,408.07
2018,3,22,16,45,414.0,99.0,7.55,10.9,234.5,396.66,339.26
2018,3,22,17,0,339.0,89.0,7.5,10.7,181.0,321.7,274.02
2018,3,22,17,15,292.0,73.5,7.35,10.5,140.5,261.65,220.46
2018,3,22,17,30,245.0,58.0,7.2,10.3,100.0,205.97,169.56
2018,3,22,17,45,198.0,42.0,7.0,10.05,68.5,154.59,121.01
2018,3,22,18,0,151.0,26.0,6.8,9.8,37.0,102.63,50.56
2018,3,22,18,15,81.5,14.0,6.7,9.7,19.5,38.99,0.0
2018,3,22,18,30,12.0,2.0,6.6,9.6,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,6.45,9.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.15,9.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.35,8.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.2,8.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.45,8.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,23,6,15,122.5,12.5,1.65,9.6,20.5,11.91,0.0
2018,3,23,6,30,245.0,25.0,1.6,9.9,41.0,20.93,3.97
2018,3,23,6,45,380.5,35.0,1.5,10.25,85.5,27.84,18.39
2018,3,23,7,0,516.0,45.0,1.4,10.6,130.0,34.49,25.16
2018,3,23,7,15,592.0,51.0,1.4,10.8,182.5,37.32,28.08
2018,3,23,7,30,668.0,57.0,1.4,11.0,235.0,51.51,33.47
2018,3,23,7,45,716.5,62.0,1.45,11.15,289.5,103.25,56.0
2018,3,23,8,0,765.0,67.0,1.5,11.3,344.0,160.92,97.3
2018,3,23,8,15,797.5,70.5,1.6,11.45,396.5,219.69,147.22
2018,3,23,8,30,830.0,74.0,1.7,11.6,449.0,281.81,202.76
2018,3,23,8,45,853.5,76.5,1.8,11.8,498.5,343.15,258.34
2018,3,23,9,0,877.0,79.0,1.9,12.0,548.0,408.38,316.08
2018,3,23,9,15,895.0,80.5,2.05,12.15,593.0,468.85,368.93
2018,3,23,9,30,913.0,82.0,2.2,12.3,638.0,529.6,420.5
2018,3,23,9,45,926.5,83.5,2.35,12.5,677.5,587.92,468.63
2018,3,23,10,0,940.0,85.0,2.5,12.7,717.0,645.48,514.82
2018,3,23,10,15,948.0,86.0,2.75,12.8,748.5,697.98,556.74
2018,3,23,10,30,956.0,87.0,3.0,12.9,780.0,748.63,595.95
2018,3,23,10,45,962.0,88.0,3.2,13.05,805.0,795.74,629.88
2018,3,23,11,0,968.0,89.0,3.4,13.2,830.0,840.37,661.83
2018,3,23,11,15,970.5,90.5,3.6,13.3,846.5,880.01,690.19
2018,3,23,11,30,973.0,92.0,3.8,13.4,863.0,916.54,716.31
2018,3,23,11,45,974.0,92.5,4.0,13.45,871.5,947.45,738.58
2018,3,23,12,0,975.0,93.0,4.2,13.5,880.0,974.84,758.47
2018,3,23,12,15,975.0,93.0,4.35,13.5,880.0,997.15,775.07
2018,3,23,12,30,975.0,93.0,4.5,13.5,880.0,1015.67,789.39
2018,3,23,12,45,973.5,92.5,4.6,13.55,872.0,1028.38,799.18
2018,3,23,13,0,972.0,92.0,4.7,13.6,864.0,1037.13,806.39
2018,3,23,13,15,968.0,91.5,4.75,13.55,847.5,1039.48,809.15
2018,3,23,13,30,964.0,91.0,4.8,13.5,831.0,1037.84,809.32
2018,3,23,13,45,957.0,90.0,4.85,13.45,806.0,1028.78,804.45
2018,3,23,14,0,950.0,89.0,4.9,13.4,781.0,1015.85,797.01
2018,3,23,14,15,940.0,88.0,4.9,13.3,749.0,996.33,784.71
2018,3,23,14,30,930.0,87.0,4.9,13.2,717.0,973.25,769.99
2018,3,23,14,45,917.5,85.5,4.85,13.15,678.5,943.95,750.26
2018,3,23,15,0,905.0,84.0,4.8,13.1,640.0,911.57,728.32
2018,3,23,15,15,880.0,84.0,4.8,13.1,593.5,867.38,697.79
2018,3,23,15,30,855.0,84.0,4.8,13.1,547.0,828.28,670.82
2018,3,23,15,45,831.0,81.0,4.75,12.85,497.5,777.63,635.07
2018,3,23,16,0,807.0,78.0,4.7,12.6,448.0,725.73,597.81
2018,3,23,16,15,780.0,74.0,4.6,12.45,398.0,669.56,556.02
2018,3,23,16,30,753.0,70.0,4.5,12.3,348.0,613.09,512.92
2018,3,23,16,45,703.5,65.5,4.45,12.15,294.0,541.8,454.9
2018,3,23,17,0,654.0,61.0,4.4,12.0,240.0,476.85,399.91
2018,3,23,17,15,579.0,54.5,4.25,11.75,188.0,395.71,329.58
2018,3,23,17,30,504.0,48.0,4.1,11.5,136.0,320.89,262.37
2018,3,23,17,45,371.5,38.5,3.95,11.2,91.0,225.04,176.3
2018,3,23,18,0,239.0,29.0,3.8,10.9,46.0,137.95,75.66
2018,3,23,18,15,126.0,15.5,3.8,10.8,24.0,54.49,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,10.6,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
