Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,2.55,10.2,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,2.5,10.2,2.0,0.0,0.0
2018,3,24,6,15,4.0,6.0,2.55,10.4,6.0,5.72,0.0
2018,3,24,6,30,4.0,10.0,2.6,10.6,10.0,9.39,0.0
2018,3,24,6,45,2.0,17.0,2.7,10.8,17.0,15.76,8.02
2018,3,24,7,0,0.0,24.0,2.8,11.0,24.0,22.26,14.24
2018,3,24,7,15,5.0,36.0,2.85,11.05,37.5,33.43,24.55
2018,3,24,7,30,10.0,48.0,2.9,11.1,51.0,44.76,33.05
2018,3,24,7,45,28.0,78.0,2.95,11.2,88.0,72.37,55.83
2018,3,24,8,0,46.0,108.0,3.0,11.3,125.0,102.68,80.57
2018,3,24,8,15,25.5,123.5,3.05,11.35,133.0,115.93,92.55
2018,3,24,8,30,5.0,139.0,3.1,11.4,141.0,128.23,103.46
2018,3,24,8,45,36.5,145.0,3.2,11.45,164.5,143.89,115.57
2018,3,24,9,0,68.0,151.0,3.3,11.5,188.0,164.53,132.33
2018,3,24,9,15,305.0,171.5,3.4,11.6,356.5,291.81,235.71
2018,3,24,9,30,542.0,192.0,3.5,11.7,525.0,448.11,361.43
2018,3,24,9,45,673.0,162.5,3.65,11.8,601.0,526.18,424.98
2018,3,24,10,0,804.0,133.0,3.8,11.9,677.0,613.93,495.82
2018,3,24,10,15,823.5,133.0,3.95,11.95,712.5,667.54,538.54
2018,3,24,10,30,843.0,133.0,4.1,12.0,748.0,720.71,580.28
2018,3,24,10,45,892.5,117.0,4.25,12.05,787.0,776.3,622.84
2018,3,24,11,0,942.0,101.0,4.4,12.1,826.0,835.07,666.03
2018,3,24,11,15,947.0,101.5,4.55,12.1,843.5,874.83,695.16
2018,3,24,11,30,952.0,102.0,4.7,12.1,861.0,911.7,722.3
2018,3,24,11,45,936.5,111.0,4.85,12.15,864.0,936.47,740.59
2018,3,24,12,0,921.0,120.0,5.0,12.2,867.0,957.07,756.05
2018,3,24,12,15,929.5,116.5,5.15,12.15,870.5,982.57,775.48
2018,3,24,12,30,938.0,113.0,5.3,12.1,874.0,1004.7,792.59
2018,3,24,12,45,951.0,105.5,5.4,12.1,870.5,1023.25,806.75
2018,3,24,13,0,964.0,98.0,5.5,12.1,867.0,1038.06,818.42
2018,3,24,13,15,954.5,100.0,5.6,12.05,849.0,1037.82,819.64
2018,3,24,13,30,945.0,102.0,5.7,12.0,831.0,1033.64,818.27
2018,3,24,13,45,941.5,99.5,5.75,11.95,807.5,1026.34,814.43
2018,3,24,14,0,938.0,97.0,5.8,11.9,784.0,1015.16,807.95
2018,3,24,14,15,878.5,113.0,5.8,11.85,735.0,976.65,781.28
2018,3,24,14,30,819.0,129.0,5.8,11.8,686.0,927.75,746.9
2018,3,24,14,45,594.5,187.0,5.75,11.7,579.5,778.69,635.95
2018,3,24,15,0,370.0,245.0,5.7,11.6,473.0,612.72,503.59
2018,3,24,15,15,274.5,239.5,5.7,11.6,402.0,516.11,426.54
2018,3,24,15,30,179.0,234.0,5.7,11.6,331.0,410.71,340.63
2018,3,24,15,45,159.0,209.0,5.6,11.4,289.5,361.7,301.59
2018,3,24,16,0,139.0,184.0,5.5,11.2,248.0,313.36,262.37
2018,3,24,16,15,375.5,135.5,5.4,11.05,281.5,447.84,379.4
2018,3,24,16,30,612.0,87.0,5.3,10.9,315.0,541.56,459.54
2018,3,24,16,45,642.0,73.0,5.2,10.8,280.0,515.87,437.66
2018,3,24,17,0,672.0,59.0,5.1,10.7,245.0,481.95,407.9
2018,3,24,17,15,598.0,53.5,4.95,10.45,193.0,405.07,340.16
2018,3,24,17,30,524.0,48.0,4.8,10.2,141.0,330.9,272.81
2018,3,24,17,45,371.5,39.0,4.6,9.9,94.0,225.81,178.65
2018,3,24,18,0,219.0,30.0,4.4,9.6,47.0,134.89,79.82
2018,3,24,18,15,116.5,16.0,4.4,9.55,24.5,52.05,0.0
2018,3,24,18,30,14.0,2.0,4.4,9.5,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.4,9.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.25,8.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.3,8.8,2.0,0.0,0.0
2018,3,25,6,15,11.0,10.0,3.4,9.15,10.5,9.53,0.0
2018,3,25,6,30,14.0,18.0,3.5,9.5,19.0,16.78,5.56
2018,3,25,6,45,82.0,34.5,3.65,9.85,48.0,28.34,19.12
2018,3,25,7,0,150.0,51.0,3.8,10.2,77.0,41.09,31.16
2018,3,25,7,15,127.5,70.0,3.85,10.35,97.5,55.06,44.12
2018,3,25,7,30,105.0,89.0,3.9,10.5,118.0,75.44,58.25
2018,3,25,7,45,293.0,101.5,4.0,10.6,205.5,102.72,71.38
2018,3,25,8,0,481.0,114.0,4.1,10.7,293.0,161.66,111.21
2018,3,25,8,15,633.0,100.0,4.2,10.85,371.0,214.16,150.9
2018,3,25,8,30,785.0,86.0,4.3,11.0,449.0,286.19,210.6
2018,3,25,8,45,810.5,89.5,4.35,11.1,498.5,346.62,266.04
2018,3,25,9,0,836.0,93.0,4.4,11.2,548.0,409.0,322.37
2018,3,25,9,15,857.5,94.0,4.45,11.3,593.0,468.89,375.54
2018,3,25,9,30,879.0,95.0,4.5,11.4,638.0,530.6,428.72
2018,3,25,9,45,897.0,94.5,4.6,11.55,678.0,587.84,477.1
2018,3,25,10,0,915.0,94.0,4.7,11.7,718.0,644.78,524.0
2018,3,25,10,15,925.0,95.0,4.75,11.75,750.0,697.39,566.42
2018,3,25,10,30,935.0,96.0,4.8,11.8,782.0,748.4,606.26
2018,3,25,10,45,937.5,98.5,4.9,11.9,805.5,793.53,639.4
2018,3,25,11,0,940.0,101.0,5.0,12.0,829.0,836.0,670.4
2018,3,25,11,15,951.0,99.0,5.1,12.05,848.5,877.93,701.01
2018,3,25,11,30,962.0,97.0,5.2,12.1,868.0,917.32,729.65
2018,3,25,11,45,966.0,97.0,5.3,12.1,878.0,949.9,753.46
2018,3,25,12,0,970.0,97.0,5.4,12.1,888.0,979.14,774.94
2018,3,25,12,15,971.0,96.5,5.55,12.15,888.0,1001.61,791.83
2018,3,25,12,30,972.0,96.0,5.7,12.2,888.0,1020.34,806.2
2018,3,25,12,45,971.0,95.0,5.8,12.2,880.0,1032.8,816.01
2018,3,25,13,0,970.0,94.0,5.9,12.2,872.0,1041.3,823.17
2018,3,25,13,15,966.5,93.0,5.95,12.2,855.5,1043.42,825.57
2018,3,25,13,30,963.0,92.0,6.0,12.2,839.0,1041.53,825.28
2018,3,25,13,45,957.0,91.0,6.05,12.15,814.5,1033.27,820.71
2018,3,25,14,0,951.0,90.0,6.1,12.1,790.0,1021.12,813.5
2018,3,25,14,15,942.5,88.5,6.1,12.05,758.0,1002.25,801.17
2018,3,25,14,30,934.0,87.0,6.1,12.0,726.0,979.77,786.32
2018,3,25,14,45,922.0,85.5,6.1,11.95,687.5,950.66,766.6
2018,3,25,15,0,910.0,84.0,6.1,11.9,649.0,918.46,744.57
2018,3,25,15,15,884.0,84.0,6.1,11.9,601.5,873.06,712.33
2018,3,25,15,30,858.0,84.0,6.1,11.9,554.0,832.79,683.76
2018,3,25,15,45,837.0,80.5,6.05,11.75,505.5,783.67,648.17
2018,3,25,16,0,816.0,77.0,6.0,11.6,457.0,733.09,610.95
2018,3,25,16,15,775.0,75.0,5.95,11.45,403.0,668.66,562.03
2018,3,25,16,30,734.0,73.0,5.9,11.3,349.0,605.04,512.4
2018,3,25,16,45,702.0,67.0,5.85,11.15,298.5,543.83,461.71
2018,3,25,17,0,670.0,61.0,5.8,11.0,248.0,487.2,412.84
2018,3,25,17,15,598.0,54.5,5.75,10.75,195.5,406.67,342.27
2018,3,25,17,30,526.0,48.0,5.7,10.5,143.0,332.2,274.62
2018,3,25,17,45,405.0,39.5,5.6,10.25,98.0,240.95,191.44
2018,3,25,18,0,284.0,31.0,5.5,10.0,53.0,158.78,99.54
2018,3,25,18,15,150.5,17.0,5.55,9.9,28.0,63.84,0.0
2018,3,25,18,30,17.0,3.0,5.6,9.8,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,5.6,9.75,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.6,9.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.5,9.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.3,9.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.2,8.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.2,8.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.2,8.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.1,8.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.05,8.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.0,8.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.9,8.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,5,45,12.5,2.0,4.75,8.45,1.5,0.0,0.0
2018,3,26,6,0,25.0,4.0,4.7,8.6,3.0,0.0,0.0
2018,3,26,6,15,185.5,16.5,4.8,9.05,29.5,15.73,0.0
2018,3,26,6,30,346.0,29.0,4.9,9.5,56.0,24.09,11.85
2018,3,26,6,45,463.5,36.5,5.0,9.9,102.5,28.51,19.36
2018,3,26,7,0,581.0,44.0,5.1,10.3,149.0,32.94,23.9
2018,3,26,7,15,647.5,49.0,5.15,10.65,202.0,38.39,29.08
2018,3,26,7,30,714.0,54.0,5.2,11.0,255.0,56.65,32.17
2018,3,26,7,45,756.0,58.5,5.3,11.3,309.5,110.76,59.23
2018,3,26,8,0,798.0,63.0,5.4,11.6,364.0,169.9,103.79
2018,3,26,8,15,826.5,66.5,5.4,11.9,416.5,230.08,156.47
2018,3,26,8,30,855.0,70.0,5.4,12.2,469.0,296.26,216.7
2018,3,26,8,45,874.0,72.5,5.45,12.45,517.5,357.3,273.32
2018,3,26,9,0,893.0,75.0,5.5,12.7,566.0,419.31,329.85
2018,3,26,9,15,908.5,76.5,5.5,12.95,610.0,479.51,383.5
2018,3,26,9,30,924.0,78.0,5.5,13.2,654.0,539.71,435.53
2018,3,26,9,45,936.5,79.5,5.55,13.45,693.0,597.95,484.59
2018,3,26,10,0,949.0,81.0,5.6,13.7,732.0,655.29,531.56
2018,3,26,10,15,955.5,82.5,5.6,13.85,763.0,707.56,573.42
2018,3,26,10,30,962.0,84.0,5.6,14.0,794.0,757.82,611.65
2018,3,26,10,45,966.5,85.0,5.55,14.2,818.0,803.88,644.55
2018,3,26,11,0,971.0,86.0,5.5,14.4,842.0,847.31,675.14
2018,3,26,11,15,975.0,87.0,5.5,14.5,859.0,887.52,703.62
2018,3,26,11,30,979.0,88.0,5.5,14.6,876.0,924.69,729.73
2018,3,26,11,45,980.5,87.5,5.45,14.75,883.5,954.87,750.24
2018,3,26,12,0,982.0,87.0,5.4,14.9,891.0,981.52,768.18
2018,3,26,12,15,980.0,88.0,5.4,15.0,890.5,1002.9,782.88
2018,3,26,12,30,978.0,89.0,5.4,15.1,890.0,1020.42,794.96
2018,3,26,12,45,975.0,89.0,5.35,15.15,881.0,1031.98,802.71
2018,3,26,13,0,972.0,89.0,5.3,15.2,872.0,1039.56,807.81
2018,3,26,13,15,966.5,90.0,5.35,15.25,855.5,1041.84,810.17
2018,3,26,13,30,961.0,91.0,5.4,15.3,839.0,1040.15,809.93
2018,3,26,13,45,951.5,91.0,5.4,15.3,813.0,1029.54,803.32
2018,3,26,14,0,942.0,91.0,5.4,15.3,787.0,1015.13,794.21
2018,3,26,14,15,931.5,90.0,5.45,15.3,754.5,994.96,781.48
2018,3,26,14,30,921.0,89.0,5.5,15.3,722.0,971.29,766.32
2018,3,26,14,45,907.0,88.5,5.5,15.25,683.5,941.7,746.69
2018,3,26,15,0,893.0,88.0,5.5,15.2,645.0,909.17,724.88
2018,3,26,15,15,860.0,89.5,5.5,15.2,595.5,867.09,695.77
2018,3,26,15,30,827.0,91.0,5.5,15.2,546.0,816.21,659.81
2018,3,26,15,45,817.5,85.0,5.6,14.95,501.5,774.3,631.27
2018,3,26,16,0,808.0,79.0,5.7,14.7,457.0,730.17,600.4
2018,3,26,16,15,777.0,75.5,5.7,14.4,405.5,671.42,557.13
2018,3,26,16,30,746.0,72.0,5.7,14.1,354.0,612.72,512.75
2018,3,26,16,45,699.5,67.0,5.65,13.8,300.5,542.82,455.93
2018,3,26,17,0,653.0,62.0,5.6,13.5,247.0,478.87,401.92
2018,3,26,17,15,562.5,57.0,5.55,13.05,192.5,390.94,326.32
2018,3,26,17,30,472.0,52.0,5.5,12.6,138.0,310.78,255.12
2018,3,26,17,45,362.5,41.0,5.4,12.15,94.5,224.44,177.43
2018,3,26,18,0,253.0,30.0,5.3,11.7,51.0,147.97,95.76
2018,3,26,18,15,135.5,16.5,5.25,11.55,27.0,58.69,0.0
2018,3,26,18,30,18.0,3.0,5.2,11.4,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,5.15,11.25,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,27,5,45,18.5,3.0,3.8,10.7,2.5,0.0,0.0
2018,3,27,6,0,37.0,6.0,3.8,10.9,5.0,0.0,0.0
2018,3,27,6,15,177.5,18.0,3.85,11.4,31.0,17.16,0.0
2018,3,27,6,30,318.0,30.0,3.9,11.9,57.0,24.75,13.2
2018,3,27,6,45,409.5,39.5,4.0,12.4,99.5,30.97,21.38
2018,3,27,7,0,501.0,49.0,4.1,12.9,142.0,36.95,27.24
2018,3,27,7,15,589.0,53.5,4.1,13.15,197.0,38.45,28.86
2018,3,27,7,30,677.0,58.0,4.1,13.4,252.0,61.63,35.26
2018,3,27,7,45,719.5,63.0,4.15,13.65,305.5,114.03,62.4
2018,3,27,8,0,762.0,68.0,4.2,13.9,359.0,171.56,105.74
2018,3,27,8,15,791.5,72.0,4.15,14.2,411.0,230.29,156.54
2018,3,27,8,30,821.0,76.0,4.1,14.5,463.0,291.97,211.98
2018,3,27,8,45,824.5,83.0,4.1,14.8,506.0,350.43,265.55
2018,3,27,9,0,828.0,90.0,4.1,15.1,549.0,408.29,317.39
2018,3,27,9,15,783.0,112.5,4.05,15.35,573.5,458.17,361.5
2018,3,27,9,30,738.0,135.0,4.0,15.6,598.0,500.27,397.51
2018,3,27,9,45,787.5,127.0,3.95,15.85,647.5,563.03,448.26
2018,3,27,10,0,837.0,119.0,3.9,16.1,697.0,627.3,498.88
2018,3,27,10,15,883.0,107.0,3.8,16.3,741.0,686.75,544.75
2018,3,27,10,30,929.0,95.0,3.7,16.5,785.0,748.32,590.36
2018,3,27,10,45,934.0,96.5,3.65,16.75,809.0,793.91,621.48
2018,3,27,11,0,939.0,98.0,3.6,17.0,833.0,837.02,650.52
2018,3,27,11,15,912.0,114.0,3.55,17.15,839.5,865.99,669.52
2018,3,27,11,30,885.0,130.0,3.5,17.3,846.0,890.08,685.09
2018,3,27,11,45,878.0,134.5,3.45,17.45,851.0,915.54,701.62
2018,3,27,12,0,871.0,139.0,3.4,17.6,856.0,944.36,720.4
2018,3,27,12,15,782.0,184.5,3.4,17.7,828.0,934.98,713.36
2018,3,27,12,30,693.0,230.0,3.4,17.8,800.0,915.48,699.76
2018,3,27,12,45,723.5,211.5,3.45,17.9,801.5,937.88,715.67
2018,3,27,13,0,754.0,193.0,3.5,18.0,803.0,957.24,729.23
2018,3,27,13,15,789.5,171.0,3.55,18.05,798.5,968.36,737.4
2018,3,27,13,30,825.0,149.0,3.6,18.1,794.0,982.36,747.78
2018,3,27,13,45,838.0,137.0,3.7,18.15,775.5,981.19,748.22
2018,3,27,14,0,851.0,125.0,3.8,18.2,757.0,976.02,746.18
2018,3,27,14,15,865.5,112.5,3.85,18.1,732.5,959.2,736.33
2018,3,27,14,30,880.0,100.0,3.9,18.0,708.0,946.9,729.8
2018,3,27,14,45,864.5,99.0,4.0,17.95,669.5,916.12,710.46
2018,3,27,15,0,849.0,98.0,4.1,17.9,631.0,890.24,694.6
2018,3,27,15,15,808.5,100.5,4.1,17.9,579.5,836.41,657.84
2018,3,27,15,30,768.0,103.0,4.1,17.9,528.0,781.65,620.06
2018,3,27,15,45,782.0,90.5,4.2,17.55,490.5,753.06,602.28
2018,3,27,16,0,796.0,78.0,4.3,17.2,453.0,720.49,581.09
2018,3,27,16,15,783.0,71.5,4.3,16.8,406.0,671.64,546.79
2018,3,27,16,30,770.0,65.0,4.3,16.4,359.0,621.4,510.56
2018,3,27,16,45,726.0,61.0,4.35,15.95,305.5,553.25,457.52
2018,3,27,17,0,682.0,57.0,4.4,15.5,252.0,487.17,403.61
2018,3,27,17,15,604.0,52.5,4.35,15.0,199.0,408.11,336.59
2018,3,27,17,30,526.0,48.0,4.3,14.5,146.0,332.79,270.4
2018,3,27,17,45,354.0,39.5,4.25,14.0,96.0,219.44,172.21
2018,3,27,18,0,182.0,31.0,4.2,13.5,46.0,124.52,82.1
2018,3,27,18,15,106.0,18.0,4.15,13.25,25.0,50.83,0.0
2018,3,27,18,30,30.0,5.0,4.1,13.0,4.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,4.0,12.8,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.35,12.35,2.5,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.4,12.4,5.0,0.0,0.0
2018,3,28,6,15,166.5,18.0,1.5,12.75,30.5,17.16,0.0
2018,3,28,6,30,292.0,30.0,1.6,13.1,56.0,24.41,13.61
2018,3,28,6,45,391.0,40.5,1.65,13.45,100.5,31.59,21.95
2018,3,28,7,0,490.0,51.0,1.7,13.8,145.0,38.43,28.52
2018,3,28,7,15,582.5,55.5,1.8,14.1,200.5,39.85,30.04
2018,3,28,7,30,675.0,60.0,1.9,14.4,256.0,65.63,37.22
2018,3,28,7,45,719.0,64.0,2.0,14.7,309.5,117.27,64.37
2018,3,28,8,0,763.0,68.0,2.1,15.0,363.0,174.23,107.2
2018,3,28,8,15,793.0,71.5,2.15,15.35,415.0,232.74,157.39
2018,3,28,8,30,823.0,75.0,2.2,15.7,467.0,294.25,211.96
2018,3,28,8,45,845.5,77.5,2.25,16.05,516.0,355.03,266.07
2018,3,28,9,0,868.0,80.0,2.3,16.4,565.0,419.66,322.02
2018,3,28,9,15,887.0,80.0,2.3,16.7,609.0,478.68,372.08
2018,3,28,9,30,906.0,80.0,2.3,17.0,653.0,538.06,420.76
2018,3,28,9,45,921.5,80.0,2.3,17.35,692.0,595.55,466.28
2018,3,28,10,0,937.0,80.0,2.3,17.7,731.0,652.44,509.83
2018,3,28,10,15,944.5,81.5,2.3,17.95,762.5,704.67,548.78
2018,3,28,10,30,952.0,83.0,2.3,18.2,794.0,755.01,583.96
2018,3,28,10,45,957.5,83.5,2.3,18.5,818.0,800.74,614.25
2018,3,28,11,0,963.0,84.0,2.3,18.8,842.0,843.94,642.42
2018,3,28,11,15,966.5,85.0,2.35,19.0,858.5,883.29,668.34
2018,3,28,11,30,970.0,86.0,2.4,19.2,875.0,919.59,692.05
2018,3,28,11,45,971.5,86.5,2.4,19.4,883.5,950.38,711.52
2018,3,28,12,0,973.0,87.0,2.4,19.6,892.0,977.7,728.65
2018,3,28,12,15,972.5,87.5,2.5,19.7,892.0,999.55,743.51
2018,3,28,12,30,972.0,88.0,2.6,19.8,892.0,1017.63,756.02
2018,3,28,12,45,970.0,87.5,2.7,19.9,883.0,1029.33,764.48
2018,3,28,13,0,968.0,87.0,2.8,20.0,874.0,1037.07,770.53
2018,3,28,13,15,964.0,87.0,2.9,20.05,857.5,1039.46,773.38
2018,3,28,13,30,960.0,87.0,3.0,20.1,841.0,1037.89,773.78
2018,3,28,13,45,954.0,86.0,3.1,20.1,816.5,1029.3,769.85
2018,3,28,14,0,948.0,85.0,3.2,20.1,792.0,1016.86,763.48
2018,3,28,14,15,939.5,84.0,3.3,20.05,760.5,998.27,753.21
2018,3,28,14,30,931.0,83.0,3.4,20.0,729.0,976.12,740.57
2018,3,28,14,45,919.0,81.5,3.5,19.9,690.5,946.76,723.09
2018,3,28,15,0,907.0,80.0,3.6,19.8,652.0,914.33,703.36
2018,3,28,15,15,891.5,78.0,3.6,19.8,608.0,875.4,678.02
2018,3,28,15,30,876.0,76.0,3.6,19.8,564.0,834.07,650.77
2018,3,28,15,45,855.0,73.5,3.65,19.35,515.5,785.59,619.3
2018,3,28,16,0,834.0,71.0,3.7,18.9,467.0,741.84,590.65
2018,3,28,16,15,805.0,67.5,3.7,18.4,415.0,683.42,550.16
2018,3,28,16,30,776.0,64.0,3.7,17.9,363.0,624.89,508.48
2018,3,28,16,45,734.5,60.5,3.65,17.45,310.0,558.63,457.47
2018,3,28,17,0,693.0,57.0,3.6,17.0,257.0,494.16,405.39
2018,3,28,17,15,630.0,51.0,3.55,16.45,204.5,417.39,341.36
2018,3,28,17,30,567.0,45.0,3.5,15.9,152.0,349.39,281.78
2018,3,28,17,45,451.5,37.5,3.4,15.35,105.5,259.46,202.7
2018,3,28,18,0,336.0,30.0,3.3,14.8,59.0,181.56,123.15
2018,3,28,18,15,183.0,17.5,3.2,14.6,31.5,74.93,0.0
2018,3,28,18,30,30.0,5.0,3.1,14.4,4.0,0.0,0.0
2018,3,28,18,45,15.0,2.5,3.05,14.15,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.0,0.85,13.95,3.0,0.0,0.0
2018,3,29,6,0,48.0,6.0,0.9,14.0,6.0,5.72,0.0
2018,3,29,6,15,149.5,19.0,1.0,14.3,31.0,15.16,0.0
2018,3,29,6,30,251.0,32.0,1.1,14.6,56.0,26.04,15.36
2018,3,29,6,45,336.5,44.0,1.15,14.9,97.5,34.51,24.43
2018,3,29,7,0,422.0,56.0,1.2,15.2,139.0,42.52,32.01
2018,3,29,7,15,559.5,57.5,1.25,15.5,202.0,41.22,31.1
2018,3,29,7,30,697.0,59.0,1.3,15.8,265.0,67.73,37.04
2018,3,29,7,45,734.5,64.0,1.35,16.1,318.0,121.15,66.16
2018,3,29,8,0,772.0,69.0,1.4,16.4,371.0,179.05,110.03
2018,3,29,8,15,806.0,71.5,1.45,16.75,424.5,238.16,160.24
2018,3,29,8,30,840.0,74.0,1.5,17.1,478.0,300.73,215.0
2018,3,29,8,45,860.5,77.0,1.5,17.5,527.0,365.16,271.15
2018,3,29,9,0,881.0,80.0,1.5,17.9,576.0,427.52,324.27
2018,3,29,9,15,898.0,80.5,1.5,18.3,620.0,486.83,373.42
2018,3,29,9,30,915.0,81.0,1.5,18.7,664.0,546.27,420.86
2018,3,29,9,45,929.0,81.5,1.5,19.05,703.0,603.86,465.28
2018,3,29,10,0,943.0,82.0,1.5,19.4,742.0,660.69,507.57
2018,3,29,10,15,950.5,83.5,1.55,19.75,773.5,713.18,545.76
2018,3,29,10,30,958.0,85.0,1.6,20.1,805.0,763.76,580.2
2018,3,29,10,45,962.5,86.5,1.65,20.4,829.0,809.96,610.39
2018,3,29,11,0,967.0,88.0,1.7,20.7,853.0,853.55,638.52
2018,3,29,11,15,970.5,89.0,1.75,20.9,869.5,893.01,663.9
2018,3,29,11,30,974.0,90.0,1.8,21.1,886.0,929.4,687.13
2018,3,29,11,45,975.0,90.5,1.85,21.3,894.0,959.83,706.39
2018,3,29,12,0,976.0,91.0,1.9,21.5,902.0,986.74,723.41
2018,3,29,12,15,965.5,96.5,1.95,21.65,898.5,1004.67,734.84
2018,3,29,12,30,955.0,102.0,2.0,21.8,895.0,1018.54,743.85
2018,3,29,12,45,966.5,95.0,2.05,21.9,891.0,1035.98,755.46
2018,3,29,13,0,978.0,88.0,2.1,22.0,887.0,1049.59,764.7
2018,3,29,13,15,975.0,88.0,2.15,22.0,871.0,1052.93,767.84
2018,3,29,13,30,972.0,88.0,2.2,22.0,855.0,1052.26,768.69
2018,3,29,13,45,966.0,87.5,2.3,22.0,830.5,1044.13,765.52
2018,3,29,14,0,960.0,87.0,2.4,22.0,806.0,1032.11,759.97
2018,3,29,14,15,916.0,98.5,2.55,21.85,762.0,993.85,738.18
2018,3,29,14,30,872.0,110.0,2.7,21.7,718.0,961.28,720.02
2018,3,29,14,45,875.5,102.0,2.85,21.55,684.5,931.78,703.53
2018,3,29,15,0,879.0,94.0,3.0,21.4,651.0,906.78,689.83
2018,3,29,15,15,885.5,85.0,3.0,21.4,613.5,879.51,672.93
2018,3,29,15,30,892.0,76.0,3.0,21.4,576.0,848.4,653.27
2018,3,29,15,45,861.5,76.0,3.2,20.75,524.5,794.69,620.08
2018,3,29,16,0,831.0,76.0,3.4,20.1,473.0,746.4,589.83
2018,3,29,16,15,727.5,84.0,3.35,19.6,403.5,647.2,519.1
2018,3,29,16,30,624.0,92.0,3.3,19.1,334.0,557.9,452.24
2018,3,29,16,45,643.5,76.5,3.3,18.6,294.5,523.24,426.45
2018,3,29,17,0,663.0,61.0,3.3,18.1,255.0,484.69,395.63
2018,3,29,17,15,610.5,54.0,3.15,17.5,204.5,414.11,336.85
2018,3,29,17,30,558.0,47.0,3.0,16.9,154.0,347.7,279.12
2018,3,29,17,45,465.0,38.5,2.9,16.3,109.0,266.62,207.69
2018,3,29,18,0,372.0,30.0,2.8,15.7,64.0,195.31,134.69
2018,3,29,18,15,212.5,18.5,2.7,15.45,35.0,85.4,0.0
2018,3,29,18,30,53.0,7.0,2.6,15.2,6.0,0.0,0.0
2018,3,29,18,45,26.5,3.5,2.55,14.95,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.85,13.0,3.0,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.8,13.1,6.0,5.72,0.0
2018,3,30,6,15,108.0,19.0,0.75,13.45,28.0,15.07,0.0
2018,3,30,6,30,182.0,32.0,0.7,13.8,50.0,24.88,14.89
2018,3,30,6,45,260.5,46.0,0.65,14.15,89.0,35.06,25.1
2018,3,30,7,0,339.0,60.0,0.6,14.5,128.0,44.8,34.19
2018,3,30,7,15,393.0,74.0,0.55,14.75,175.0,54.06,42.64
2018,3,30,7,30,447.0,88.0,0.5,15.0,222.0,81.15,53.04
2018,3,30,7,45,451.0,106.0,0.45,15.25,263.0,127.1,82.58
2018,3,30,8,0,455.0,124.0,0.4,15.5,304.0,173.79,119.22
2018,3,30,8,15,461.5,141.5,0.35,15.9,345.5,221.2,158.72
2018,3,30,8,30,468.0,159.0,0.3,16.3,387.0,269.34,199.12
2018,3,30,8,45,473.0,176.5,0.25,16.7,426.5,317.55,238.85
2018,3,30,9,0,478.0,194.0,0.2,17.1,466.0,366.04,277.54
2018,3,30,9,15,461.0,217.5,0.25,17.45,496.0,409.93,312.19
2018,3,30,9,30,444.0,241.0,0.3,17.8,526.0,451.53,343.91
2018,3,30,9,45,451.0,253.5,0.35,18.15,557.0,494.41,375.73
2018,3,30,10,0,458.0,266.0,0.4,18.5,588.0,537.2,406.65
2018,3,30,10,15,444.5,284.5,0.45,18.75,608.5,571.73,430.92
2018,3,30,10,30,431.0,303.0,0.5,19.0,629.0,604.13,453.21
2018,3,30,10,45,456.5,303.5,0.55,19.3,658.0,646.64,482.85
2018,3,30,11,0,482.0,304.0,0.6,19.6,687.0,689.71,512.32
2018,3,30,11,15,461.5,319.0,0.65,19.75,691.5,709.22,524.81
2018,3,30,11,30,441.0,334.0,0.7,19.9,696.0,725.93,535.57
2018,3,30,11,45,580.0,276.5,0.75,20.1,757.5,808.81,594.44
2018,3,30,12,0,719.0,219.0,0.8,20.3,819.0,898.26,654.75
2018,3,30,12,15,799.0,180.5,0.85,20.45,847.0,946.25,684.58
2018,3,30,12,30,879.0,142.0,0.9,20.6,875.0,998.27,717.27
2018,3,30,12,45,865.5,146.0,0.95,20.8,862.0,1003.32,720.34
2018,3,30,13,0,852.0,150.0,1.0,21.0,849.0,1004.54,721.83
2018,3,30,13,15,829.0,156.0,1.15,21.05,825.0,994.89,718.93
2018,3,30,13,30,806.0,162.0,1.3,21.1,801.0,981.56,713.69
2018,3,30,13,45,750.5,179.0,1.4,21.15,760.0,951.5,696.78
2018,3,30,14,0,695.0,196.0,1.5,21.2,719.0,913.01,674.28
2018,3,30,14,15,677.0,192.0,1.6,21.2,684.5,885.25,658.69
2018,3,30,14,30,659.0,188.0,1.7,21.2,650.0,854.96,641.03
2018,3,30,14,45,667.0,171.5,1.85,21.2,617.5,832.65,629.05
2018,3,30,15,0,675.0,155.0,2.0,21.2,585.0,806.93,614.4
2018,3,30,15,15,625.5,158.5,2.0,21.2,535.5,750.24,576.62
2018,3,30,15,30,576.0,162.0,2.0,21.2,486.0,693.5,537.74
2018,3,30,15,45,491.5,165.5,2.15,20.85,425.5,605.07,475.4
2018,3,30,16,0,407.0,169.0,2.3,20.5,365.0,526.31,417.99
2018,3,30,16,15,368.5,155.0,2.35,19.95,317.5,466.21,374.01
2018,3,30,16,30,330.0,141.0,2.4,19.4,270.0,396.49,321.25
2018,3,30,16,45,339.5,119.5,2.45,18.85,235.5,374.5,304.95
2018,3,30,17,0,349.0,98.0,2.5,18.3,201.0,338.86,276.7
2018,3,30,17,15,266.0,84.0,2.55,17.65,153.5,250.3,203.78
2018,3,30,17,30,183.0,70.0,2.6,17.0,106.0,181.02,144.99
2018,3,30,17,45,137.5,51.5,2.65,16.35,74.0,130.7,101.07
2018,3,30,18,0,92.0,33.0,2.7,15.7,42.0,85.05,58.0
2018,3,30,18,15,55.0,19.0,2.75,15.4,23.5,35.68,0.0
2018,3,30,18,30,18.0,5.0,2.8,15.1,5.0,4.77,0.0
2018,3,30,18,45,9.0,2.5,2.9,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,31,5,45,5.5,2.0,2.35,12.55,2.0,0.0,0.0
2018,3,31,6,0,11.0,4.0,2.4,12.6,4.0,3.81,0.0
2018,3,31,6,15,5.5,7.5,2.45,12.95,7.5,7.04,0.0
2018,3,31,6,30,0.0,11.0,2.5,13.3,11.0,10.18,2.88
2018,3,31,6,45,0.0,13.0,2.55,13.6,13.0,12.04,4.95
2018,3,31,7,0,0.0,15.0,2.6,13.9,15.0,13.89,6.76
2018,3,31,7,15,0.0,27.0,2.55,14.1,27.0,25.04,16.84
2018,3,31,7,30,0.0,39.0,2.5,14.3,39.0,36.21,25.45
2018,3,31,7,45,1.0,73.5,2.5,14.5,74.0,68.25,52.61
2018,3,31,8,0,2.0,108.0,2.5,14.7,109.0,98.96,78.19
2018,3,31,8,15,16.0,146.5,2.5,15.0,154.5,136.24,108.28
2018,3,31,8,30,30.0,185.0,2.5,15.3,200.0,173.14,137.74
2018,3,31,8,45,51.0,216.0,2.45,15.55,244.0,210.77,167.44
2018,3,31,9,0,72.0,247.0,2.4,15.8,288.0,251.41,199.37
2018,3,31,9,15,84.0,269.5,2.4,16.0,321.0,283.4,224.35
2018,3,31,9,30,96.0,292.0,2.4,16.2,354.0,316.91,250.3
2018,3,31,9,45,93.0,309.0,2.4,16.4,372.0,338.39,266.52
2018,3,31,10,0,90.0,326.0,2.4,16.6,390.0,359.54,282.3
2018,3,31,10,15,103.5,343.5,2.4,16.75,420.0,391.84,306.76
2018,3,31,10,30,117.0,361.0,2.4,16.9,450.0,429.32,334.82
2018,3,31,10,45,133.5,376.0,2.45,17.1,480.5,464.78,361.23
2018,3,31,11,0,150.0,391.0,2.5,17.3,511.0,501.42,388.29
2018,3,31,11,15,147.5,398.5,2.6,17.35,518.5,515.96,398.8
2018,3,31,11,30,145.0,406.0,2.7,17.4,526.0,529.9,408.97
2018,3,31,11,45,155.5,410.5,2.8,17.5,540.0,551.74,425.29
2018,3,31,12,0,166.0,415.0,2.9,17.6,554.0,573.56,441.54
2018,3,31,12,15,207.0,411.5,3.0,17.6,585.0,615.35,473.52
2018,3,31,12,30,248.0,408.0,3.1,17.6,616.0,668.98,513.57
2018,3,31,12,45,277.5,396.0,3.25,17.55,626.5,692.04,531.74
2018,3,31,13,0,307.0,384.0,3.4,17.5,637.0,714.2,549.52
2018,3,31,13,15,323.5,371.5,3.5,17.4,633.5,721.85,556.56
2018,3,31,13,30,340.0,359.0,3.6,17.3,630.0,727.87,562.62
2018,3,31,13,45,363.0,340.0,3.7,17.2,621.5,731.25,567.21
2018,3,31,14,0,386.0,321.0,3.8,17.1,613.0,732.45,570.33
2018,3,31,14,15,422.5,293.0,3.85,16.9,600.5,747.35,583.76
2018,3,31,14,30,459.0,265.0,3.9,16.7,588.0,746.62,586.15
2018,3,31,14,45,419.0,262.0,4.0,16.5,545.0,698.96,552.13
2018,3,31,15,0,379.0,259.0,4.1,16.3,502.0,638.2,508.32
2018,3,31,15,15,381.5,239.0,4.1,16.3,469.0,609.09,488.18
2018,3,31,15,30,384.0,219.0,4.1,16.3,436.0,578.2,466.29
2018,3,31,15,45,328.5,208.0,4.15,15.8,382.5,509.28,414.11
2018,3,31,16,0,273.0,197.0,4.2,15.3,329.0,443.24,363.15
2018,3,31,16,15,275.5,173.5,4.2,15.0,294.0,408.07,336.79
2018,3,31,16,30,278.0,150.0,4.2,14.7,259.0,371.65,308.61
2018,3,31,16,45,258.0,130.0,4.2,14.4,220.0,323.88,269.88
2018,3,31,17,0,238.0,110.0,4.2,14.1,181.0,277.23,231.04
2018,3,31,17,15,205.0,91.0,4.15,13.7,143.5,226.16,187.31
2018,3,31,17,30,172.0,72.0,4.1,13.3,106.0,178.05,145.06
2018,3,31,17,45,128.0,53.0,4.05,12.9,74.0,128.32,100.82
2018,3,31,18,0,84.0,34.0,4.0,12.5,42.0,83.03,58.14
2018,3,31,18,15,42.0,18.0,4.0,12.35,22.0,35.63,0.0
2018,3,31,18,30,0.0,2.0,4.0,12.2,2.0,1.91,0.0
2018,3,31,18,45,0.0,1.0,3.95,12.0,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,4.45,11.35,5.0,0.0,0.0
2018,4,1,6,0,46.0,9.0,4.5,11.5,10.0,8.58,0.0
2018,4,1,6,15,168.5,24.5,4.6,11.75,41.0,19.51,0.0
2018,4,1,6,30,291.0,40.0,4.7,12.0,72.0,31.28,20.89
2018,4,1,6,45,389.5,50.5,4.75,12.3,118.0,39.77,29.5
2018,4,1,7,0,488.0,61.0,4.8,12.6,164.0,46.21,35.71
2018,4,1,7,15,558.0,68.5,4.75,12.85,217.5,49.69,39.03
2018,4,1,7,30,628.0,76.0,4.7,13.1,271.0,82.2,48.12
2018,4,1,7,45,672.5,81.5,4.65,13.35,324.5,133.25,78.94
2018,4,1,8,0,717.0,87.0,4.6,13.6,378.0,189.67,123.36
2018,4,1,8,15,748.0,91.0,4.55,13.85,429.5,246.81,173.42
2018,4,1,8,30,779.0,95.0,4.5,14.1,481.0,310.05,229.96
2018,4,1,8,45,802.5,98.5,4.4,14.4,530.0,369.74,283.53
2018,4,1,9,0,826.0,102.0,4.3,14.7,579.0,431.13,337.3
2018,4,1,9,15,845.5,104.5,4.35,14.95,624.0,491.12,388.87
2018,4,1,9,30,865.0,107.0,4.4,15.2,669.0,551.7,439.42
2018,4,1,9,45,857.0,116.0,4.4,15.45,699.5,603.12,481.18
2018,4,1,10,0,849.0,125.0,4.4,15.7,730.0,651.87,519.56
2018,4,1,10,15,784.5,158.5,4.55,15.85,736.0,683.76,544.04
2018,4,1,10,30,720.0,192.0,4.7,16.0,742.0,708.58,562.41
2018,4,1,10,45,745.5,188.5,4.8,16.15,773.0,758.08,600.17
2018,4,1,11,0,771.0,185.0,4.9,16.3,804.0,807.18,636.97
2018,4,1,11,15,844.0,154.5,5.0,16.35,844.0,865.33,678.9
2018,4,1,11,30,917.0,124.0,5.1,16.4,884.0,921.36,718.92
2018,4,1,11,45,927.5,120.0,5.25,16.45,895.0,954.16,742.53
2018,4,1,12,0,938.0,116.0,5.4,16.5,906.0,984.01,764.23
2018,4,1,12,15,938.5,116.0,5.55,16.5,906.0,1005.5,780.27
2018,4,1,12,30,939.0,116.0,5.7,16.5,906.0,1023.37,793.94
2018,4,1,12,45,937.0,116.0,5.9,16.5,897.5,1035.13,803.8
2018,4,1,13,0,935.0,116.0,6.1,16.5,889.0,1043.08,811.13
2018,4,1,13,15,931.5,115.0,6.25,16.4,872.5,1044.65,814.08
2018,4,1,13,30,928.0,114.0,6.4,16.3,856.0,1042.37,814.45
2018,4,1,13,45,922.0,112.5,6.5,16.25,831.0,1033.27,809.61
2018,4,1,14,0,916.0,111.0,6.6,16.2,806.0,1020.44,802.23
2018,4,1,14,15,906.5,109.5,6.7,16.05,774.0,1000.61,790.18
2018,4,1,14,30,897.0,108.0,6.8,15.9,742.0,977.36,775.68
2018,4,1,14,45,884.5,105.5,6.9,15.75,703.0,946.95,755.88
2018,4,1,15,0,872.0,103.0,7.0,15.6,664.0,921.33,739.55
2018,4,1,15,15,855.5,100.0,7.0,15.6,619.5,880.87,711.13
2018,4,1,15,30,839.0,97.0,7.0,15.6,575.0,838.12,680.82
2018,4,1,15,45,816.5,94.0,7.15,15.25,526.0,788.49,646.26
2018,4,1,16,0,794.0,91.0,7.3,14.9,477.0,737.56,609.99
2018,4,1,16,15,763.0,87.0,7.3,14.6,425.0,678.26,565.78
2018,4,1,16,30,732.0,83.0,7.3,14.3,373.0,622.68,523.07
2018,4,1,16,45,686.5,77.5,7.3,14.05,319.0,553.17,466.31
2018,4,1,17,0,641.0,72.0,7.3,13.8,265.0,486.04,409.71
2018,4,1,17,15,557.0,65.5,7.2,13.5,209.5,399.62,335.11
2018,4,1,17,30,473.0,59.0,7.1,13.2,154.0,320.37,264.68
2018,4,1,17,45,364.0,48.0,7.0,12.9,108.0,233.32,186.79
2018,4,1,18,0,255.0,37.0,6.9,12.6,62.0,159.44,116.53
2018,4,1,18,15,145.0,22.0,6.9,12.45,34.5,82.13,0.0
2018,4,1,18,30,35.0,7.0,6.9,12.3,7.0,15.98,0.0
2018,4,1,18,45,17.5,3.5,6.9,12.2,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.6,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,11.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,11.75,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.5,6.05,11.85,3.5,0.0,0.0
2018,4,2,6,0,5.0,7.0,6.1,12.0,7.0,6.67,0.0
2018,4,2,6,15,21.0,21.0,6.2,12.2,23.0,18.98,2.7
2018,4,2,6,30,37.0,35.0,6.3,12.4,39.0,30.13,20.07
2018,4,2,6,45,51.5,55.5,6.4,12.6,64.5,46.46,35.41
2018,4,2,7,0,66.0,76.0,6.5,12.8,90.0,62.31,50.04
2018,4,2,7,15,128.0,96.5,6.5,12.95,133.5,77.82,64.15
2018,4,2,7,30,190.0,117.0,6.5,13.1,177.0,100.12,74.76
2018,4,2,7,45,173.0,141.5,6.5,13.25,203.5,136.36,103.09
2018,4,2,8,0,156.0,166.0,6.5,13.4,230.0,166.95,129.1
2018,4,2,8,15,186.5,188.0,6.45,13.6,274.5,204.89,160.05
2018,4,2,8,30,217.0,210.0,6.4,13.8,319.0,246.71,194.72
2018,4,2,8,45,227.5,232.5,6.35,14.05,356.0,285.67,227.52
2018,4,2,9,0,238.0,255.0,6.3,14.3,393.0,325.91,260.99
2018,4,2,9,15,245.0,274.0,6.25,14.45,425.5,362.52,291.19
2018,4,2,9,30,252.0,293.0,6.2,14.6,458.0,400.59,322.06
2018,4,2,9,45,355.5,282.5,6.2,14.75,529.5,467.78,376.62
2018,4,2,10,0,459.0,272.0,6.2,14.9,601.0,546.67,440.01
2018,4,2,10,15,408.0,299.0,6.15,15.0,600.5,563.74,452.49
2018,4,2,10,30,357.0,326.0,6.1,15.1,600.0,571.95,457.77
2018,4,2,10,45,479.5,291.0,6.05,15.2,671.0,655.09,524.08
2018,4,2,11,0,602.0,256.0,6.0,15.3,742.0,743.21,593.03
2018,4,2,11,15,763.0,183.0,5.95,15.35,811.0,830.83,661.25
2018,4,2,11,30,924.0,110.0,5.9,15.4,880.0,915.21,722.07
2018,4,2,11,45,926.5,110.0,5.85,15.5,888.0,944.91,742.3
2018,4,2,12,0,929.0,110.0,5.8,15.6,896.0,971.34,760.4
2018,4,2,12,15,929.0,110.0,5.8,15.6,895.5,992.02,775.02
2018,4,2,12,30,929.0,110.0,5.8,15.6,895.0,1009.11,787.19
2018,4,2,12,45,927.5,109.5,5.85,15.65,886.5,1020.54,795.66
2018,4,2,13,0,926.0,109.0,5.9,15.7,878.0,1028.2,801.63
2018,4,2,13,15,921.5,109.0,5.9,15.65,861.5,1029.67,803.34
2018,4,2,13,30,917.0,109.0,5.9,15.6,845.0,1027.35,802.55
2018,4,2,13,45,908.5,109.5,5.95,15.55,820.5,1017.93,797.2
2018,4,2,14,0,900.0,110.0,6.0,15.5,796.0,1004.89,789.42
2018,4,2,14,15,890.0,109.0,5.95,15.4,764.5,985.23,776.5
2018,4,2,14,30,880.0,108.0,5.9,15.3,733.0,962.25,761.29
2018,4,2,14,45,859.0,109.0,5.9,15.15,692.0,936.28,744.4
2018,4,2,15,0,838.0,110.0,5.9,15.0,651.0,899.6,719.59
2018,4,2,15,15,814.5,108.0,5.9,15.0,605.0,855.01,688.35
2018,4,2,15,30,791.0,106.0,5.9,15.0,559.0,808.65,655.49
2018,4,2,15,45,780.0,100.0,5.85,14.7,514.5,766.42,625.94
2018,4,2,16,0,769.0,94.0,5.8,14.4,470.0,722.21,594.41
2018,4,2,16,15,734.5,88.5,5.75,14.1,416.5,662.99,550.55
2018,4,2,16,30,700.0,83.0,5.7,13.8,363.0,600.98,502.87
2018,4,2,16,45,654.0,78.5,5.65,13.55,311.0,533.78,448.36
2018,4,2,17,0,608.0,74.0,5.6,13.3,259.0,469.05,394.15
2018,4,2,17,15,536.0,67.0,5.45,12.9,207.0,390.14,326.48
2018,4,2,17,30,464.0,60.0,5.3,12.5,155.0,317.25,261.93
2018,4,2,17,45,358.5,49.0,5.2,12.15,109.5,232.11,186.12
2018,4,2,18,0,253.0,38.0,5.1,11.8,64.0,159.71,118.03
2018,4,2,18,15,145.5,23.0,4.95,11.6,36.0,84.06,0.0
2018,4,2,18,30,38.0,8.0,4.8,11.4,8.0,17.74,0.0
2018,4,2,18,45,19.0,4.0,4.6,11.25,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
