Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,15,582.5,82.5,4.35,12.1,270.0,69.17,46.22
2018,4,13,7,30,641.0,89.0,4.4,12.4,324.0,117.84,70.0
2018,4,13,7,45,678.5,95.0,4.45,12.75,377.0,170.35,108.55
2018,4,13,8,0,716.0,101.0,4.5,13.1,430.0,227.29,156.6
2018,4,13,8,15,742.5,105.5,4.5,13.35,480.5,284.2,207.55
2018,4,13,8,30,769.0,110.0,4.5,13.6,531.0,343.67,261.0
2018,4,13,8,45,788.5,114.0,4.45,13.85,578.0,405.14,315.37
2018,4,13,9,0,808.0,118.0,4.4,14.1,625.0,464.52,366.77
2018,4,13,9,15,826.5,119.5,4.35,14.35,668.5,522.0,415.24
2018,4,13,9,30,845.0,121.0,4.3,14.6,712.0,579.94,462.57
2018,4,13,9,45,861.0,121.0,4.25,14.8,749.5,635.12,506.49
2018,4,13,10,0,877.0,121.0,4.2,15.0,787.0,689.21,548.35
2018,4,13,10,15,884.5,123.0,4.15,15.2,817.0,738.46,585.51
2018,4,13,10,30,892.0,125.0,4.1,15.4,847.0,785.94,619.15
2018,4,13,10,45,897.0,127.0,4.1,15.55,869.5,829.49,649.32
2018,4,13,11,0,902.0,129.0,4.1,15.7,892.0,870.66,677.52
2018,4,13,11,15,905.0,130.0,4.05,15.85,907.0,906.59,701.54
2018,4,13,11,30,908.0,131.0,4.0,16.0,922.0,939.65,723.39
2018,4,13,11,45,908.5,132.0,4.0,16.1,928.5,967.41,741.9
2018,4,13,12,0,909.0,133.0,4.0,16.2,935.0,991.89,758.17
2018,4,13,12,15,894.5,140.5,4.05,16.3,928.5,1005.21,767.15
2018,4,13,12,30,880.0,148.0,4.1,16.4,922.0,1014.66,773.67
2018,4,13,12,45,864.0,154.0,4.1,16.5,907.5,1026.62,781.75
2018,4,13,13,0,848.0,160.0,4.1,16.6,893.0,1026.18,781.46
2018,4,13,13,15,870.5,145.5,4.15,16.6,885.0,1038.49,790.75
2018,4,13,13,30,893.0,131.0,4.2,16.6,877.0,1037.86,791.24
2018,4,13,13,45,852.5,143.5,4.2,16.65,839.0,1018.41,778.6
2018,4,13,14,0,812.0,156.0,4.2,16.7,801.0,986.79,757.75
2018,4,13,14,15,814.5,149.0,4.2,16.65,774.0,973.21,749.82
2018,4,13,14,30,817.0,142.0,4.2,16.6,747.0,956.1,739.38
2018,4,13,14,45,808.5,136.5,4.25,16.55,709.5,926.86,720.75
2018,4,13,15,0,800.0,131.0,4.3,16.5,672.0,894.72,700.04
2018,4,13,15,15,768.5,130.0,4.3,16.5,622.5,848.98,669.05
2018,4,13,15,30,737.0,129.0,4.3,16.5,573.0,797.86,633.85
2018,4,13,15,45,723.0,121.0,4.3,16.3,527.5,752.27,602.74
2018,4,13,16,0,709.0,113.0,4.3,16.1,482.0,705.13,569.92
2018,4,13,16,15,710.0,102.5,4.35,15.85,440.0,664.91,542.12
2018,4,13,16,30,711.0,92.0,4.4,15.6,398.0,622.36,511.21
2018,4,13,16,45,672.0,85.5,4.45,15.3,344.5,556.33,459.86
2018,4,13,17,0,633.0,79.0,4.5,15.0,291.0,492.17,408.28
2018,4,13,17,15,579.0,72.0,4.5,14.55,239.5,421.44,349.48
2018,4,13,17,30,525.0,65.0,4.5,14.1,188.0,354.9,292.0
2018,4,13,17,45,430.0,55.0,4.55,13.65,139.0,271.57,219.19
2018,4,13,18,0,335.0,45.0,4.6,13.2,90.0,197.89,153.21
2018,4,13,18,15,212.0,31.0,4.5,12.95,55.0,121.98,78.13
2018,4,13,18,30,89.0,17.0,4.4,12.7,20.0,40.31,0.0
2018,4,13,18,45,44.5,8.5,4.35,12.45,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.9,11.5,21.5,14.77,0.0
2018,4,14,6,0,177.0,29.0,2.9,11.7,41.0,23.03,8.11
2018,4,14,6,15,282.5,41.5,2.95,12.05,80.5,32.22,22.15
2018,4,14,6,30,388.0,54.0,3.0,12.4,120.0,42.34,31.92
2018,4,14,6,45,474.0,63.0,3.05,12.7,172.0,47.26,36.73
2018,4,14,7,0,560.0,72.0,3.1,13.0,224.0,52.0,41.12
2018,4,14,7,15,611.0,78.0,3.05,13.25,276.5,67.78,43.19
2018,4,14,7,30,662.0,84.0,3.0,13.5,329.0,117.31,67.95
2018,4,14,7,45,698.0,89.0,3.0,13.8,382.0,170.09,106.84
2018,4,14,8,0,734.0,94.0,3.0,14.1,435.0,227.06,154.86
2018,4,14,8,15,761.0,98.0,2.85,14.4,486.0,288.12,208.68
2018,4,14,8,30,788.0,102.0,2.7,14.7,537.0,347.92,261.57
2018,4,14,8,45,808.5,105.0,2.6,15.0,584.5,406.63,312.81
2018,4,14,9,0,829.0,108.0,2.5,15.3,632.0,466.58,363.5
2018,4,14,9,15,847.0,109.0,2.45,15.6,675.0,524.39,411.04
2018,4,14,9,30,865.0,110.0,2.4,15.9,718.0,582.53,457.2
2018,4,14,9,45,879.0,110.5,2.35,16.15,755.5,638.19,500.04
2018,4,14,10,0,893.0,111.0,2.3,16.4,793.0,692.12,540.27
2018,4,14,10,15,901.0,112.5,2.3,16.6,823.0,741.81,576.62
2018,4,14,10,30,909.0,114.0,2.3,16.8,853.0,789.73,608.97
2018,4,14,10,45,915.5,115.0,2.3,17.0,876.0,834.0,638.3
2018,4,14,11,0,922.0,116.0,2.3,17.2,899.0,875.94,665.7
2018,4,14,11,15,925.0,116.5,2.4,17.35,913.5,911.85,689.8
2018,4,14,11,30,928.0,117.0,2.5,17.5,928.0,944.82,711.88
2018,4,14,11,45,930.0,117.5,2.55,17.6,935.5,973.77,730.94
2018,4,14,12,0,932.0,118.0,2.6,17.7,943.0,999.44,747.84
2018,4,14,12,15,932.0,118.0,2.75,17.7,942.0,1019.27,762.22
2018,4,14,12,30,932.0,118.0,2.9,17.7,941.0,1035.53,774.37
2018,4,14,12,45,931.0,117.0,3.1,17.75,931.5,1046.1,783.2
2018,4,14,13,0,930.0,116.0,3.3,17.8,922.0,1052.92,789.65
2018,4,14,13,15,926.0,115.0,3.45,17.75,904.5,1052.97,791.58
2018,4,14,13,30,922.0,114.0,3.6,17.7,887.0,1049.23,791.13
2018,4,14,13,45,916.5,112.5,3.8,17.65,862.0,1039.71,787.24
2018,4,14,14,0,911.0,111.0,4.0,17.6,837.0,1026.51,780.91
2018,4,14,14,15,903.0,109.5,4.1,17.5,805.0,1007.3,769.96
2018,4,14,14,30,895.0,108.0,4.2,17.4,773.0,984.71,756.7
2018,4,14,14,45,884.0,105.5,4.35,17.3,734.5,954.94,738.72
2018,4,14,15,0,873.0,103.0,4.5,17.2,696.0,922.24,718.99
2018,4,14,15,15,857.5,100.0,4.5,17.2,651.5,889.55,697.6
2018,4,14,15,30,842.0,97.0,4.5,17.2,607.0,846.98,668.91
2018,4,14,15,45,821.0,94.5,4.75,16.8,558.5,798.49,638.05
2018,4,14,16,0,800.0,92.0,5.0,16.4,510.0,748.67,605.21
2018,4,14,16,15,771.0,88.5,5.05,16.1,458.0,690.74,564.05
2018,4,14,16,30,742.0,85.0,5.1,15.8,406.0,632.79,521.84
2018,4,14,16,45,685.5,81.5,5.2,15.5,348.0,560.53,465.08
2018,4,14,17,0,629.0,78.0,5.3,15.2,290.0,488.74,406.9
2018,4,14,17,15,571.5,71.5,5.2,14.85,238.5,416.87,346.52
2018,4,14,17,30,514.0,65.0,5.1,14.5,187.0,349.57,288.0
2018,4,14,17,45,424.0,55.0,5.05,14.1,139.0,269.06,217.31
2018,4,14,18,0,334.0,45.0,5.0,13.7,91.0,197.71,153.24
2018,4,14,18,15,216.5,31.5,4.85,13.55,56.5,124.7,81.95
2018,4,14,18,30,99.0,18.0,4.7,13.4,22.0,44.03,0.0
2018,4,14,18,45,49.5,9.0,4.6,13.25,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.35,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,49.5,15.0,2.75,11.6,18.5,14.3,0.0
2018,4,15,6,0,93.0,28.0,2.8,11.7,35.0,23.05,9.75
2018,4,15,6,15,220.5,43.5,2.9,11.95,77.5,33.65,23.53
2018,4,15,6,30,348.0,59.0,3.0,12.2,120.0,44.8,34.18
2018,4,15,6,45,370.0,72.0,3.1,12.4,156.5,53.34,42.23
2018,4,15,7,0,392.0,85.0,3.2,12.6,193.0,61.45,49.64
2018,4,15,7,15,354.5,109.5,3.25,12.85,223.0,87.82,63.58
2018,4,15,7,30,317.0,134.0,3.3,13.1,253.0,133.5,95.19
2018,4,15,7,45,319.5,156.5,3.3,13.4,291.5,174.45,127.37
2018,4,15,8,0,322.0,179.0,3.3,13.7,330.0,216.04,162.35
2018,4,15,8,15,347.0,195.5,3.4,13.9,374.5,259.38,198.83
2018,4,15,8,30,372.0,212.0,3.5,14.1,419.0,305.61,237.85
2018,4,15,8,45,321.0,240.5,3.6,14.3,430.0,335.16,264.3
2018,4,15,9,0,270.0,269.0,3.7,14.5,441.0,358.97,284.83
2018,4,15,9,15,380.0,256.5,3.8,14.65,515.5,422.09,335.56
2018,4,15,9,30,490.0,244.0,3.9,14.8,590.0,496.29,394.79
2018,4,15,9,45,675.5,186.0,4.0,14.9,689.0,585.86,466.62
2018,4,15,10,0,861.0,128.0,4.1,15.0,788.0,689.49,548.25
2018,4,15,10,15,879.5,124.5,4.15,15.1,821.0,739.65,586.49
2018,4,15,10,30,898.0,121.0,4.2,15.2,854.0,789.77,622.56
2018,4,15,10,45,903.0,122.5,4.25,15.25,876.0,832.89,652.88
2018,4,15,11,0,908.0,124.0,4.3,15.3,898.0,873.6,681.41
2018,4,15,11,15,911.0,124.5,4.4,15.35,912.0,909.03,706.46
2018,4,15,11,30,914.0,125.0,4.5,15.4,926.0,941.56,729.47
2018,4,15,11,45,915.0,125.0,4.65,15.4,932.0,968.72,749.3
2018,4,15,12,0,916.0,125.0,4.8,15.4,938.0,992.59,766.95
2018,4,15,12,15,914.0,125.0,5.0,15.4,935.5,1010.19,780.76
2018,4,15,12,30,912.0,125.0,5.2,15.4,933.0,1024.21,792.22
2018,4,15,12,45,881.5,138.5,5.4,15.4,912.5,1020.43,791.29
2018,4,15,13,0,851.0,152.0,5.6,15.4,892.0,1022.1,794.38
2018,4,15,13,15,625.0,249.0,5.8,15.25,786.5,910.57,715.94
2018,4,15,13,30,399.0,346.0,6.0,15.1,681.0,786.17,619.88
2018,4,15,13,45,229.0,338.0,6.15,14.95,529.0,597.7,475.81
2018,4,15,14,0,59.0,330.0,6.3,14.8,377.0,394.52,314.24
2018,4,15,14,15,36.0,282.0,6.45,14.6,310.5,321.2,256.81
2018,4,15,14,30,13.0,234.0,6.6,14.4,244.0,237.91,190.0
2018,4,15,14,45,6.5,178.0,6.75,14.2,183.0,175.77,139.96
2018,4,15,15,0,0.0,122.0,6.9,14.0,122.0,114.72,89.96
2018,4,15,15,15,3.0,131.0,6.9,14.0,133.0,126.31,99.97
2018,4,15,15,30,6.0,140.0,6.9,14.0,144.0,137.97,110.03
2018,4,15,15,45,27.0,159.0,6.95,13.55,173.5,182.44,148.26
2018,4,15,16,0,48.0,178.0,7.0,13.1,203.0,220.15,180.86
2018,4,15,16,15,88.0,166.0,6.9,12.9,206.5,246.77,204.78
2018,4,15,16,30,128.0,154.0,6.8,12.7,210.0,258.88,216.47
2018,4,15,16,45,157.0,133.5,6.7,12.5,193.0,249.92,210.0
2018,4,15,17,0,186.0,113.0,6.6,12.3,176.0,246.89,207.88
2018,4,15,17,15,147.0,98.0,6.4,12.1,142.5,191.12,159.69
2018,4,15,17,30,108.0,83.0,6.2,11.9,109.0,148.46,122.1
2018,4,15,17,45,76.0,63.0,6.05,11.75,79.0,106.58,85.01
2018,4,15,18,0,44.0,43.0,5.9,11.6,49.0,67.72,50.64
2018,4,15,18,15,28.0,27.5,5.8,11.5,30.5,43.35,26.69
2018,4,15,18,30,12.0,12.0,5.7,11.4,12.0,14.7,0.0
2018,4,15,18,45,6.0,6.0,5.6,11.3,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.8,10.5,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,10.6,2.0,0.0,0.0
2018,4,16,5,45,28.0,12.5,3.95,10.7,14.5,11.91,0.0
2018,4,16,6,0,51.0,23.0,4.0,10.8,27.0,20.21,8.93
2018,4,16,6,15,43.0,26.0,4.15,10.85,31.0,23.22,14.65
2018,4,16,6,30,35.0,29.0,4.3,10.9,35.0,25.96,17.6
2018,4,16,6,45,59.5,51.5,4.45,10.95,66.5,44.43,34.49
2018,4,16,7,0,84.0,74.0,4.6,11.0,98.0,62.01,50.48
2018,4,16,7,15,44.0,74.0,4.7,11.0,87.0,67.6,52.01
2018,4,16,7,30,4.0,74.0,4.8,11.0,76.0,69.13,53.9
2018,4,16,7,45,62.0,112.0,4.85,11.0,141.5,109.27,85.33
2018,4,16,8,0,120.0,150.0,4.9,11.0,207.0,155.0,121.6
2018,4,16,8,15,244.5,174.5,4.95,11.0,306.0,215.31,168.67
2018,4,16,8,30,369.0,199.0,5.0,11.0,405.0,294.78,233.11
2018,4,16,8,45,200.0,173.0,5.05,11.05,286.0,231.3,185.87
2018,4,16,9,0,31.0,147.0,5.1,11.1,167.0,148.99,119.61
2018,4,16,9,15,85.5,190.5,5.1,11.15,250.0,217.75,176.56
2018,4,16,9,30,140.0,234.0,5.1,11.2,333.0,293.54,238.7
2018,4,16,9,45,253.0,282.5,5.1,11.2,473.0,415.94,338.04
2018,4,16,10,0,366.0,331.0,5.1,11.2,613.0,550.44,444.67
2018,4,16,10,15,423.0,322.5,5.1,11.25,660.0,606.19,488.62
2018,4,16,10,30,480.0,314.0,5.1,11.3,707.0,664.21,534.17
2018,4,16,10,45,628.5,256.0,5.1,11.3,785.0,751.33,603.75
2018,4,16,11,0,777.0,198.0,5.1,11.3,863.0,845.56,676.92
2018,4,16,11,15,762.0,204.5,5.1,11.3,865.5,869.12,693.28
2018,4,16,11,30,747.0,211.0,5.1,11.3,868.0,889.19,707.5
2018,4,16,11,45,469.5,308.5,5.1,11.25,722.5,753.94,601.5
2018,4,16,12,0,192.0,406.0,5.1,11.2,577.0,589.3,469.31
2018,4,16,12,15,199.5,409.5,5.15,11.2,587.0,607.27,484.08
2018,4,16,12,30,207.0,413.0,5.2,11.2,597.0,624.68,497.72
2018,4,16,12,45,128.0,360.5,5.2,11.15,474.0,497.49,398.49
2018,4,16,13,0,49.0,308.0,5.2,11.1,351.0,355.52,285.38
2018,4,16,13,15,185.5,340.0,5.3,11.1,497.5,539.56,435.19
2018,4,16,13,30,322.0,372.0,5.4,11.1,644.0,725.57,580.6
2018,4,16,13,45,525.0,283.5,5.5,11.1,711.5,846.37,678.07
2018,4,16,14,0,728.0,195.0,5.6,11.1,779.0,953.76,761.89
2018,4,16,14,15,771.0,168.5,5.7,11.05,765.0,958.98,767.02
2018,4,16,14,30,814.0,142.0,5.8,11.0,751.0,954.35,765.67
2018,4,16,14,45,851.0,120.0,5.95,10.95,728.5,949.28,764.47
2018,4,16,15,0,888.0,98.0,6.1,10.9,706.0,930.97,753.52
2018,4,16,15,15,863.5,98.5,6.1,10.9,658.5,886.51,721.96
2018,4,16,15,30,839.0,99.0,6.1,10.9,611.0,847.33,694.29
2018,4,16,15,45,679.5,131.5,6.25,10.8,524.5,729.19,605.69
2018,4,16,16,0,520.0,164.0,6.4,10.7,438.0,609.68,511.06
2018,4,16,16,15,468.5,154.0,6.35,10.65,382.5,539.24,454.73
2018,4,16,16,30,417.0,144.0,6.3,10.6,327.0,471.68,399.5
2018,4,16,16,45,533.5,108.5,6.3,10.5,311.5,492.34,418.73
2018,4,16,17,0,650.0,73.0,6.3,10.4,296.0,495.77,422.16
2018,4,16,17,15,589.0,67.5,6.15,10.3,243.5,422.16,358.24
2018,4,16,17,30,528.0,62.0,6.0,10.2,191.0,353.5,296.98
2018,4,16,17,45,445.0,53.0,5.9,10.05,143.5,276.53,227.57
2018,4,16,18,0,362.0,44.0,5.8,9.9,96.0,207.97,164.4
2018,4,16,18,15,243.0,31.5,5.65,9.85,60.0,132.92,92.28
2018,4,16,18,30,124.0,19.0,5.5,9.8,24.0,51.91,0.0
2018,4,16,18,45,62.0,9.5,5.4,9.7,12.0,9.05,0.0
2018,4,16,19,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,3.1,8.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,3.0,8.9,4.0,0.0,0.0
2018,4,17,5,45,135.0,18.0,2.9,9.15,28.5,17.16,0.0
2018,4,17,6,0,248.0,32.0,2.8,9.4,53.0,25.28,13.63
2018,4,17,6,15,361.0,43.0,2.75,9.65,97.0,34.35,24.6
2018,4,17,6,30,474.0,54.0,2.7,9.9,141.0,41.55,31.71
2018,4,17,6,45,545.0,62.0,2.7,10.15,193.0,45.68,35.77
2018,4,17,7,0,616.0,70.0,2.7,10.4,245.0,49.64,39.46
2018,4,17,7,15,663.5,75.5,2.6,10.6,299.0,72.74,43.58
2018,4,17,7,30,711.0,81.0,2.5,10.8,353.0,125.05,72.08
2018,4,17,7,45,744.5,86.0,2.4,11.05,407.0,180.55,114.58
2018,4,17,8,0,778.0,91.0,2.3,11.3,461.0,243.52,168.59
2018,4,17,8,15,802.0,95.0,2.2,11.55,512.5,302.56,221.52
2018,4,17,8,30,826.0,99.0,2.1,11.8,564.0,363.77,276.07
2018,4,17,8,45,844.5,101.5,2.0,12.1,611.5,423.36,328.16
2018,4,17,9,0,863.0,104.0,1.9,12.4,659.0,483.87,379.24
2018,4,17,9,15,877.0,106.5,1.75,12.65,702.0,544.48,428.28
2018,4,17,9,30,891.0,109.0,1.6,12.9,745.0,602.58,473.41
2018,4,17,9,45,902.5,110.5,1.5,13.15,782.0,657.77,514.87
2018,4,17,10,0,914.0,112.0,1.4,13.4,819.0,711.94,553.98
2018,4,17,10,15,920.5,114.0,1.3,13.55,848.5,761.79,588.46
2018,4,17,10,30,927.0,116.0,1.2,13.7,878.0,809.69,618.77
2018,4,17,10,45,930.5,118.5,1.1,13.9,900.5,853.54,645.47
2018,4,17,11,0,934.0,121.0,1.0,14.1,923.0,894.8,669.8
2018,4,17,11,15,937.5,121.5,1.05,14.25,938.0,931.35,693.29
2018,4,17,11,30,941.0,122.0,1.1,14.4,953.0,964.95,714.82
2018,4,17,11,45,942.0,122.5,1.1,14.5,959.5,993.14,732.04
2018,4,17,12,0,943.0,123.0,1.1,14.6,966.0,1017.96,747.13
2018,4,17,12,15,942.5,123.5,1.25,14.7,964.5,1037.86,762.07
2018,4,17,12,30,942.0,124.0,1.4,14.8,963.0,1054.14,774.79
2018,4,17,12,45,939.0,124.0,1.55,14.85,953.0,1063.75,783.46
2018,4,17,13,0,936.0,124.0,1.7,14.9,943.0,1069.56,789.81
2018,4,17,13,15,929.0,125.0,1.9,14.9,924.5,1068.65,792.79
2018,4,17,13,30,922.0,126.0,2.1,14.9,906.0,1063.96,793.28
2018,4,17,13,45,911.5,126.5,2.3,14.9,879.0,1051.56,788.63
2018,4,17,14,0,901.0,127.0,2.5,14.9,852.0,1035.62,781.53
2018,4,17,14,15,890.5,125.5,2.75,14.85,818.5,1014.09,771.15
2018,4,17,14,30,880.0,124.0,3.0,14.8,785.0,997.88,764.12
2018,4,17,14,45,867.0,121.5,3.3,14.7,745.5,966.3,746.68
2018,4,17,15,0,854.0,119.0,3.6,14.6,706.0,931.86,726.79
2018,4,17,15,15,837.5,116.5,3.6,14.6,661.5,891.7,700.26
2018,4,17,15,30,821.0,114.0,3.6,14.6,617.0,849.36,671.94
2018,4,17,15,45,793.5,110.5,4.05,14.35,565.0,794.94,637.08
2018,4,17,16,0,766.0,107.0,4.5,14.1,513.0,743.37,603.67
2018,4,17,16,15,708.0,103.5,4.6,13.85,449.5,665.22,546.97
2018,4,17,16,30,650.0,100.0,4.7,13.6,386.0,589.7,489.5
2018,4,17,16,45,626.5,91.5,4.85,13.4,338.5,534.2,446.13
2018,4,17,17,0,603.0,83.0,5.0,13.2,291.0,479.23,401.48
2018,4,17,17,15,533.0,74.0,5.0,12.85,235.0,398.8,334.03
2018,4,17,17,30,463.0,65.0,5.0,12.5,179.0,324.46,269.75
2018,4,17,17,45,397.5,56.0,5.05,12.15,137.0,258.72,211.07
2018,4,17,18,0,332.0,47.0,5.1,11.8,95.0,198.46,155.91
2018,4,17,18,15,219.5,33.5,5.05,11.6,60.0,127.55,89.24
2018,4,17,18,30,107.0,20.0,5.0,11.4,25.0,59.36,0.0
2018,4,17,18,45,53.5,10.0,4.95,11.15,12.5,21.2,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,2.25,10.3,8.5,8.1,0.0
2018,4,18,6,0,0.0,14.0,2.2,10.4,14.0,12.97,4.58
2018,4,18,6,15,0.0,22.0,2.2,10.55,22.0,20.4,12.35
2018,4,18,6,30,0.0,30.0,2.2,10.7,30.0,27.84,19.39
2018,4,18,6,45,0.0,30.5,2.15,10.9,30.5,28.3,20.01
2018,4,18,7,0,0.0,31.0,2.1,11.1,31.0,28.76,20.5
2018,4,18,7,15,0.0,44.5,2.05,11.15,44.5,41.33,30.23
2018,4,18,7,30,0.0,58.0,2.0,11.2,58.0,53.92,40.98
2018,4,18,7,45,0.0,68.0,1.9,11.25,68.0,63.27,48.82
2018,4,18,8,0,0.0,78.0,1.8,11.3,78.0,72.62,56.57
2018,4,18,8,15,0.0,81.5,1.85,11.45,81.5,75.9,59.11
2018,4,18,8,30,0.0,85.0,1.9,11.6,85.0,79.19,61.63
2018,4,18,8,45,18.0,150.5,1.9,11.75,162.0,144.48,115.49
2018,4,18,9,0,36.0,216.0,1.9,11.9,239.0,212.26,170.24
2018,4,18,9,15,46.5,256.0,1.95,12.05,288.0,256.5,205.22
2018,4,18,9,30,57.0,296.0,2.0,12.2,337.0,302.47,241.16
2018,4,18,9,45,123.0,332.0,2.1,12.4,426.0,381.19,302.94
2018,4,18,10,0,189.0,368.0,2.2,12.6,515.0,466.92,368.95
2018,4,18,10,15,190.5,385.0,2.35,12.7,537.5,496.28,390.79
2018,4,18,10,30,192.0,402.0,2.5,12.8,560.0,525.55,412.7
2018,4,18,10,45,139.0,401.0,2.6,12.95,517.0,494.65,388.06
2018,4,18,11,0,86.0,400.0,2.7,13.1,474.0,453.76,355.81
2018,4,18,11,15,84.5,409.0,2.85,13.15,483.0,466.96,366.0
2018,4,18,11,30,83.0,418.0,3.0,13.2,492.0,479.9,375.71
2018,4,18,11,45,67.5,409.0,3.15,13.3,469.5,461.67,361.52
2018,4,18,12,0,52.0,400.0,3.3,13.4,447.0,442.14,346.39
2018,4,18,12,15,45.5,386.5,3.4,13.45,427.5,425.55,333.81
2018,4,18,12,30,39.0,373.0,3.5,13.5,408.0,408.23,320.62
2018,4,18,12,45,47.5,372.0,3.55,13.55,414.0,418.09,328.72
2018,4,18,13,0,56.0,371.0,3.6,13.6,420.0,427.86,336.71
2018,4,18,13,15,93.5,381.5,3.65,13.6,461.5,478.66,377.14
2018,4,18,13,30,131.0,392.0,3.7,13.6,503.0,542.85,426.98
2018,4,18,13,45,269.5,357.5,3.7,13.6,577.5,658.84,518.51
2018,4,18,14,0,408.0,323.0,3.7,13.6,652.0,770.78,604.55
2018,4,18,14,15,524.5,268.0,3.7,13.55,674.0,822.41,646.01
2018,4,18,14,30,641.0,213.0,3.7,13.5,696.0,872.22,685.93
2018,4,18,14,45,719.0,171.5,3.7,13.45,687.5,888.53,698.71
2018,4,18,15,0,797.0,130.0,3.7,13.4,679.0,892.29,702.93
2018,4,18,15,15,837.5,111.5,3.7,13.4,656.0,886.25,700.25
2018,4,18,15,30,878.0,93.0,3.7,13.4,633.0,867.37,688.49
2018,4,18,15,45,859.5,89.5,3.6,13.15,583.5,825.24,659.93
2018,4,18,16,0,841.0,86.0,3.5,12.9,534.0,774.73,624.96
2018,4,18,16,15,815.0,82.0,3.45,12.75,480.5,716.77,583.83
2018,4,18,16,30,789.0,78.0,3.4,12.6,427.0,658.51,541.62
2018,4,18,16,45,749.0,73.5,3.35,12.4,371.5,590.54,489.36
2018,4,18,17,0,709.0,69.0,3.3,12.2,316.0,524.33,436.17
2018,4,18,17,15,598.0,66.5,3.15,11.85,250.5,426.19,355.05
2018,4,18,17,30,487.0,64.0,3.0,11.5,185.0,335.47,277.94
2018,4,18,17,45,404.0,54.5,2.9,11.2,139.0,260.11,211.9
2018,4,18,18,0,321.0,45.0,2.8,10.9,93.0,191.46,150.44
2018,4,18,18,15,220.5,32.0,2.75,10.65,59.0,125.5,88.84
2018,4,18,18,30,120.0,19.0,2.7,10.4,25.0,61.98,0.0
2018,4,18,18,45,60.0,9.5,2.65,10.15,12.5,22.16,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.8,9.2,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,2.9,9.5,6.0,5.72,0.0
2018,4,19,5,45,178.5,19.0,3.05,9.8,33.5,18.11,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.1,61.0,26.25,15.59
2018,4,19,6,15,418.5,41.5,3.35,10.4,106.0,32.44,23.01
2018,4,19,6,30,521.0,51.0,3.5,10.7,151.0,38.39,28.85
2018,4,19,6,45,433.0,73.5,3.7,10.95,174.0,54.05,43.21
2018,4,19,7,0,345.0,96.0,3.9,11.2,197.0,68.87,56.62
2018,4,19,7,15,354.5,115.0,4.0,11.45,236.5,96.34,68.9
2018,4,19,7,30,364.0,134.0,4.1,11.7,276.0,137.51,96.47
2018,4,19,7,45,439.0,140.5,4.15,11.95,336.0,180.6,128.04
2018,4,19,8,0,514.0,147.0,4.2,12.2,396.0,232.59,170.13
2018,4,19,8,15,570.0,148.5,4.25,12.45,451.5,284.28,214.5
2018,4,19,8,30,626.0,150.0,4.3,12.7,507.0,341.21,263.78
2018,4,19,8,45,622.0,165.5,4.35,12.95,545.0,392.57,309.14
2018,4,19,9,0,618.0,181.0,4.4,13.2,583.0,442.86,352.34
2018,4,19,9,15,721.0,155.5,4.4,13.4,653.0,509.53,407.5
2018,4,19,9,30,824.0,130.0,4.4,13.6,723.0,586.8,470.13
2018,4,19,9,45,706.0,187.5,4.4,13.8,713.5,610.76,488.41
2018,4,19,10,0,588.0,245.0,4.4,14.0,704.0,623.16,496.61
2018,4,19,10,15,518.5,285.5,4.4,14.2,701.0,641.62,509.29
2018,4,19,10,30,449.0,326.0,4.4,14.4,698.0,653.86,516.58
2018,4,19,10,45,395.5,358.0,4.45,14.55,692.0,660.8,520.33
2018,4,19,11,0,342.0,390.0,4.5,14.7,686.0,666.28,522.67
2018,4,19,11,15,303.0,405.5,4.6,14.8,671.0,663.99,520.02
2018,4,19,11,30,264.0,421.0,4.7,14.9,656.0,658.44,514.87
2018,4,19,11,45,328.5,397.0,4.85,15.0,691.0,705.7,552.35
2018,4,19,12,0,393.0,373.0,5.0,15.1,726.0,762.02,595.89
2018,4,19,12,15,354.0,393.0,5.2,15.15,710.5,748.72,585.56
2018,4,19,12,30,315.0,413.0,5.4,15.2,695.0,740.77,579.23
2018,4,19,12,45,271.0,420.5,5.6,15.25,661.5,712.71,558.06
2018,4,19,13,0,227.0,428.0,5.8,15.3,628.0,670.59,526.42
2018,4,19,13,15,278.5,407.5,5.9,15.3,648.0,716.86,563.49
2018,4,19,13,30,330.0,387.0,6.0,15.3,668.0,749.51,590.26
2018,4,19,13,45,431.0,334.0,6.1,15.25,690.0,806.46,636.99
2018,4,19,14,0,532.0,281.0,6.2,15.2,712.0,848.58,672.78
2018,4,19,14,15,716.5,196.0,6.25,15.15,752.0,936.94,742.48
2018,4,19,14,30,901.0,111.0,6.3,15.1,792.0,995.77,786.63
2018,4,19,14,45,888.5,109.5,6.3,15.05,753.0,965.43,765.88
2018,4,19,15,0,876.0,108.0,6.3,15.0,714.0,932.24,743.44
2018,4,19,15,15,861.0,105.5,6.3,15.0,669.5,900.43,721.81
2018,4,19,15,30,846.0,103.0,6.3,15.0,625.0,858.66,692.6
2018,4,19,15,45,823.5,100.0,6.2,14.75,575.5,808.09,656.71
2018,4,19,16,0,801.0,97.0,6.1,14.5,526.0,756.31,619.46
2018,4,19,16,15,769.5,94.0,6.0,14.3,473.0,696.94,575.61
2018,4,19,16,30,738.0,91.0,5.9,14.1,420.0,640.97,533.37
2018,4,19,16,45,697.0,86.5,5.75,13.85,366.0,574.7,480.29
2018,4,19,17,0,656.0,82.0,5.6,13.6,312.0,510.41,427.38
2018,4,19,17,15,566.0,77.5,5.5,13.25,252.5,421.26,352.59
2018,4,19,17,30,476.0,73.0,5.4,12.9,193.0,339.83,282.37
2018,4,19,17,45,418.0,62.5,5.25,12.55,149.5,274.79,224.28
2018,4,19,18,0,360.0,52.0,5.1,12.2,106.0,215.41,169.73
2018,4,19,18,15,239.5,37.5,4.9,11.95,67.5,138.88,99.56
2018,4,19,18,30,119.0,23.0,4.7,11.7,29.0,67.09,0.0
2018,4,19,18,45,59.5,11.5,4.5,11.5,14.5,23.98,0.0
2018,4,19,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,5,15,5.5,1.5,2.8,10.6,1.5,0.0,0.0
2018,4,20,5,30,11.0,3.0,2.8,10.9,3.0,2.86,0.0
2018,4,20,5,45,31.5,13.0,2.75,11.2,15.5,11.05,0.0
2018,4,20,6,0,52.0,23.0,2.7,11.5,28.0,19.23,10.15
2018,4,20,6,15,83.0,37.0,2.7,11.8,50.5,30.31,21.06
2018,4,20,6,30,114.0,51.0,2.7,12.1,73.0,41.01,31.06
2018,4,20,6,45,66.5,68.0,2.75,12.35,82.0,57.16,45.77
2018,4,20,7,0,19.0,85.0,2.8,12.6,91.0,73.95,60.84
2018,4,20,7,15,10.0,104.0,2.75,12.9,107.0,93.49,74.17
2018,4,20,7,30,1.0,123.0,2.7,13.2,123.0,110.34,88.28
2018,4,20,7,45,7.0,146.0,2.65,13.55,149.0,131.98,105.66
2018,4,20,8,0,13.0,169.0,2.6,13.9,175.0,154.59,123.63
2018,4,20,8,15,28.5,200.0,2.65,14.2,215.5,183.89,146.67
2018,4,20,8,30,44.0,231.0,2.7,14.5,256.0,219.04,174.39
2018,4,20,8,45,61.5,259.5,2.7,14.8,298.0,255.24,202.73
2018,4,20,9,0,79.0,288.0,2.7,15.1,340.0,293.85,232.77
2018,4,20,9,15,107.0,313.5,2.75,15.3,388.5,337.56,266.72
2018,4,20,9,30,135.0,339.0,2.8,15.5,437.0,384.18,302.66
2018,4,20,9,45,176.5,356.0,2.85,15.7,490.5,435.66,342.2
2018,4,20,10,0,218.0,373.0,2.9,15.9,544.0,491.1,384.31
2018,4,20,10,15,223.5,388.0,2.95,16.1,568.5,522.79,407.59
2018,4,20,10,30,229.0,403.0,3.0,16.3,593.0,554.6,430.8
2018,4,20,10,45,223.0,414.0,3.05,16.5,603.0,573.56,444.13
2018,4,20,11,0,217.0,425.0,3.1,16.7,613.0,591.51,456.66
2018,4,20,11,15,184.0,433.5,3.15,16.8,595.0,582.75,449.09
2018,4,20,11,30,151.0,442.0,3.2,16.9,577.0,571.34,439.65
2018,4,20,11,45,149.5,444.5,3.2,17.0,578.5,580.61,446.22
2018,4,20,12,0,148.0,447.0,3.2,17.1,580.0,589.17,452.18
2018,4,20,12,15,145.5,446.5,3.35,17.15,577.5,592.99,455.25
2018,4,20,12,30,143.0,446.0,3.5,17.2,575.0,595.99,457.78
2018,4,20,12,45,121.0,437.0,3.6,17.25,545.0,569.99,438.46
2018,4,20,13,0,99.0,428.0,3.7,17.3,515.0,530.45,409.26
2018,4,20,13,15,93.5,417.0,3.85,17.2,498.0,516.11,399.44
2018,4,20,13,30,88.0,406.0,4.0,17.1,481.0,501.19,389.02
2018,4,20,13,45,128.0,387.0,4.2,17.05,492.5,536.03,417.55
2018,4,20,14,0,168.0,368.0,4.4,17.0,504.0,556.23,435.3
2018,4,20,14,15,256.5,327.0,4.55,16.85,526.0,611.56,481.17
2018,4,20,14,30,345.0,286.0,4.7,16.7,548.0,648.93,513.61
2018,4,20,14,45,486.0,227.5,4.9,16.55,576.0,725.57,576.79
2018,4,20,15,0,627.0,169.0,5.1,16.4,604.0,785.42,626.15
2018,4,20,15,15,590.0,167.5,5.1,16.4,556.5,734.2,589.02
2018,4,20,15,30,553.0,166.0,5.1,16.4,509.0,682.73,551.08
2018,4,20,15,45,482.0,175.5,5.35,15.9,457.5,610.46,497.34
2018,4,20,16,0,411.0,185.0,5.6,15.4,406.0,547.65,449.35
2018,4,20,16,15,559.0,138.0,5.6,15.1,407.0,593.37,490.08
2018,4,20,16,30,707.0,91.0,5.6,14.8,408.0,619.34,514.19
2018,4,20,16,45,629.5,91.5,5.6,14.5,347.5,536.46,447.61
2018,4,20,17,0,552.0,92.0,5.6,14.2,287.0,458.81,383.88
2018,4,20,17,15,529.5,79.5,5.5,13.8,241.5,403.34,337.2
2018,4,20,17,30,507.0,67.0,5.4,13.4,196.0,349.06,289.7
2018,4,20,17,45,468.0,55.5,5.3,13.0,153.0,290.0,236.48
2018,4,20,18,0,429.0,44.0,5.2,12.6,110.0,234.63,184.76
2018,4,20,18,15,304.0,33.0,5.05,12.35,71.0,155.29,111.97
2018,4,20,18,30,179.0,22.0,4.9,12.1,32.0,82.75,0.0
2018,4,20,18,45,89.5,11.0,4.75,11.8,16.0,30.1,0.0
2018,4,20,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.5,3.3,10.35,3.5,0.0,0.0
2018,4,21,5,30,28.0,7.0,3.3,10.7,7.0,6.67,0.0
2018,4,21,5,45,143.5,21.5,3.25,11.05,34.5,17.13,0.0
2018,4,21,6,0,259.0,36.0,3.2,11.4,62.0,28.19,17.83
2018,4,21,6,15,339.5,47.5,3.15,11.65,102.5,36.36,26.45
2018,4,21,6,30,420.0,59.0,3.1,11.9,143.0,44.94,34.62
2018,4,21,6,45,521.0,64.5,3.05,12.2,200.0,46.78,36.51
2018,4,21,7,0,622.0,70.0,3.0,12.5,257.0,48.71,38.29
2018,4,21,7,15,667.0,75.0,2.85,12.75,310.5,79.84,45.37
2018,4,21,7,30,712.0,80.0,2.7,13.0,364.0,131.97,76.11
2018,4,21,7,45,744.5,84.0,2.55,13.3,417.0,190.43,122.03
2018,4,21,8,0,777.0,88.0,2.4,13.6,470.0,248.33,171.94
2018,4,21,8,15,800.0,91.5,2.25,13.9,520.0,306.52,223.84
2018,4,21,8,30,823.0,95.0,2.1,14.2,570.0,366.71,276.92
2018,4,21,8,45,841.0,97.0,1.95,14.55,616.5,425.28,327.4
2018,4,21,9,0,859.0,99.0,1.8,14.9,663.0,487.2,378.55
2018,4,21,9,15,873.5,100.5,1.7,15.25,705.0,544.34,424.34
2018,4,21,9,30,888.0,102.0,1.6,15.6,747.0,601.3,468.17
2018,4,21,9,45,899.5,103.0,1.5,16.0,783.5,655.51,508.15
2018,4,21,10,0,911.0,104.0,1.4,16.4,820.0,708.7,545.8
2018,4,21,10,15,918.5,104.5,1.35,16.85,849.0,757.3,578.34
2018,4,21,10,30,926.0,105.0,1.3,17.3,878.0,804.02,607.56
2018,4,21,10,45,930.5,106.5,1.25,17.7,900.0,847.21,633.93
2018,4,21,11,0,935.0,108.0,1.2,18.1,922.0,887.88,658.14
2018,4,21,11,15,937.0,109.0,1.25,18.35,935.5,923.19,680.4
2018,4,21,11,30,939.0,110.0,1.3,18.6,949.0,955.48,700.65
2018,4,21,11,45,940.0,110.0,1.4,18.8,955.0,982.66,718.53
2018,4,21,12,0,941.0,110.0,1.5,19.0,961.0,1006.49,734.33
2018,4,21,12,15,940.5,110.0,1.75,19.05,959.0,1025.41,749.75
2018,4,21,12,30,940.0,110.0,2.0,19.1,957.0,1040.72,762.79
2018,4,21,12,45,937.5,110.0,2.2,19.15,947.0,1050.38,771.53
2018,4,21,13,0,935.0,110.0,2.4,19.2,937.0,1056.28,777.9
2018,4,21,13,15,930.5,110.0,2.65,19.15,919.5,1056.41,781.4
2018,4,21,13,30,926.0,110.0,2.9,19.1,902.0,1052.79,782.4
2018,4,21,13,45,888.0,124.5,3.1,19.0,866.5,1027.68,768.78
2018,4,21,14,0,850.0,139.0,3.3,18.9,831.0,1008.79,759.29
2018,4,21,14,15,777.5,164.0,3.5,18.75,778.0,955.79,726.44
2018,4,21,14,30,705.0,189.0,3.7,18.6,725.0,908.14,696.79
2018,4,21,14,45,702.5,178.0,3.85,18.45,689.5,880.56,680.36
2018,4,21,15,0,700.0,167.0,4.0,18.3,654.0,850.14,661.55
2018,4,21,15,15,694.0,155.5,4.0,18.3,613.0,813.34,636.9
2018,4,21,15,30,688.0,144.0,4.0,18.3,572.0,774.17,610.36
2018,4,21,15,45,680.0,132.5,4.2,17.95,528.0,731.17,582.2
2018,4,21,16,0,672.0,121.0,4.4,17.6,484.0,686.32,552.27
2018,4,21,16,15,676.0,108.5,4.45,17.25,443.0,647.62,525.77
2018,4,21,16,30,680.0,96.0,4.5,16.9,402.0,606.42,495.93
2018,4,21,16,45,662.0,88.0,4.55,16.6,355.5,553.76,455.48
2018,4,21,17,0,644.0,80.0,4.6,16.3,309.0,501.04,413.54
2018,4,21,17,15,601.5,73.0,4.6,15.8,259.5,436.1,360.16
2018,4,21,17,30,559.0,66.0,4.6,15.3,210.0,374.2,307.28
2018,4,21,17,45,477.5,57.5,4.6,14.85,160.5,296.55,239.76
2018,4,21,18,0,396.0,49.0,4.6,14.4,111.0,226.95,177.64
2018,4,21,18,15,265.0,35.5,4.5,14.1,70.5,144.22,103.99
2018,4,21,18,30,134.0,22.0,4.4,13.8,30.0,70.71,5.05
2018,4,21,18,45,67.0,11.0,4.35,13.45,15.0,25.2,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,5,15,2.5,2.5,3.15,10.7,2.5,0.0,0.0
2018,4,22,5,30,5.0,5.0,3.2,11.0,5.0,4.77,0.0
2018,4,22,5,45,3.5,18.0,3.2,11.35,18.0,16.54,0.0
2018,4,22,6,0,2.0,31.0,3.2,11.7,31.0,28.27,18.14
2018,4,22,6,15,44.0,50.5,3.25,12.0,59.5,44.23,33.39
2018,4,22,6,30,86.0,70.0,3.3,12.3,88.0,57.87,46.09
2018,4,22,6,45,76.0,93.0,3.35,12.6,112.0,75.04,61.69
2018,4,22,7,0,66.0,116.0,3.4,12.9,136.0,95.97,80.32
2018,4,22,7,15,86.5,137.5,3.3,13.2,169.0,118.18,92.76
2018,4,22,7,30,107.0,159.0,3.2,13.5,202.0,141.1,109.31
2018,4,22,7,45,190.5,178.5,3.05,13.8,268.0,180.41,137.62
2018,4,22,8,0,274.0,198.0,2.9,14.1,334.0,226.1,172.31
2018,4,22,8,15,368.0,198.5,2.75,14.4,401.0,273.94,209.75
2018,4,22,8,30,462.0,199.0,2.6,14.7,468.0,329.57,254.48
2018,4,22,8,45,557.0,184.0,2.45,15.0,533.5,385.6,300.0
2018,4,22,9,0,652.0,169.0,2.3,15.3,599.0,451.33,352.86
2018,4,22,9,15,729.5,156.5,2.25,15.6,666.0,518.77,406.44
2018,4,22,9,30,807.0,144.0,2.2,15.9,733.0,594.42,464.86
2018,4,22,9,45,792.5,157.5,2.15,16.2,759.0,641.03,499.66
2018,4,22,10,0,778.0,171.0,2.1,16.5,785.0,684.19,530.91
2018,4,22,10,15,699.0,216.5,2.15,16.8,783.0,709.27,547.51
2018,4,22,10,30,620.0,262.0,2.2,17.1,781.0,725.61,557.29
2018,4,22,10,45,549.5,302.5,2.2,17.35,771.0,736.08,562.49
2018,4,22,11,0,479.0,343.0,2.2,17.6,761.0,740.61,563.19
2018,4,22,11,15,482.5,349.5,2.3,17.8,776.5,770.94,584.56
2018,4,22,11,30,486.0,356.0,2.4,18.0,792.0,799.89,604.59
2018,4,22,11,45,509.5,350.5,2.45,18.2,810.0,834.09,628.41
2018,4,22,12,0,533.0,345.0,2.5,18.4,828.0,867.27,651.34
2018,4,22,12,15,624.0,296.5,2.65,18.5,861.0,921.82,692.0
2018,4,22,12,30,715.0,248.0,2.8,18.6,894.0,976.43,731.59
2018,4,22,12,45,793.5,203.5,2.9,18.65,913.5,1013.05,756.51
2018,4,22,13,0,872.0,159.0,3.0,18.7,933.0,1054.17,784.57
2018,4,22,13,15,897.0,144.0,3.1,18.75,926.5,1058.89,788.61
2018,4,22,13,30,922.0,129.0,3.2,18.8,920.0,1069.43,796.98
2018,4,22,13,45,912.0,129.0,3.35,18.8,892.5,1056.75,790.64
2018,4,22,14,0,902.0,129.0,3.5,18.8,865.0,1040.53,782.14
2018,4,22,14,15,884.0,130.0,3.55,18.8,828.5,1014.18,766.05
2018,4,22,14,30,866.0,131.0,3.6,18.8,792.0,993.61,753.96
2018,4,22,14,45,851.5,129.0,3.7,18.75,752.0,961.32,734.23
2018,4,22,15,0,837.0,127.0,3.8,18.7,712.0,926.31,712.52
2018,4,22,15,15,824.0,121.5,3.8,18.7,667.5,886.27,686.34
2018,4,22,15,30,811.0,116.0,3.8,18.7,623.0,843.91,658.3
2018,4,22,15,45,787.5,111.5,3.8,18.5,572.0,791.95,623.47
2018,4,22,16,0,764.0,107.0,3.8,18.3,521.0,738.96,587.32
2018,4,22,16,15,753.0,98.5,3.85,18.0,473.5,693.33,556.36
2018,4,22,16,30,742.0,90.0,3.9,17.7,426.0,642.92,520.83
2018,4,22,16,45,706.5,86.0,3.9,17.4,374.0,580.68,473.36
2018,4,22,17,0,671.0,82.0,3.9,17.1,322.0,519.88,425.47
2018,4,22,17,15,610.5,76.5,3.95,16.5,268.0,445.23,365.25
2018,4,22,17,30,550.0,71.0,4.0,15.9,214.0,375.32,306.68
2018,4,22,17,45,468.0,62.0,4.0,15.35,164.0,297.18,239.48
2018,4,22,18,0,386.0,53.0,4.0,14.8,114.0,227.01,177.48
2018,4,22,18,15,263.0,39.5,4.0,14.45,74.0,148.54,107.85
2018,4,22,18,30,140.0,26.0,4.0,14.1,34.0,77.79,15.04
2018,4,22,18,45,70.0,13.0,3.95,13.7,17.0,27.79,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
