Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,1.0,12.1,6.0,5.72,0.0
2018,4,23,5,45,4.0,20.0,0.95,12.3,20.5,18.25,0.0
2018,4,23,6,0,5.0,34.0,0.9,12.5,35.0,30.79,20.46
2018,4,23,6,15,21.5,54.5,0.85,12.75,59.0,47.25,36.06
2018,4,23,6,30,38.0,75.0,0.8,13.0,83.0,63.86,51.33
2018,4,23,6,45,44.0,96.0,0.75,13.25,107.5,80.48,66.32
2018,4,23,7,0,50.0,117.0,0.7,13.5,132.0,96.77,80.66
2018,4,23,7,15,83.5,140.5,0.6,13.85,171.5,120.57,94.12
2018,4,23,7,30,117.0,164.0,0.5,14.2,211.0,146.19,112.04
2018,4,23,7,45,110.5,188.0,0.4,14.55,237.5,174.46,134.49
2018,4,23,8,0,104.0,212.0,0.3,14.9,264.0,205.99,159.63
2018,4,23,8,15,136.0,234.0,0.3,15.25,309.0,239.29,184.9
2018,4,23,8,30,168.0,256.0,0.3,15.6,354.0,280.25,216.18
2018,4,23,8,45,215.5,273.0,0.3,16.0,409.0,327.25,251.61
2018,4,23,9,0,263.0,290.0,0.3,16.4,464.0,377.69,289.29
2018,4,23,9,15,374.0,277.5,0.35,16.8,542.0,442.9,338.0
2018,4,23,9,30,485.0,265.0,0.4,17.2,620.0,518.74,393.84
2018,4,23,9,45,637.0,216.0,0.4,17.65,706.0,598.35,451.56
2018,4,23,10,0,789.0,167.0,0.4,18.1,792.0,689.26,515.7
2018,4,23,10,15,839.5,149.5,0.45,18.35,836.0,747.35,555.74
2018,4,23,10,30,890.0,132.0,0.5,18.6,880.0,804.64,593.29
2018,4,23,10,45,819.5,173.5,0.55,18.9,875.5,828.49,607.62
2018,4,23,11,0,749.0,215.0,0.6,19.2,871.0,845.01,617.67
2018,4,23,11,15,568.5,304.0,0.7,19.35,806.5,802.17,586.46
2018,4,23,11,30,388.0,393.0,0.8,19.5,742.0,742.28,543.69
2018,4,23,11,45,365.5,404.5,0.95,19.6,735.0,747.71,549.13
2018,4,23,12,0,343.0,416.0,1.1,19.7,728.0,750.82,552.08
2018,4,23,12,15,364.5,407.0,1.2,19.7,738.0,773.37,569.07
2018,4,23,12,30,386.0,398.0,1.3,19.7,748.0,794.84,585.14
2018,4,23,12,45,403.5,386.5,1.45,19.75,749.0,817.71,602.4
2018,4,23,13,0,421.0,375.0,1.6,19.8,750.0,830.42,613.11
2018,4,23,13,15,423.5,367.0,1.75,19.65,737.5,829.61,614.96
2018,4,23,13,30,426.0,359.0,1.9,19.5,725.0,826.62,615.48
2018,4,23,13,45,443.5,338.0,2.1,19.4,709.5,822.94,616.49
2018,4,23,14,0,461.0,317.0,2.3,19.3,694.0,816.6,615.61
2018,4,23,14,15,466.0,301.5,2.4,19.1,670.0,801.11,607.45
2018,4,23,14,30,471.0,286.0,2.5,18.9,646.0,783.21,597.63
2018,4,23,14,45,433.5,284.0,2.6,18.7,603.0,737.45,566.8
2018,4,23,15,0,396.0,282.0,2.7,18.5,560.0,678.94,526.69
2018,4,23,15,15,365.0,271.0,2.7,18.5,514.5,629.69,491.82
2018,4,23,15,30,334.0,260.0,2.7,18.5,469.0,580.87,456.65
2018,4,23,15,45,314.0,241.0,2.95,18.0,425.5,532.81,423.41
2018,4,23,16,0,294.0,222.0,3.2,17.5,382.0,485.03,389.33
2018,4,23,16,15,291.5,198.0,3.25,17.1,344.0,445.05,360.31
2018,4,23,16,30,289.0,174.0,3.3,16.7,306.0,404.25,329.85
2018,4,23,16,45,335.0,147.5,3.35,16.3,282.0,391.6,321.75
2018,4,23,17,0,381.0,121.0,3.4,15.9,258.0,383.86,316.41
2018,4,23,17,15,325.0,104.0,3.4,15.5,208.0,313.96,258.89
2018,4,23,17,30,269.0,87.0,3.4,15.1,158.0,240.25,197.09
2018,4,23,17,45,172.0,70.5,3.35,14.65,112.0,163.96,131.93
2018,4,23,18,0,75.0,54.0,3.3,14.2,66.0,92.02,70.61
2018,4,23,18,15,57.5,37.5,3.2,13.9,44.5,64.47,45.42
2018,4,23,18,30,40.0,21.0,3.1,13.6,23.0,35.84,7.57
2018,4,23,18,45,20.0,10.5,3.0,13.3,11.5,14.42,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.6,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.8,2.0,1.91,0.0
2018,4,24,5,45,0.0,6.5,2.05,11.05,6.5,6.01,0.0
2018,4,24,6,0,0.0,11.0,2.1,11.3,11.0,10.18,3.08
2018,4,24,6,15,0.0,18.0,2.05,11.45,18.0,16.68,9.21
2018,4,24,6,30,0.0,25.0,2.0,11.6,25.0,23.18,15.26
2018,4,24,6,45,0.0,33.0,1.95,11.8,33.0,30.62,22.09
2018,4,24,7,0,0.0,41.0,1.9,12.0,41.0,38.07,28.82
2018,4,24,7,15,0.0,55.0,1.9,12.15,55.0,51.12,38.48
2018,4,24,7,30,0.0,69.0,1.9,12.3,69.0,64.2,49.49
2018,4,24,7,45,0.0,94.5,1.85,12.5,94.5,87.37,68.87
2018,4,24,8,0,0.0,120.0,1.8,12.7,120.0,110.2,87.65
2018,4,24,8,15,1.5,145.5,1.8,12.9,146.5,133.58,106.58
2018,4,24,8,30,3.0,171.0,1.8,13.1,173.0,157.32,125.55
2018,4,24,8,45,9.0,198.5,1.85,13.3,204.5,185.03,147.5
2018,4,24,9,0,15.0,226.0,1.9,13.5,236.0,213.65,169.99
2018,4,24,9,15,23.5,257.0,2.0,13.7,274.0,247.58,196.53
2018,4,24,9,30,32.0,288.0,2.1,13.9,312.0,281.53,222.85
2018,4,24,9,45,42.5,317.5,2.15,14.05,350.5,318.4,251.22
2018,4,24,10,0,53.0,347.0,2.2,14.2,389.0,356.75,280.45
2018,4,24,10,15,81.0,372.0,2.3,14.35,439.0,404.89,317.37
2018,4,24,10,30,109.0,397.0,2.4,14.5,489.0,458.68,358.15
2018,4,24,10,45,181.5,408.0,2.45,14.6,565.5,535.24,416.59
2018,4,24,11,0,254.0,419.0,2.5,14.7,642.0,621.56,480.96
2018,4,24,11,15,260.0,426.5,2.55,14.75,658.0,647.54,499.3
2018,4,24,11,30,266.0,434.0,2.6,14.8,674.0,673.1,517.67
2018,4,24,11,45,256.5,441.5,2.7,14.9,674.0,683.77,525.05
2018,4,24,12,0,247.0,449.0,2.8,15.0,674.0,693.06,531.54
2018,4,24,12,15,297.5,432.0,2.9,15.05,702.5,734.08,562.92
2018,4,24,12,30,348.0,415.0,3.0,15.1,731.0,775.05,593.92
2018,4,24,12,45,395.0,391.0,3.1,15.15,746.0,804.61,616.86
2018,4,24,13,0,442.0,367.0,3.2,15.2,761.0,843.3,646.05
2018,4,24,13,15,478.0,345.5,3.3,15.15,764.0,862.23,661.48
2018,4,24,13,30,514.0,324.0,3.4,15.1,767.0,878.58,675.35
2018,4,24,13,45,598.0,271.5,3.55,15.1,773.0,909.77,701.67
2018,4,24,14,0,682.0,219.0,3.7,15.1,779.0,935.42,723.06
2018,4,24,14,15,773.0,173.0,3.75,15.0,784.5,967.4,746.86
2018,4,24,14,30,864.0,127.0,3.8,14.9,790.0,987.55,762.5
2018,4,24,14,45,851.0,125.0,3.85,14.8,751.0,956.65,742.78
2018,4,24,15,0,838.0,123.0,3.9,14.7,712.0,923.01,721.4
2018,4,24,15,15,831.5,117.0,3.9,14.7,671.0,888.12,698.43
2018,4,24,15,30,825.0,111.0,3.9,14.7,630.0,850.53,673.36
2018,4,24,15,45,782.0,108.0,3.85,14.4,569.5,783.72,627.01
2018,4,24,16,0,739.0,105.0,3.8,14.1,509.0,720.46,582.57
2018,4,24,16,15,720.5,99.5,3.75,13.9,462.0,670.43,547.05
2018,4,24,16,30,702.0,94.0,3.7,13.7,415.0,619.76,509.72
2018,4,24,16,45,591.5,98.5,3.7,13.45,346.5,519.86,430.84
2018,4,24,17,0,481.0,103.0,3.7,13.2,278.0,423.75,353.0
2018,4,24,17,15,436.0,92.0,3.65,12.9,231.5,361.72,301.53
2018,4,24,17,30,391.0,81.0,3.6,12.6,185.0,303.51,251.55
2018,4,24,17,45,301.0,68.5,3.55,12.35,138.0,227.53,185.65
2018,4,24,18,0,211.0,56.0,3.5,12.1,91.0,161.27,127.49
2018,4,24,18,15,151.5,40.0,3.4,11.85,60.5,104.72,76.89
2018,4,24,18,30,92.0,24.0,3.3,11.6,30.0,58.15,19.98
2018,4,24,18,45,49.0,12.5,3.2,11.4,15.5,22.75,0.0
2018,4,24,19,0,6.0,1.0,3.1,11.2,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.0,11.15,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.05,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.2,4.0,3.81,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.4,10.0,9.26,0.0
2018,4,25,6,0,0.0,16.0,2.7,9.6,16.0,14.83,7.21
2018,4,25,6,15,0.0,25.5,2.55,9.7,25.5,23.65,15.56
2018,4,25,6,30,0.0,35.0,2.4,9.8,35.0,32.49,23.82
2018,4,25,6,45,0.0,47.5,2.3,9.9,47.5,44.13,34.53
2018,4,25,7,0,0.0,60.0,2.2,10.0,60.0,55.79,45.1
2018,4,25,7,15,0.0,64.5,2.1,10.25,64.5,59.99,46.4
2018,4,25,7,30,0.0,69.0,2.0,10.5,69.0,64.2,49.83
2018,4,25,7,45,0.0,88.0,1.85,10.7,88.0,81.67,64.5
2018,4,25,8,0,0.0,107.0,1.7,10.9,107.0,98.81,78.66
2018,4,25,8,15,0.5,129.0,1.7,11.2,129.5,118.84,95.01
2018,4,25,8,30,1.0,151.0,1.7,11.5,152.0,139.06,111.28
2018,4,25,8,45,5.0,179.5,1.65,11.75,183.0,166.67,133.38
2018,4,25,9,0,9.0,208.0,1.6,12.0,214.0,194.94,155.73
2018,4,25,9,15,19.0,245.5,1.65,12.3,259.0,235.04,187.32
2018,4,25,9,30,29.0,283.0,1.7,12.6,304.0,275.39,218.66
2018,4,25,9,45,45.0,318.0,1.75,12.9,353.0,320.42,253.36
2018,4,25,10,0,61.0,353.0,1.8,13.2,402.0,367.57,289.21
2018,4,25,10,15,150.0,371.5,1.9,13.45,497.0,455.97,357.73
2018,4,25,10,30,239.0,390.0,2.0,13.7,592.0,553.59,431.5
2018,4,25,10,45,487.5,304.0,2.1,13.95,729.0,689.39,536.04
2018,4,25,11,0,736.0,218.0,2.2,14.2,866.0,838.36,646.35
2018,4,25,11,15,818.5,175.5,2.3,14.3,906.5,893.71,683.58
2018,4,25,11,30,901.0,133.0,2.4,14.4,947.0,947.19,719.92
2018,4,25,11,45,901.5,133.5,2.55,14.55,952.5,973.33,737.9
2018,4,25,12,0,902.0,134.0,2.7,14.7,958.0,996.26,754.02
2018,4,25,12,15,902.5,133.0,2.8,14.75,956.0,1014.39,766.82
2018,4,25,12,30,903.0,132.0,2.9,14.8,954.0,1029.08,777.45
2018,4,25,12,45,901.5,130.5,3.05,14.8,944.0,1037.77,784.81
2018,4,25,13,0,900.0,129.0,3.2,14.8,934.0,1042.85,789.9
2018,4,25,13,15,895.0,128.5,3.25,14.8,916.0,1041.83,790.14
2018,4,25,13,30,890.0,128.0,3.3,14.8,898.0,1037.19,788.12
2018,4,25,13,45,882.5,127.5,3.4,14.75,872.5,1026.49,782.7
2018,4,25,14,0,875.0,127.0,3.5,14.7,847.0,1012.34,775.03
2018,4,25,14,15,864.5,126.5,3.6,14.6,815.0,991.91,763.24
2018,4,25,14,30,854.0,126.0,3.7,14.5,783.0,976.93,755.27
2018,4,25,14,45,840.0,124.0,3.8,14.4,744.0,945.28,735.55
2018,4,25,15,0,826.0,122.0,3.9,14.3,705.0,910.97,713.88
2018,4,25,15,15,808.0,120.0,3.9,14.3,661.0,870.67,686.89
2018,4,25,15,30,790.0,118.0,3.9,14.3,617.0,828.42,658.26
2018,4,25,15,45,760.0,115.5,3.95,13.95,565.5,774.03,621.35
2018,4,25,16,0,730.0,113.0,4.0,13.6,514.0,722.86,586.17
2018,4,25,16,15,703.0,108.5,4.0,13.4,464.5,668.0,546.9
2018,4,25,16,30,676.0,104.0,4.0,13.2,415.0,613.22,505.79
2018,4,25,16,45,637.5,99.0,4.0,12.95,364.0,550.72,457.0
2018,4,25,17,0,599.0,94.0,4.0,12.7,313.0,490.05,408.2
2018,4,25,17,15,543.5,86.5,3.95,12.4,261.0,419.34,349.63
2018,4,25,17,30,488.0,79.0,3.9,12.1,209.0,352.98,292.86
2018,4,25,17,45,371.5,68.0,3.85,11.8,154.5,258.58,211.63
2018,4,25,18,0,255.0,57.0,3.8,11.5,100.0,179.66,142.72
2018,4,25,18,15,167.5,41.5,3.7,11.35,65.5,118.33,88.09
2018,4,25,18,30,80.0,26.0,3.6,11.2,31.0,57.77,23.57
2018,4,25,18,45,42.0,13.5,3.5,11.0,16.0,22.18,0.0
2018,4,25,19,0,4.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.35,10.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,5.5,3.0,2.95,9.15,3.0,0.0,0.0
2018,4,26,5,30,11.0,6.0,3.0,9.3,6.0,5.72,0.0
2018,4,26,5,45,5.5,12.5,3.1,9.45,12.5,11.75,1.58
2018,4,26,6,0,0.0,19.0,3.2,9.6,19.0,17.62,9.7
2018,4,26,6,15,0.0,30.5,3.15,9.75,30.5,28.31,19.74
2018,4,26,6,30,0.0,42.0,3.1,9.9,42.0,39.02,29.71
2018,4,26,6,45,0.0,55.5,3.1,10.05,55.5,51.6,41.26
2018,4,26,7,0,0.0,69.0,3.1,10.2,69.0,63.79,52.27
2018,4,26,7,15,0.0,76.5,3.1,10.4,76.5,70.82,55.67
2018,4,26,7,30,0.0,84.0,3.1,10.6,84.0,77.81,61.44
2018,4,26,7,45,0.0,93.0,3.1,10.8,93.0,86.1,68.23
2018,4,26,8,0,0.0,102.0,3.1,11.0,102.0,94.41,74.95
2018,4,26,8,15,2.0,128.5,3.15,11.25,129.5,118.87,95.09
2018,4,26,8,30,4.0,155.0,3.2,11.5,157.0,143.68,115.26
2018,4,26,8,45,8.0,187.0,3.2,11.75,192.0,174.57,140.18
2018,4,26,9,0,12.0,219.0,3.2,12.0,227.0,206.14,165.37
2018,4,26,9,15,16.5,243.5,3.25,12.2,255.5,231.99,185.75
2018,4,26,9,30,21.0,268.0,3.3,12.4,284.0,258.53,206.52
2018,4,26,9,45,24.0,287.5,3.35,12.65,306.5,280.25,223.26
2018,4,26,10,0,27.0,307.0,3.4,12.9,329.0,302.85,240.61
2018,4,26,10,15,88.0,345.5,3.5,13.05,419.5,385.52,306.22
2018,4,26,10,30,149.0,384.0,3.6,13.2,510.0,477.01,377.28
2018,4,26,10,45,468.0,284.0,3.7,13.35,694.5,655.29,519.58
2018,4,26,11,0,787.0,184.0,3.8,13.5,879.0,846.27,664.04
2018,4,26,11,15,852.5,153.0,3.9,13.6,916.5,901.97,702.19
2018,4,26,11,30,918.0,122.0,4.0,13.7,954.0,952.49,737.34
2018,4,26,11,45,919.5,122.0,4.1,13.75,960.0,979.33,755.93
2018,4,26,12,0,921.0,122.0,4.2,13.8,966.0,1002.94,772.49
2018,4,26,12,15,921.5,121.5,4.3,13.85,964.5,1021.73,785.91
2018,4,26,12,30,922.0,121.0,4.4,13.9,963.0,1037.03,797.33
2018,4,26,12,45,921.0,121.0,4.45,13.9,954.0,1047.79,805.42
2018,4,26,13,0,920.0,121.0,4.5,13.9,945.0,1054.92,811.17
2018,4,26,13,15,916.0,119.5,4.55,13.9,927.0,1053.79,811.39
2018,4,26,13,30,912.0,118.0,4.6,13.9,909.0,1048.94,809.25
2018,4,26,13,45,907.0,117.5,4.65,13.85,885.0,1040.51,804.91
2018,4,26,14,0,902.0,117.0,4.7,13.8,861.0,1028.51,798.22
2018,4,26,14,15,894.0,115.0,4.7,13.75,829.0,1008.45,785.52
2018,4,26,14,30,886.0,113.0,4.7,13.7,797.0,985.09,770.59
2018,4,26,14,45,875.5,111.5,4.75,13.65,759.5,956.78,752.57
2018,4,26,15,0,865.0,110.0,4.8,13.6,722.0,925.61,732.42
2018,4,26,15,15,843.0,109.5,4.8,13.6,675.5,890.02,708.44
2018,4,26,15,30,821.0,109.0,4.8,13.6,629.0,845.0,677.36
2018,4,26,15,45,809.5,103.5,4.8,13.4,583.5,801.48,647.59
2018,4,26,16,0,798.0,98.0,4.8,13.2,538.0,756.04,615.94
2018,4,26,16,15,771.5,94.0,4.8,13.05,486.5,699.42,575.04
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,642.65,533.23
2018,4,26,16,45,709.5,85.5,4.8,12.7,382.0,582.47,485.8
2018,4,26,17,0,674.0,81.0,4.8,12.5,329.0,521.01,435.96
2018,4,26,17,15,624.5,75.0,4.75,12.3,276.5,451.84,378.07
2018,4,26,17,30,575.0,69.0,4.7,12.1,224.0,386.34,321.39
2018,4,26,17,45,368.0,65.0,4.7,11.9,156.0,253.34,207.83
2018,4,26,18,0,161.0,61.0,4.7,11.7,88.0,140.35,111.21
2018,4,26,18,15,94.0,42.5,4.6,11.55,57.0,88.13,65.16
2018,4,26,18,30,27.0,24.0,4.5,11.4,26.0,36.19,14.91
2018,4,26,18,45,18.0,13.0,4.4,11.25,14.0,16.39,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.0,12.1,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.0,12.4,16.0,13.34,0.0
2018,4,27,5,45,201.5,27.5,2.0,12.7,49.0,21.7,8.82
2018,4,27,6,0,327.0,41.0,2.0,13.0,82.0,33.02,22.87
2018,4,27,6,15,387.5,52.5,2.0,13.2,123.0,40.7,30.42
2018,4,27,6,30,448.0,64.0,2.0,13.4,164.0,47.95,37.26
2018,4,27,6,45,519.0,72.0,2.0,13.6,217.5,51.77,40.82
2018,4,27,7,0,590.0,80.0,2.0,13.8,271.0,55.41,44.06
2018,4,27,7,15,656.0,82.0,2.0,14.0,329.0,94.85,53.98
2018,4,27,7,30,722.0,84.0,2.0,14.2,387.0,146.69,86.45
2018,4,27,7,45,752.0,88.0,1.95,14.35,439.5,205.48,133.86
2018,4,27,8,0,782.0,92.0,1.9,14.5,492.0,263.27,183.99
2018,4,27,8,15,803.5,95.5,1.85,14.7,542.0,321.17,235.41
2018,4,27,8,30,825.0,99.0,1.8,14.9,592.0,380.86,287.68
2018,4,27,8,45,720.5,142.0,1.8,15.05,596.5,421.97,325.57
2018,4,27,9,0,616.0,185.0,1.8,15.2,601.0,454.04,353.81
2018,4,27,9,15,637.0,192.5,1.85,15.35,645.5,508.35,397.27
2018,4,27,9,30,658.0,200.0,1.9,15.5,690.0,563.83,440.36
2018,4,27,9,45,763.5,165.0,1.95,15.65,759.0,634.33,494.74
2018,4,27,10,0,869.0,130.0,2.0,15.8,828.0,711.97,553.24
2018,4,27,10,15,875.0,132.5,2.05,15.9,856.0,759.21,587.35
2018,4,27,10,30,881.0,135.0,2.1,16.0,884.0,804.59,618.22
2018,4,27,10,45,884.5,137.0,2.2,16.1,905.0,845.43,646.11
2018,4,27,11,0,888.0,139.0,2.3,16.2,926.0,883.83,672.2
2018,4,27,11,15,890.5,141.0,2.35,16.25,940.0,918.75,695.51
2018,4,27,11,30,893.0,143.0,2.4,16.3,954.0,950.88,716.88
2018,4,27,11,45,893.0,144.0,2.45,16.35,959.5,976.78,734.07
2018,4,27,12,0,893.0,145.0,2.5,16.4,965.0,999.5,749.22
2018,4,27,12,15,891.5,145.5,2.55,16.45,962.5,1017.0,761.0
2018,4,27,12,30,890.0,146.0,2.6,16.5,960.0,1031.08,770.67
2018,4,27,12,45,886.0,146.5,2.7,16.5,949.5,1039.21,777.21
2018,4,27,13,0,882.0,147.0,2.8,16.5,939.0,1043.8,781.57
2018,4,27,13,15,878.0,146.5,2.9,16.45,922.0,1043.81,783.2
2018,4,27,13,30,874.0,146.0,3.0,16.4,905.0,1040.28,782.63
2018,4,27,13,45,868.0,144.0,3.15,16.4,880.0,1039.19,784.11
2018,4,27,14,0,862.0,142.0,3.3,16.4,855.0,1025.03,776.84
2018,4,27,14,15,852.5,140.5,3.4,16.3,823.0,1004.58,765.28
2018,4,27,14,30,843.0,139.0,3.5,16.2,791.0,980.95,751.55
2018,4,27,14,45,830.5,136.0,3.6,16.1,752.0,949.82,732.55
2018,4,27,15,0,818.0,133.0,3.7,16.0,713.0,915.99,711.51
2018,4,27,15,15,802.0,129.5,3.7,16.0,669.5,875.99,685.04
2018,4,27,15,30,786.0,126.0,3.7,16.0,626.0,833.95,656.88
2018,4,27,15,45,765.0,122.5,3.85,15.75,578.5,789.95,628.26
2018,4,27,16,0,744.0,119.0,4.0,15.5,531.0,740.94,595.29
2018,4,27,16,15,716.5,114.0,4.1,15.3,480.0,684.53,555.68
2018,4,27,16,30,689.0,109.0,4.2,15.1,429.0,628.21,514.06
2018,4,27,16,45,651.0,103.0,4.25,14.9,376.5,564.27,464.77
2018,4,27,17,0,613.0,97.0,4.3,14.7,324.0,502.09,415.31
2018,4,27,17,15,560.5,89.0,4.35,14.45,271.5,431.77,357.65
2018,4,27,17,30,508.0,81.0,4.4,14.2,219.0,365.47,301.4
2018,4,27,17,45,433.0,70.0,4.4,13.9,170.0,288.66,234.96
2018,4,27,18,0,358.0,59.0,4.4,13.6,121.0,222.54,176.18
2018,4,27,18,15,240.0,44.5,4.3,13.35,80.0,146.12,109.18
2018,4,27,18,30,122.0,30.0,4.2,13.1,39.0,75.52,38.6
2018,4,27,18,45,63.5,16.0,4.1,12.85,20.5,29.4,0.0
2018,4,27,19,0,5.0,2.0,4.0,12.6,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.95,12.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,15,16.5,5.0,3.2,12.35,5.5,0.0,0.0
2018,4,28,5,30,33.0,10.0,3.3,12.6,11.0,9.53,0.0
2018,4,28,5,45,150.5,27.5,3.4,12.85,45.0,21.59,9.67
2018,4,28,6,0,268.0,45.0,3.5,13.1,79.0,34.85,24.51
2018,4,28,6,15,325.0,55.5,3.55,13.25,116.0,41.93,31.52
2018,4,28,6,30,382.0,66.0,3.6,13.4,153.0,48.72,37.94
2018,4,28,6,45,311.0,91.0,3.65,13.6,173.5,65.7,53.24
2018,4,28,7,0,240.0,116.0,3.7,13.8,194.0,87.19,72.28
2018,4,28,7,15,190.5,145.0,3.7,13.95,214.0,127.58,96.38
2018,4,28,7,30,141.0,174.0,3.7,14.1,234.0,158.44,121.74
2018,4,28,7,45,245.5,182.5,3.7,14.25,302.5,192.15,144.79
2018,4,28,8,0,350.0,191.0,3.7,14.4,371.0,242.72,183.45
2018,4,28,8,15,209.5,217.5,3.65,14.55,328.0,250.08,195.33
2018,4,28,8,30,69.0,244.0,3.6,14.7,285.0,239.8,190.5
2018,4,28,8,45,50.5,249.5,3.6,14.8,281.0,243.52,193.62
2018,4,28,9,0,32.0,255.0,3.6,14.9,277.0,244.78,194.4
2018,4,28,9,15,87.0,301.5,3.6,15.05,365.5,318.08,252.3
2018,4,28,9,30,142.0,348.0,3.6,15.2,454.0,397.23,313.86
2018,4,28,9,45,177.5,356.5,3.65,15.3,495.5,438.18,345.53
2018,4,28,10,0,213.0,365.0,3.7,15.4,537.0,482.17,379.49
2018,4,28,10,15,423.0,308.5,3.75,15.45,664.5,598.88,471.77
2018,4,28,10,30,633.0,252.0,3.8,15.5,792.0,729.81,572.32
2018,4,28,10,45,419.5,301.5,3.85,15.55,663.0,633.43,496.89
2018,4,28,11,0,206.0,351.0,3.9,15.6,534.0,516.35,404.75
2018,4,28,11,15,240.0,386.5,3.9,15.6,603.0,591.36,461.61
2018,4,28,11,30,274.0,422.0,3.9,15.6,672.0,668.39,518.11
2018,4,28,11,45,274.0,435.0,3.9,15.6,686.0,693.24,535.52
2018,4,28,12,0,274.0,448.0,3.9,15.6,700.0,717.23,552.53
2018,4,28,12,15,316.5,431.0,4.0,15.6,721.5,751.09,578.69
2018,4,28,12,30,359.0,414.0,4.1,15.6,743.0,784.54,604.45
2018,4,28,12,45,384.0,398.0,4.15,15.55,746.5,800.69,617.34
2018,4,28,13,0,409.0,382.0,4.2,15.5,750.0,825.14,636.08
2018,4,28,13,15,327.0,399.0,4.25,15.45,689.5,755.16,584.31
2018,4,28,13,30,245.0,416.0,4.3,15.4,629.0,693.66,538.27
2018,4,28,13,45,221.0,409.0,4.4,15.35,597.0,650.88,507.86
2018,4,28,14,0,197.0,402.0,4.5,15.3,565.0,620.12,485.67
2018,4,28,14,15,214.5,384.0,4.55,15.25,555.5,617.57,485.66
2018,4,28,14,30,232.0,366.0,4.6,15.2,546.0,613.42,484.37
2018,4,28,14,45,235.5,346.0,4.65,15.15,521.0,592.11,469.81
2018,4,28,15,0,239.0,326.0,4.7,15.1,496.0,569.56,454.29
2018,4,28,15,15,269.5,299.0,4.7,15.1,479.5,574.98,460.47
2018,4,28,15,30,300.0,272.0,4.7,15.1,463.0,564.1,454.29
2018,4,28,15,45,363.5,233.5,4.8,14.85,447.5,564.13,458.22
2018,4,28,16,0,427.0,195.0,4.9,14.6,432.0,570.45,466.51
2018,4,28,16,15,539.0,151.0,4.95,14.5,421.5,587.82,483.91
2018,4,28,16,30,651.0,107.0,5.0,14.4,411.0,599.22,495.83
2018,4,28,16,45,662.0,94.5,5.0,14.25,372.0,561.92,466.75
2018,4,28,17,0,673.0,82.0,5.0,14.1,333.0,521.8,434.45
2018,4,28,17,15,622.5,76.5,5.0,13.85,280.5,452.7,377.02
2018,4,28,17,30,572.0,71.0,5.0,13.6,228.0,387.36,320.91
2018,4,28,17,45,446.0,64.0,4.95,13.4,170.5,290.32,237.25
2018,4,28,18,0,320.0,57.0,4.9,13.2,113.0,205.04,162.84
2018,4,28,18,15,236.0,42.5,4.8,13.05,76.5,142.1,106.56
2018,4,28,18,30,152.0,28.0,4.7,12.9,40.0,86.3,47.48
2018,4,28,18,45,81.0,15.0,4.6,12.7,21.0,32.4,0.0
2018,4,28,19,0,10.0,2.0,4.5,12.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.45,12.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,15,20.0,6.5,4.45,12.05,7.0,0.0,0.0
2018,4,29,5,30,40.0,13.0,4.6,12.2,14.0,12.39,0.0
2018,4,29,5,45,63.0,21.0,4.75,12.4,27.0,17.61,7.45
2018,4,29,6,0,86.0,29.0,4.9,12.6,40.0,24.06,15.28
2018,4,29,6,15,82.5,36.5,5.0,12.7,51.0,29.87,20.93
2018,4,29,6,30,79.0,44.0,5.1,12.8,62.0,35.46,26.2
2018,4,29,6,45,226.5,68.5,5.15,12.9,139.0,48.62,38.11
2018,4,29,7,0,374.0,93.0,5.2,13.0,216.0,65.16,52.9
2018,4,29,7,15,464.5,96.5,5.2,13.1,276.5,98.72,62.96
2018,4,29,7,30,555.0,100.0,5.2,13.2,337.0,142.39,90.62
2018,4,29,7,45,506.5,113.0,5.25,13.3,350.0,180.43,124.98
2018,4,29,8,0,458.0,126.0,5.3,13.4,363.0,213.36,157.08
2018,4,29,8,15,349.5,127.5,5.3,13.5,318.5,211.78,162.26
2018,4,29,8,30,241.0,129.0,5.3,13.6,274.0,196.98,154.69
2018,4,29,8,45,122.0,152.0,5.3,13.75,225.5,188.13,149.87
2018,4,29,9,0,3.0,175.0,5.3,13.9,177.0,162.73,129.32
2018,4,29,9,15,5.5,191.0,5.35,14.05,195.0,179.17,142.4
2018,4,29,9,30,8.0,207.0,5.4,14.2,213.0,195.98,155.67
2018,4,29,9,45,53.0,194.0,5.4,14.35,236.5,213.34,170.32
2018,4,29,10,0,98.0,181.0,5.4,14.5,260.0,236.65,190.08
2018,4,29,10,15,85.5,203.0,5.45,14.55,273.5,254.02,203.57
2018,4,29,10,30,73.0,225.0,5.5,14.6,287.0,270.43,216.12
2018,4,29,10,45,107.0,321.0,5.5,14.7,415.0,393.53,313.31
2018,4,29,11,0,141.0,417.0,5.5,14.8,543.0,520.43,410.71
2018,4,29,11,15,270.0,401.0,5.55,14.8,646.0,631.53,498.3
2018,4,29,11,30,399.0,385.0,5.6,14.8,749.0,750.39,589.99
2018,4,29,11,45,437.5,371.0,5.6,14.8,772.5,788.3,618.63
2018,4,29,12,0,476.0,357.0,5.6,14.8,796.0,825.93,647.28
2018,4,29,12,15,503.0,343.0,5.6,14.85,806.0,851.62,666.77
2018,4,29,12,30,530.0,329.0,5.6,14.9,816.0,875.69,685.13
2018,4,29,12,45,699.0,237.0,5.6,14.9,872.0,961.97,752.17
2018,4,29,13,0,868.0,145.0,5.6,14.9,928.0,1028.14,799.19
2018,4,29,13,15,881.5,135.0,5.6,14.9,917.0,1035.87,804.79
2018,4,29,13,30,895.0,125.0,5.6,14.9,906.0,1039.82,808.22
2018,4,29,13,45,889.5,123.0,5.6,14.9,881.0,1029.34,801.63
2018,4,29,14,0,884.0,121.0,5.6,14.9,856.0,1015.35,792.75
2018,4,29,14,15,876.0,119.5,5.65,14.9,824.5,996.04,780.53
2018,4,29,14,30,868.0,118.0,5.7,14.9,793.0,973.52,766.06
2018,4,29,14,45,858.0,115.0,5.75,14.85,755.0,944.39,746.97
2018,4,29,15,0,848.0,112.0,5.8,14.8,717.0,920.07,731.35
2018,4,29,15,15,817.0,114.5,5.8,14.8,668.5,872.7,698.21
2018,4,29,15,30,786.0,117.0,5.8,14.8,620.0,824.08,663.91
2018,4,29,15,45,781.0,108.5,5.95,14.6,576.5,783.81,636.66
2018,4,29,16,0,776.0,100.0,6.1,14.4,533.0,741.23,607.11
2018,4,29,16,15,756.5,95.0,6.15,14.2,484.5,689.65,569.66
2018,4,29,16,30,737.0,90.0,6.2,14.0,436.0,637.39,530.98
2018,4,29,16,45,704.0,85.0,6.2,13.85,384.0,578.54,483.98
2018,4,29,17,0,671.0,80.0,6.2,13.7,332.0,518.35,434.65
2018,4,29,17,15,624.0,74.0,6.15,13.45,280.0,450.79,377.82
2018,4,29,17,30,577.0,68.0,6.1,13.2,228.0,386.69,322.14
2018,4,29,17,45,442.0,62.5,6.05,13.0,170.0,287.06,235.71
2018,4,29,18,0,307.0,57.0,6.0,12.8,112.0,199.83,159.35
2018,4,29,18,15,238.5,43.0,5.95,12.6,77.0,143.42,108.2
2018,4,29,18,30,170.0,29.0,5.9,12.4,42.0,93.11,54.13
2018,4,29,18,45,91.0,15.5,5.8,12.2,22.0,35.17,0.0
2018,4,29,19,0,12.0,2.0,5.7,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.55,12.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,5,15,2.5,5.0,4.5,11.35,5.0,0.0,0.0
2018,4,30,5,30,5.0,10.0,4.6,11.5,10.0,9.53,0.0
2018,4,30,5,45,3.5,21.5,4.7,11.65,21.5,19.97,9.75
2018,4,30,6,0,2.0,33.0,4.8,11.8,33.0,30.58,21.09
2018,4,30,6,15,22.5,50.0,4.8,11.9,55.0,44.73,34.25
2018,4,30,6,30,43.0,67.0,4.8,12.0,77.0,58.99,47.39
2018,4,30,6,45,199.5,88.5,4.8,12.15,153.0,68.28,55.86
2018,4,30,7,0,356.0,110.0,4.8,12.3,229.0,77.7,64.25
2018,4,30,7,15,420.0,120.0,4.75,12.45,283.5,114.58,77.76
2018,4,30,7,30,484.0,130.0,4.7,12.6,338.0,159.21,107.96
2018,4,30,7,45,473.0,150.5,4.65,12.75,375.0,205.99,147.75
2018,4,30,8,0,462.0,171.0,4.6,12.9,412.0,251.64,188.4
2018,4,30,8,15,404.0,205.5,4.55,13.0,431.0,293.28,227.06
2018,4,30,8,30,346.0,240.0,4.5,13.1,450.0,330.9,260.95
2018,4,30,8,45,364.5,253.5,4.5,13.2,489.5,373.49,296.68
2018,4,30,9,0,383.0,267.0,4.5,13.3,529.0,417.79,333.22
2018,4,30,9,15,438.5,267.0,4.6,13.45,584.0,470.66,376.25
2018,4,30,9,30,494.0,267.0,4.7,13.6,639.0,529.98,423.87
2018,4,30,9,45,450.5,299.5,4.75,13.7,650.5,560.29,447.19
2018,4,30,10,0,407.0,332.0,4.8,13.8,662.0,585.86,466.21
2018,4,30,10,15,429.5,337.0,4.9,13.8,696.0,629.94,500.53
2018,4,30,10,30,452.0,342.0,5.0,13.8,730.0,674.89,535.1
2018,4,30,10,45,447.5,354.5,5.1,13.85,746.0,705.64,558.03
2018,4,30,11,0,443.0,367.0,5.2,13.9,762.0,734.89,579.69
2018,4,30,11,15,490.0,344.0,5.3,13.9,787.0,774.02,610.46
2018,4,30,11,30,537.0,321.0,5.4,13.9,812.0,813.6,641.41
2018,4,30,11,45,589.5,298.0,5.45,13.9,840.5,858.53,676.01
2018,4,30,12,0,642.0,275.0,5.5,13.9,869.0,903.86,710.67
2018,4,30,12,15,746.0,223.5,5.6,13.85,912.0,969.29,759.84
2018,4,30,12,30,850.0,172.0,5.7,13.8,955.0,1027.82,802.26
2018,4,30,12,45,819.5,186.5,5.75,13.8,935.0,1023.86,799.72
2018,4,30,13,0,789.0,201.0,5.8,13.8,915.0,1015.97,794.87
2018,4,30,13,15,824.5,179.0,5.95,13.8,912.0,1033.99,809.37
2018,4,30,13,30,860.0,157.0,6.1,13.8,909.0,1047.86,820.9
2018,4,30,13,45,853.5,154.5,6.2,13.8,883.5,1036.25,814.03
2018,4,30,14,0,847.0,152.0,6.3,13.8,858.0,1021.17,804.87
2018,4,30,14,15,837.0,150.5,6.45,13.75,826.0,1000.4,792.09
2018,4,30,14,30,827.0,149.0,6.6,13.7,794.0,976.52,777.02
2018,4,30,14,45,814.0,146.5,6.7,13.65,755.5,945.78,756.56
2018,4,30,15,0,801.0,144.0,6.8,13.6,717.0,912.41,734.04
2018,4,30,15,15,784.5,140.5,6.8,13.6,673.5,872.43,705.81
2018,4,30,15,30,768.0,137.0,6.8,13.6,630.0,835.05,679.4
2018,4,30,15,45,744.0,133.0,6.95,13.35,581.5,784.69,643.88
2018,4,30,16,0,720.0,129.0,7.1,13.1,533.0,733.49,607.11
2018,4,30,16,15,688.0,125.0,7.15,12.95,481.5,675.78,563.67
2018,4,30,16,30,656.0,121.0,7.2,12.8,430.0,618.54,518.61
2018,4,30,16,45,615.0,114.5,7.2,12.65,377.5,553.45,466.03
2018,4,30,17,0,574.0,108.0,7.2,12.5,325.0,490.45,413.85
2018,4,30,17,15,521.0,99.0,7.2,12.3,273.0,417.44,352.14
2018,4,30,17,30,468.0,90.0,7.2,12.1,221.0,352.99,295.95
2018,4,30,17,45,393.0,79.0,7.2,11.95,173.0,281.16,232.33
2018,4,30,18,0,318.0,68.0,7.2,11.8,125.0,217.15,174.59
2018,4,30,18,15,220.5,51.5,7.05,11.65,85.0,147.49,112.56
2018,4,30,18,30,123.0,35.0,6.9,11.5,45.0,83.56,50.75
2018,4,30,18,45,64.0,19.0,6.8,11.35,24.0,32.5,0.0
2018,4,30,19,0,5.0,3.0,6.7,11.2,3.0,0.0,0.0
2018,4,30,19,15,2.5,1.5,6.55,11.15,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.3,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,1,5,15,13.5,7.5,3.8,10.65,8.0,7.15,0.0
2018,5,1,5,30,27.0,15.0,3.9,10.8,16.0,14.3,0.0
2018,5,1,5,45,103.5,33.5,3.95,10.95,46.5,27.38,16.07
2018,5,1,6,0,180.0,52.0,4.0,11.1,77.0,41.71,30.97
2018,5,1,6,15,215.0,67.0,4.0,11.15,109.5,53.03,41.8
2018,5,1,6,30,250.0,82.0,4.0,11.2,142.0,63.96,52.01
2018,5,1,6,45,150.0,81.0,4.0,11.3,119.5,62.75,51.09
2018,5,1,7,0,50.0,80.0,4.0,11.4,97.0,71.18,58.62
2018,5,1,7,15,41.5,112.5,3.95,11.6,128.0,100.57,79.23
2018,5,1,7,30,33.0,145.0,3.9,11.8,159.0,129.31,103.14
2018,5,1,7,45,109.0,183.5,3.9,12.0,239.0,173.73,136.59
2018,5,1,8,0,185.0,222.0,3.9,12.2,319.0,232.38,182.38
2018,5,1,8,15,229.0,240.0,3.9,12.45,371.5,275.06,216.75
2018,5,1,8,30,273.0,258.0,3.9,12.7,424.0,319.56,252.9
2018,5,1,8,45,296.0,272.5,3.95,12.95,465.0,361.0,286.89
2018,5,1,9,0,319.0,287.0,4.0,13.2,506.0,404.76,322.33
2018,5,1,9,15,521.0,231.5,4.05,13.45,614.0,484.03,386.27
2018,5,1,9,30,723.0,176.0,4.1,13.7,722.0,583.15,465.5
2018,5,1,9,45,794.5,152.5,4.1,13.95,777.5,646.94,515.7
2018,5,1,10,0,866.0,129.0,4.1,14.2,833.0,712.86,566.79
2018,5,1,10,15,873.5,131.0,4.15,14.35,861.5,760.27,602.1
2018,5,1,10,30,881.0,133.0,4.2,14.5,890.0,805.95,634.3
2018,5,1,10,45,886.0,134.0,4.25,14.7,911.0,846.73,662.59
2018,5,1,11,0,891.0,135.0,4.3,14.9,932.0,885.18,689.09
2018,5,1,11,15,893.5,136.0,4.3,14.95,945.5,918.93,712.14
2018,5,1,11,30,896.0,137.0,4.3,15.0,959.0,949.86,733.14
2018,5,1,11,45,896.5,138.0,4.35,15.1,964.5,975.99,751.07
2018,5,1,12,0,897.0,139.0,4.4,15.2,970.0,998.96,766.87
2018,5,1,12,15,899.5,137.0,4.5,15.25,969.0,1017.66,780.44
2018,5,1,12,30,902.0,135.0,4.6,15.3,968.0,1033.02,791.85
2018,5,1,12,45,903.5,132.5,4.65,15.35,959.0,1043.44,799.51
2018,5,1,13,0,905.0,130.0,4.7,15.4,950.0,1050.29,804.89
2018,5,1,13,15,901.5,129.0,4.85,15.4,932.5,1050.05,806.62
2018,5,1,13,30,898.0,128.0,5.0,15.4,915.0,1046.19,805.99
2018,5,1,13,45,892.0,126.5,5.15,15.35,890.0,1035.72,800.98
2018,5,1,14,0,886.0,125.0,5.3,15.3,865.0,1021.75,793.58
2018,5,1,14,15,836.5,142.0,5.4,15.2,819.5,990.68,773.82
2018,5,1,14,30,787.0,159.0,5.5,15.1,774.0,948.68,746.11
2018,5,1,14,45,668.5,194.5,5.65,15.0,699.5,866.32,688.77
2018,5,1,15,0,550.0,230.0,5.8,14.9,625.0,775.39,621.69
2018,5,1,15,15,581.0,203.5,5.8,14.9,598.0,764.26,615.98
2018,5,1,15,30,612.0,177.0,5.8,14.9,571.0,744.94,603.74
2018,5,1,15,45,546.0,181.0,5.95,14.55,513.0,668.58,546.49
2018,5,1,16,0,480.0,185.0,6.1,14.2,455.0,600.84,494.61
2018,5,1,16,15,481.5,165.5,6.1,13.95,415.0,560.96,464.93
2018,5,1,16,30,483.0,146.0,6.1,13.7,375.0,519.37,433.09
2018,5,1,16,45,516.5,123.5,6.1,13.4,342.5,493.83,413.9
2018,5,1,17,0,550.0,101.0,6.1,13.1,310.0,468.39,393.64
2018,5,1,17,15,505.0,92.5,6.1,12.85,262.0,404.93,340.14
2018,5,1,17,30,460.0,84.0,6.1,12.6,214.0,341.95,285.71
2018,5,1,17,45,382.5,72.0,6.05,12.3,165.0,268.19,221.02
2018,5,1,18,0,305.0,60.0,6.0,12.0,116.0,202.53,162.42
2018,5,1,18,15,213.0,45.5,5.9,11.85,78.5,137.56,104.66
2018,5,1,18,30,121.0,31.0,5.8,11.7,41.0,77.19,47.68
2018,5,1,18,45,64.5,17.5,5.7,11.5,22.5,31.23,0.0
2018,5,1,19,0,8.0,4.0,5.6,11.3,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.55,11.25,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.4,10.8,2.0,1.91,0.0
2018,5,2,5,30,0.0,4.0,2.5,10.9,4.0,3.7,0.0
2018,5,2,5,45,0.0,9.0,2.6,11.0,9.0,8.33,1.09
2018,5,2,6,0,0.0,14.0,2.7,11.1,14.0,12.97,5.79
2018,5,2,6,15,0.0,23.0,2.7,11.25,23.0,21.32,13.51
2018,5,2,6,30,0.0,32.0,2.7,11.4,32.0,29.69,21.22
2018,5,2,6,45,0.0,61.5,2.7,11.55,61.5,57.06,45.96
2018,5,2,7,0,0.0,91.0,2.7,11.7,91.0,82.25,68.44
2018,5,2,7,15,37.0,131.0,2.65,11.95,147.0,114.24,90.75
2018,5,2,7,30,74.0,171.0,2.6,12.2,203.0,154.04,121.66
2018,5,2,7,45,84.5,197.5,2.55,12.45,238.5,184.15,145.66
2018,5,2,8,0,95.0,224.0,2.5,12.7,274.0,215.94,171.18
2018,5,2,8,15,87.5,244.0,2.5,13.0,293.5,238.72,189.81
2018,5,2,8,30,80.0,264.0,2.5,13.3,313.0,260.7,207.47
2018,5,2,8,45,79.0,283.0,2.45,13.55,334.5,283.84,225.61
2018,5,2,9,0,78.0,302.0,2.4,13.8,356.0,306.92,243.42
2018,5,2,9,15,148.0,321.5,2.4,14.05,431.0,366.69,290.04
2018,5,2,9,30,218.0,341.0,2.4,14.3,506.0,435.93,343.44
2018,5,2,9,45,396.5,301.0,2.4,14.55,618.0,528.16,415.46
2018,5,2,10,0,575.0,261.0,2.4,14.8,730.0,636.91,498.39
2018,5,2,10,15,539.5,289.0,2.4,15.05,740.5,666.63,518.44
2018,5,2,10,30,504.0,317.0,2.4,15.3,751.0,692.3,535.56
2018,5,2,10,45,469.5,345.0,2.4,15.5,757.0,714.9,550.2
2018,5,2,11,0,435.0,373.0,2.4,15.7,763.0,733.91,561.99
2018,5,2,11,15,406.5,387.5,2.45,15.8,756.0,742.16,566.96
2018,5,2,11,30,378.0,402.0,2.5,15.9,749.0,742.61,566.54
2018,5,2,11,45,317.0,428.0,2.55,16.0,720.5,725.87,552.91
2018,5,2,12,0,256.0,454.0,2.6,16.1,692.0,705.48,536.67
2018,5,2,12,15,212.0,458.5,2.7,16.15,655.0,667.8,509.34
2018,5,2,12,30,168.0,463.0,2.8,16.2,618.0,635.87,485.75
2018,5,2,12,45,152.5,457.5,2.85,16.2,597.0,620.14,474.57
2018,5,2,13,0,137.0,452.0,2.9,16.2,576.0,603.24,462.41
2018,5,2,13,15,126.0,440.0,2.95,16.15,552.5,583.06,448.17
2018,5,2,13,30,115.0,428.0,3.0,16.1,529.0,562.0,433.23
2018,5,2,13,45,103.5,411.0,3.05,16.05,500.0,521.26,403.84
2018,5,2,14,0,92.0,394.0,3.1,16.0,471.0,492.85,383.3
2018,5,2,14,15,93.5,378.5,3.15,15.9,454.0,478.53,373.68
2018,5,2,14,30,95.0,363.0,3.2,15.8,437.0,463.69,363.56
2018,5,2,14,45,79.5,338.5,3.2,15.7,398.5,422.39,332.62
2018,5,2,15,0,64.0,314.0,3.2,15.6,360.0,381.32,301.6
2018,5,2,15,15,54.5,288.0,3.2,15.6,325.5,344.38,273.53
2018,5,2,15,30,45.0,262.0,3.2,15.6,291.0,307.67,245.31
2018,5,2,15,45,69.5,252.5,3.15,15.25,293.5,317.89,255.32
2018,5,2,16,0,94.0,243.0,3.1,14.9,296.0,326.32,263.74
2018,5,2,16,15,116.0,221.5,3.1,14.7,281.0,327.73,266.36
2018,5,2,16,30,138.0,200.0,3.1,14.5,266.0,315.68,258.18
2018,5,2,16,45,232.0,165.0,3.1,14.3,260.5,342.76,282.71
2018,5,2,17,0,326.0,130.0,3.1,14.1,255.0,349.71,290.05
2018,5,2,17,15,463.5,99.0,3.05,13.8,247.0,385.25,319.27
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,399.38,328.71
2018,5,2,17,45,531.5,60.5,2.9,13.2,189.0,325.96,265.04
2018,5,2,18,0,462.0,53.0,2.8,12.9,139.0,259.2,205.69
2018,5,2,18,15,356.0,42.5,2.7,12.65,96.5,183.94,139.2
2018,5,2,18,30,250.0,32.0,2.6,12.4,54.0,121.17,77.76
2018,5,2,18,45,138.0,18.5,2.45,12.15,29.5,48.87,0.0
2018,5,2,19,0,26.0,5.0,2.3,11.9,5.0,4.77,0.0
2018,5,2,19,15,13.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
