Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,3.0,11.2,2.0,1.91,0.0
2018,5,3,5,30,8.0,4.0,3.0,11.2,4.0,3.81,0.0
2018,5,3,5,45,4.0,5.5,3.0,11.25,5.5,5.16,0.0
2018,5,3,6,0,0.0,7.0,3.0,11.3,7.0,6.48,0.07
2018,5,3,6,15,0.0,11.0,2.95,11.35,11.0,10.18,3.51
2018,5,3,6,30,0.0,15.0,2.9,11.4,15.0,13.9,6.94
2018,5,3,6,45,0.0,20.0,2.85,11.4,20.0,18.54,11.2
2018,5,3,7,0,0.0,25.0,2.8,11.4,25.0,23.19,15.4
2018,5,3,7,15,0.0,29.5,2.8,11.5,29.5,27.38,18.06
2018,5,3,7,30,0.0,34.0,2.8,11.6,34.0,31.57,21.59
2018,5,3,7,45,0.0,40.0,2.8,11.7,40.0,37.17,26.29
2018,5,3,8,0,0.0,46.0,2.8,11.8,46.0,42.77,30.94
2018,5,3,8,15,0.0,64.5,2.85,12.0,64.5,60.04,45.42
2018,5,3,8,30,0.0,83.0,2.9,12.2,83.0,77.35,59.75
2018,5,3,8,45,0.5,113.0,2.95,12.35,113.5,105.22,82.72
2018,5,3,9,0,1.0,143.0,3.0,12.5,144.0,132.93,105.27
2018,5,3,9,15,6.0,186.5,3.05,12.7,191.0,175.42,139.59
2018,5,3,9,30,11.0,230.0,3.1,12.9,238.0,218.61,173.99
2018,5,3,9,45,12.0,236.5,3.15,13.05,246.0,226.42,179.81
2018,5,3,10,0,13.0,243.0,3.2,13.2,254.0,234.31,185.76
2018,5,3,10,15,12.0,237.0,3.25,13.35,247.5,229.26,181.41
2018,5,3,10,30,11.0,231.0,3.3,13.5,241.0,223.96,176.92
2018,5,3,10,45,26.5,301.5,3.35,13.65,325.5,306.18,241.84
2018,5,3,11,0,42.0,372.0,3.4,13.8,410.0,389.14,305.76
2018,5,3,11,15,57.5,403.0,3.4,13.95,455.5,436.39,341.55
2018,5,3,11,30,73.0,434.0,3.4,14.1,501.0,485.07,378.14
2018,5,3,11,45,137.0,443.0,3.45,14.2,570.0,565.9,440.19
2018,5,3,12,0,201.0,452.0,3.5,14.3,639.0,642.82,498.27
2018,5,3,12,15,463.5,340.0,3.55,14.4,770.0,810.11,627.42
2018,5,3,12,30,726.0,228.0,3.6,14.5,901.0,968.7,743.93
2018,5,3,12,45,831.0,170.0,3.7,14.65,932.5,1018.78,777.56
2018,5,3,13,0,936.0,112.0,3.8,14.8,964.0,1063.06,807.99
2018,5,3,13,15,932.0,112.0,3.85,14.85,946.5,1063.2,808.48
2018,5,3,13,30,928.0,112.0,3.9,14.9,929.0,1059.64,806.97
2018,5,3,13,45,912.5,116.0,3.9,15.0,900.5,1045.18,797.67
2018,5,3,14,0,897.0,120.0,3.9,15.1,872.0,1027.37,786.26
2018,5,3,14,15,898.5,113.5,3.9,15.15,843.0,1011.74,776.62
2018,5,3,14,30,900.0,107.0,3.9,15.2,814.0,992.43,764.5
2018,5,3,14,45,830.5,128.0,3.9,15.2,756.0,941.0,730.1
2018,5,3,15,0,761.0,149.0,3.9,15.2,698.0,885.72,692.79
2018,5,3,15,15,739.0,144.5,3.9,15.2,651.5,840.81,662.49
2018,5,3,15,30,717.0,140.0,3.9,15.2,605.0,794.44,630.69
2018,5,3,15,45,730.0,124.5,3.85,15.1,567.5,763.32,609.83
2018,5,3,16,0,743.0,109.0,3.8,15.0,530.0,725.51,583.7
2018,5,3,16,15,726.0,101.5,3.85,14.85,481.5,677.32,549.87
2018,5,3,16,30,709.0,94.0,3.9,14.7,433.0,625.29,512.09
2018,5,3,16,45,691.0,88.0,3.95,14.55,387.0,573.9,472.63
2018,5,3,17,0,673.0,82.0,4.0,14.4,341.0,522.41,431.77
2018,5,3,17,15,619.0,76.5,4.1,14.1,287.0,451.44,373.94
2018,5,3,17,30,565.0,71.0,4.2,13.8,233.0,384.62,317.67
2018,5,3,17,45,489.5,62.5,4.3,13.5,182.5,309.25,252.64
2018,5,3,18,0,414.0,54.0,4.4,13.2,132.0,241.3,192.37
2018,5,3,18,15,310.0,43.0,4.45,12.9,91.5,167.4,127.19
2018,5,3,18,30,206.0,32.0,4.5,12.6,51.0,108.42,70.96
2018,5,3,18,45,113.0,18.5,4.5,12.3,28.0,43.3,0.0
2018,5,3,19,0,20.0,5.0,4.5,12.0,5.0,4.77,0.0
2018,5,3,19,15,10.0,2.5,4.5,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,5.0,2.4,10.45,5.0,4.77,0.0
2018,5,4,5,30,8.0,10.0,2.7,10.7,10.0,9.4,0.0
2018,5,4,5,45,4.0,14.5,2.95,10.95,14.5,13.44,5.54
2018,5,4,6,0,0.0,19.0,3.2,11.2,19.0,17.61,9.93
2018,5,4,6,15,1.0,25.0,3.35,11.5,25.0,23.18,15.19
2018,5,4,6,30,2.0,31.0,3.5,11.8,31.0,28.77,20.36
2018,5,4,6,45,10.0,66.5,3.6,12.1,69.5,61.39,49.74
2018,5,4,7,0,18.0,102.0,3.7,12.4,108.0,91.38,72.67
2018,5,4,7,15,28.5,133.5,3.35,12.7,145.0,115.87,92.13
2018,5,4,7,30,39.0,165.0,3.0,13.0,182.0,145.59,115.82
2018,5,4,7,45,91.5,195.0,2.65,13.35,242.0,184.18,144.92
2018,5,4,8,0,144.0,225.0,2.3,13.7,302.0,225.51,176.55
2018,5,4,8,15,122.5,244.5,1.95,14.05,314.0,246.74,194.24
2018,5,4,8,30,101.0,264.0,1.6,14.4,326.0,268.76,211.84
2018,5,4,8,45,72.0,273.0,1.3,14.8,319.0,272.83,214.63
2018,5,4,9,0,43.0,282.0,1.0,15.2,312.0,273.36,214.1
2018,5,4,9,15,62.0,309.0,1.0,15.6,355.0,311.76,243.15
2018,5,4,9,30,81.0,336.0,1.0,16.0,398.0,352.48,273.39
2018,5,4,9,45,124.0,365.5,1.0,16.4,465.0,412.73,318.06
2018,5,4,10,0,167.0,395.0,1.0,16.8,532.0,478.23,365.56
2018,5,4,10,15,165.5,410.0,1.3,17.1,549.5,502.4,383.47
2018,5,4,10,30,164.0,425.0,1.6,17.4,567.0,526.23,401.24
2018,5,4,10,45,259.0,413.5,1.85,17.7,644.0,606.0,461.35
2018,5,4,11,0,354.0,402.0,2.1,18.0,721.0,689.5,522.94
2018,5,4,11,15,367.0,403.5,2.25,18.1,738.5,718.62,543.65
2018,5,4,11,30,380.0,405.0,2.4,18.2,756.0,747.25,564.38
2018,5,4,11,45,523.5,340.0,2.6,18.3,826.5,838.21,632.42
2018,5,4,12,0,667.0,275.0,2.8,18.4,897.0,927.9,698.22
2018,5,4,12,15,732.0,236.5,2.8,18.45,917.5,969.14,726.02
2018,5,4,12,30,797.0,198.0,2.8,18.5,938.0,1002.07,747.6
2018,5,4,12,45,856.5,160.0,2.85,18.55,947.5,1033.94,768.97
2018,5,4,13,0,916.0,122.0,2.9,18.6,957.0,1053.41,782.21
2018,5,4,13,15,905.5,124.5,3.0,18.6,937.0,1049.62,781.0
2018,5,4,13,30,895.0,127.0,3.1,18.6,917.0,1042.26,777.75
2018,5,4,13,45,896.5,122.0,3.2,18.65,894.5,1035.55,774.89
2018,5,4,14,0,898.0,117.0,3.3,18.7,872.0,1025.15,769.64
2018,5,4,14,15,888.5,116.5,3.45,18.55,840.0,1005.18,758.99
2018,5,4,14,30,879.0,116.0,3.6,18.4,808.0,982.04,746.17
2018,5,4,14,45,851.0,121.0,3.8,18.3,764.5,952.48,728.98
2018,5,4,15,0,823.0,126.0,4.0,18.2,721.0,912.86,704.5
2018,5,4,15,15,815.0,119.5,4.0,18.2,679.5,876.57,680.76
2018,5,4,15,30,807.0,113.0,4.0,18.2,638.0,837.76,655.0
2018,5,4,15,45,798.5,107.0,4.3,17.75,594.0,796.79,629.73
2018,5,4,16,0,790.0,101.0,4.6,17.3,550.0,753.74,602.89
2018,5,4,16,15,768.0,96.5,4.65,16.95,500.5,700.41,565.93
2018,5,4,16,30,746.0,92.0,4.7,16.6,451.0,646.59,527.79
2018,5,4,16,45,692.0,86.5,4.8,16.25,389.5,572.88,471.27
2018,5,4,17,0,638.0,81.0,4.9,15.9,328.0,499.92,413.55
2018,5,4,17,15,611.5,74.0,4.85,15.45,282.5,444.47,368.06
2018,5,4,17,30,585.0,67.0,4.8,15.0,237.0,390.44,321.96
2018,5,4,17,45,518.0,61.0,4.8,14.6,189.0,320.75,261.44
2018,5,4,18,0,451.0,55.0,4.8,14.2,141.0,257.34,204.74
2018,5,4,18,15,348.5,44.5,4.65,13.85,99.0,183.74,139.59
2018,5,4,18,30,246.0,34.0,4.5,13.5,57.0,122.21,81.27
2018,5,4,18,45,136.0,19.5,4.4,13.2,31.0,58.14,0.0
2018,5,4,19,0,26.0,5.0,4.3,12.9,5.0,9.27,0.0
2018,5,4,19,15,13.0,2.5,4.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,2.5,3.8,11.45,2.5,2.38,0.0
2018,5,5,5,30,8.0,5.0,3.8,11.6,5.0,4.74,0.0
2018,5,5,5,45,4.0,6.5,3.75,11.7,6.5,6.1,0.0
2018,5,5,6,0,0.0,8.0,3.7,11.8,8.0,7.4,0.89
2018,5,5,6,15,0.0,14.5,3.65,11.9,14.5,13.43,6.41
2018,5,5,6,30,0.0,21.0,3.6,12.0,21.0,19.47,11.95
2018,5,5,6,45,0.0,31.5,3.55,12.1,31.5,29.23,20.81
2018,5,5,7,0,0.0,42.0,3.5,12.2,42.0,39.01,28.06
2018,5,5,7,15,0.0,74.5,3.5,12.3,74.5,69.34,53.92
2018,5,5,7,30,0.0,107.0,3.5,12.4,107.0,97.94,77.92
2018,5,5,7,45,3.0,127.0,3.5,12.5,128.5,116.44,93.0
2018,5,5,8,0,6.0,147.0,3.5,12.6,150.0,135.45,108.38
2018,5,5,8,15,17.0,190.5,3.45,12.8,200.5,177.64,142.45
2018,5,5,8,30,28.0,234.0,3.4,13.0,251.0,217.44,174.17
2018,5,5,8,45,36.5,259.5,3.35,13.2,283.5,246.53,197.03
2018,5,5,9,0,45.0,285.0,3.3,13.4,316.0,276.91,220.76
2018,5,5,9,15,54.5,310.0,3.1,13.7,350.0,308.65,245.15
2018,5,5,9,30,64.0,335.0,2.9,14.0,384.0,341.67,270.22
2018,5,5,9,45,78.0,360.0,2.7,14.35,422.5,378.78,298.1
2018,5,5,10,0,92.0,385.0,2.5,14.7,461.0,417.5,326.72
2018,5,5,10,15,86.5,396.5,2.5,14.95,469.5,431.19,336.19
2018,5,5,10,30,81.0,408.0,2.5,15.2,478.0,444.27,345.23
2018,5,5,10,45,94.5,423.5,2.45,15.45,507.5,475.93,368.47
2018,5,5,11,0,108.0,439.0,2.4,15.7,537.0,508.57,392.09
2018,5,5,11,15,114.0,445.5,2.65,15.75,550.0,532.09,409.82
2018,5,5,11,30,120.0,452.0,2.9,15.8,563.0,551.37,424.5
2018,5,5,11,45,99.5,443.5,3.15,15.85,536.0,523.65,404.0
2018,5,5,12,0,79.0,435.0,3.4,15.9,509.0,500.65,386.91
2018,5,5,12,15,80.0,429.0,3.75,15.7,503.5,499.68,387.38
2018,5,5,12,30,81.0,423.0,4.1,15.5,498.0,498.22,387.36
2018,5,5,12,45,72.5,397.0,4.4,15.35,463.5,466.23,364.18
2018,5,5,13,0,64.0,371.0,4.7,15.2,429.0,433.35,340.09
2018,5,5,13,15,39.5,312.5,4.85,15.0,348.0,350.12,276.02
2018,5,5,13,30,15.0,254.0,5.0,14.8,267.0,257.47,203.17
2018,5,5,13,45,15.0,257.0,5.2,14.55,270.0,260.74,206.42
2018,5,5,14,0,15.0,260.0,5.4,14.3,273.0,264.03,209.55
2018,5,5,14,15,21.0,273.0,5.5,14.1,290.0,283.25,225.59
2018,5,5,14,30,27.0,286.0,5.6,13.9,307.0,314.45,251.14
2018,5,5,14,45,44.0,287.0,5.65,13.7,319.5,332.3,266.68
2018,5,5,15,0,61.0,288.0,5.7,13.5,332.0,349.45,281.73
2018,5,5,15,15,167.5,281.5,5.7,13.5,393.0,449.89,365.73
2018,5,5,15,30,274.0,275.0,5.7,13.5,454.0,543.39,442.63
2018,5,5,15,45,356.5,237.0,5.6,13.4,452.0,561.0,459.66
2018,5,5,16,0,439.0,199.0,5.5,13.3,450.0,583.45,480.2
2018,5,5,16,15,401.0,183.0,5.45,13.25,396.0,519.68,430.05
2018,5,5,16,30,363.0,167.0,5.4,13.2,342.0,457.79,380.81
2018,5,5,16,45,420.5,139.5,5.3,13.15,320.0,448.5,374.84
2018,5,5,17,0,478.0,112.0,5.2,13.1,298.0,432.34,362.27
2018,5,5,17,15,458.0,98.5,5.2,12.95,255.5,381.65,319.71
2018,5,5,17,30,438.0,85.0,5.2,12.8,213.0,332.08,276.84
2018,5,5,17,45,351.0,74.5,5.25,12.6,164.0,256.83,211.42
2018,5,5,18,0,264.0,64.0,5.3,12.4,115.0,190.71,153.12
2018,5,5,18,15,199.5,49.0,5.2,12.2,81.0,136.68,104.82
2018,5,5,18,30,135.0,34.0,5.1,12.0,47.0,84.52,56.66
2018,5,5,18,45,75.0,20.0,5.05,11.8,26.5,42.33,0.0
2018,5,5,19,0,15.0,6.0,5.0,11.6,6.0,8.33,0.0
2018,5,5,19,15,7.5,3.0,4.95,11.55,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,11.0,3.75,10.95,14.5,10.48,0.0
2018,5,6,5,30,115.0,22.0,3.9,11.1,29.0,17.42,0.0
2018,5,6,5,45,190.5,35.5,4.1,11.25,59.5,27.59,17.66
2018,5,6,6,0,266.0,49.0,4.3,11.4,90.0,37.33,27.39
2018,5,6,6,15,263.0,67.5,4.3,11.55,121.0,50.39,39.55
2018,5,6,6,30,260.0,86.0,4.3,11.7,152.0,66.8,54.54
2018,5,6,6,45,247.5,108.0,4.3,11.85,182.5,81.93,68.15
2018,5,6,7,0,235.0,130.0,4.3,12.0,213.0,100.66,78.27
2018,5,6,7,15,199.5,151.5,4.25,12.2,229.5,131.77,99.19
2018,5,6,7,30,164.0,173.0,4.2,12.4,246.0,164.17,126.07
2018,5,6,7,45,119.0,198.0,4.15,12.65,254.5,187.91,147.52
2018,5,6,8,0,74.0,223.0,4.1,12.9,263.0,210.81,168.02
2018,5,6,8,15,87.5,247.5,4.2,13.1,299.0,242.27,193.29
2018,5,6,8,30,101.0,272.0,4.3,13.3,335.0,275.56,219.98
2018,5,6,8,45,171.5,286.0,4.4,13.55,402.0,323.59,257.95
2018,5,6,9,0,242.0,300.0,4.5,13.8,469.0,380.17,303.03
2018,5,6,9,15,380.5,279.0,4.6,14.0,562.5,452.36,361.03
2018,5,6,9,30,519.0,258.0,4.7,14.2,656.0,539.33,430.46
2018,5,6,9,45,562.5,258.5,4.8,14.4,707.0,597.14,475.89
2018,5,6,10,0,606.0,259.0,4.9,14.6,758.0,657.93,523.03
2018,5,6,10,15,668.5,238.0,5.0,14.75,805.5,715.31,567.78
2018,5,6,10,30,731.0,217.0,5.1,14.9,853.0,775.69,614.25
2018,5,6,10,45,643.0,267.0,5.2,15.0,836.0,783.17,617.71
2018,5,6,11,0,555.0,317.0,5.3,15.1,819.0,783.0,615.42
2018,5,6,11,15,506.5,347.5,5.4,15.15,810.5,792.11,620.97
2018,5,6,11,30,458.0,378.0,5.5,15.2,802.0,796.91,623.19
2018,5,6,11,45,513.0,356.5,5.55,15.25,834.5,844.34,659.54
2018,5,6,12,0,568.0,335.0,5.6,15.3,867.0,891.73,695.45
2018,5,6,12,15,632.5,300.5,5.55,15.25,891.5,935.2,728.57
2018,5,6,12,30,697.0,266.0,5.5,15.2,916.0,978.22,761.14
2018,5,6,12,45,570.0,322.0,5.45,15.2,849.5,917.33,713.64
2018,5,6,13,0,443.0,378.0,5.4,15.2,783.0,853.9,664.27
2018,5,6,13,15,428.0,371.0,5.3,15.1,756.5,836.33,651.89
2018,5,6,13,30,413.0,364.0,5.2,15.0,730.0,816.58,637.7
2018,5,6,13,45,377.0,367.5,5.1,14.9,694.5,773.69,606.11
2018,5,6,14,0,341.0,371.0,5.0,14.8,659.0,740.71,581.49
2018,5,6,14,15,329.5,341.0,4.95,14.65,611.0,694.83,548.91
2018,5,6,14,30,318.0,311.0,4.9,14.5,563.0,647.49,514.94
2018,5,6,14,45,202.5,311.5,4.8,14.4,469.0,521.1,416.58
2018,5,6,15,0,87.0,312.0,4.7,14.3,375.0,399.39,319.46
2018,5,6,15,15,98.5,301.5,4.7,14.3,369.0,397.71,319.64
2018,5,6,15,30,110.0,291.0,4.7,14.3,363.0,395.11,318.76
2018,5,6,15,45,118.0,250.0,4.65,14.05,322.0,365.97,297.21
2018,5,6,16,0,126.0,209.0,4.6,13.8,281.0,323.53,264.85
2018,5,6,16,15,211.0,195.0,4.55,13.65,303.0,378.82,312.37
2018,5,6,16,30,296.0,181.0,4.5,13.5,325.0,415.07,343.79
2018,5,6,16,45,252.0,161.0,4.5,13.35,273.5,350.69,291.49
2018,5,6,17,0,208.0,141.0,4.5,13.2,222.0,289.74,241.3
2018,5,6,17,15,308.5,115.0,4.45,13.1,216.0,306.94,256.45
2018,5,6,17,30,409.0,89.0,4.4,13.0,210.0,321.97,267.68
2018,5,6,17,45,408.0,75.5,4.35,12.85,176.0,284.07,233.19
2018,5,6,18,0,407.0,62.0,4.3,12.7,142.0,245.74,196.91
2018,5,6,18,15,303.0,50.0,4.2,12.6,99.5,173.48,133.05
2018,5,6,18,30,199.0,38.0,4.1,12.5,57.0,113.4,77.96
2018,5,6,18,45,113.5,22.5,3.95,12.4,32.0,57.19,0.0
2018,5,6,19,0,28.0,7.0,3.8,12.3,7.0,11.56,0.0
2018,5,6,19,15,14.0,3.5,3.75,12.25,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.1,11.45,17.5,11.91,0.0
2018,5,7,5,30,166.0,25.0,4.2,11.8,35.0,19.89,1.04
2018,5,7,5,45,287.0,37.0,4.3,12.15,74.0,30.08,19.84
2018,5,7,6,0,408.0,49.0,4.4,12.5,113.0,38.53,28.36
2018,5,7,6,15,487.5,57.0,4.35,12.75,162.0,42.83,32.66
2018,5,7,6,30,567.0,65.0,4.3,13.0,211.0,46.99,36.59
2018,5,7,6,45,619.0,71.5,4.25,13.25,263.5,49.65,39.0
2018,5,7,7,0,671.0,78.0,4.2,13.5,316.0,63.47,40.76
2018,5,7,7,15,708.0,82.5,4.2,13.75,369.0,112.58,63.0
2018,5,7,7,30,745.0,87.0,4.2,14.0,422.0,170.51,104.86
2018,5,7,7,45,771.0,91.5,4.2,14.3,474.0,225.83,151.35
2018,5,7,8,0,797.0,96.0,4.2,14.6,526.0,283.96,202.87
2018,5,7,8,15,817.0,99.0,4.15,14.85,575.0,341.42,254.62
2018,5,7,8,30,837.0,102.0,4.1,15.1,624.0,400.46,306.94
2018,5,7,8,45,852.0,104.5,4.1,15.35,669.0,458.19,357.17
2018,5,7,9,0,867.0,107.0,4.1,15.6,714.0,519.01,408.26
2018,5,7,9,15,880.5,108.0,4.05,15.8,755.0,574.63,453.91
2018,5,7,9,30,894.0,109.0,4.0,16.0,796.0,629.91,497.93
2018,5,7,9,45,892.0,115.5,4.0,16.25,826.5,679.69,536.4
2018,5,7,10,0,890.0,122.0,4.0,16.5,857.0,727.23,572.15
2018,5,7,10,15,910.0,117.0,4.0,16.65,890.0,777.91,608.69
2018,5,7,10,30,930.0,112.0,4.0,16.8,923.0,827.67,643.08
2018,5,7,10,45,934.0,113.0,4.0,17.0,943.5,868.94,670.93
2018,5,7,11,0,938.0,114.0,4.0,17.2,964.0,907.67,696.78
2018,5,7,11,15,924.5,124.5,4.05,17.3,972.5,937.41,716.77
2018,5,7,11,30,911.0,135.0,4.1,17.4,981.0,963.35,734.17
2018,5,7,11,45,844.0,177.5,4.1,17.55,965.0,974.14,740.76
2018,5,7,12,0,777.0,220.0,4.1,17.7,949.0,978.54,743.17
2018,5,7,12,15,785.5,215.0,4.15,17.75,950.0,999.34,757.56
2018,5,7,12,30,794.0,210.0,4.2,17.8,951.0,1010.85,765.55
2018,5,7,12,45,761.5,225.5,4.25,17.8,930.0,1012.28,767.0
2018,5,7,13,0,729.0,241.0,4.3,17.8,909.0,1003.69,761.8
2018,5,7,13,15,742.5,226.5,4.3,17.8,896.0,1007.11,764.72
2018,5,7,13,30,756.0,212.0,4.3,17.8,883.0,1007.05,765.3
2018,5,7,13,45,826.5,168.0,4.35,17.8,883.0,1023.22,777.46
2018,5,7,14,0,897.0,124.0,4.4,17.8,883.0,1031.53,784.37
2018,5,7,14,15,885.0,124.0,4.45,17.7,849.5,1009.71,771.22
2018,5,7,14,30,873.0,124.0,4.5,17.6,816.0,984.81,756.16
2018,5,7,14,45,867.5,119.0,4.6,17.5,779.5,957.74,739.95
2018,5,7,15,0,862.0,114.0,4.7,17.4,743.0,927.61,721.44
2018,5,7,15,15,840.0,113.5,4.7,17.4,696.5,892.08,697.92
2018,5,7,15,30,818.0,113.0,4.7,17.4,650.0,847.26,667.52
2018,5,7,15,45,818.0,105.0,4.85,17.1,608.5,810.77,644.57
2018,5,7,16,0,818.0,97.0,5.0,16.8,567.0,771.54,619.05
2018,5,7,16,15,797.0,93.0,5.05,16.5,517.0,718.51,582.07
2018,5,7,16,30,776.0,89.0,5.1,16.2,467.0,664.85,543.86
2018,5,7,16,45,745.0,84.5,5.15,15.9,414.0,603.66,497.29
2018,5,7,17,0,714.0,80.0,5.2,15.6,361.0,545.81,451.41
2018,5,7,17,15,669.0,75.0,5.2,15.2,308.0,478.55,396.44
2018,5,7,17,30,624.0,70.0,5.2,14.8,255.0,414.41,342.18
2018,5,7,17,45,558.5,62.5,5.2,14.45,204.0,341.58,279.05
2018,5,7,18,0,493.0,55.0,5.2,14.1,153.0,274.92,219.5
2018,5,7,18,15,385.5,45.5,5.1,13.8,108.5,198.18,151.57
2018,5,7,18,30,278.0,36.0,5.0,13.5,64.0,133.53,92.15
2018,5,7,18,45,158.5,22.0,4.85,13.2,36.0,67.35,0.0
2018,5,7,19,0,39.0,8.0,4.7,12.9,8.0,14.46,0.0
2018,5,7,19,15,19.5,4.0,4.55,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.7,2.0,0.0,0.0
2018,5,8,5,15,107.0,13.5,4.45,11.9,20.0,12.87,0.0
2018,5,8,5,30,204.0,25.0,4.6,12.1,38.0,19.85,3.06
2018,5,8,5,45,134.0,20.0,4.75,12.35,31.5,15.16,7.26
2018,5,8,6,0,64.0,15.0,4.9,12.6,25.0,10.96,4.04
2018,5,8,6,15,42.0,22.5,4.9,12.8,30.0,18.59,11.01
2018,5,8,6,30,20.0,30.0,4.9,13.0,35.0,28.28,19.81
2018,5,8,6,45,10.0,51.0,4.9,13.15,53.5,47.42,37.02
2018,5,8,7,0,0.0,72.0,4.9,13.3,72.0,66.81,51.66
2018,5,8,7,15,0.0,91.0,4.8,13.45,91.0,83.65,65.77
2018,5,8,7,30,0.0,110.0,4.7,13.6,110.0,100.6,79.78
2018,5,8,7,45,8.5,146.5,4.6,13.75,151.0,134.2,107.14
2018,5,8,8,0,17.0,183.0,4.5,13.9,192.0,168.96,135.16
2018,5,8,8,15,51.0,227.0,4.35,13.9,258.0,214.76,171.39
2018,5,8,8,30,85.0,271.0,4.2,13.9,324.0,269.09,214.47
2018,5,8,8,45,159.5,286.5,4.05,13.95,395.0,319.19,253.81
2018,5,8,9,0,234.0,302.0,3.9,14.0,466.0,378.3,300.61
2018,5,8,9,15,246.5,322.5,3.8,14.0,504.0,419.25,332.88
2018,5,8,9,30,259.0,343.0,3.7,14.0,542.0,461.41,365.63
2018,5,8,9,45,358.0,320.5,3.6,14.05,609.0,521.95,413.47
2018,5,8,10,0,457.0,298.0,3.5,14.1,676.0,591.31,467.45
2018,5,8,10,15,652.5,218.0,3.35,14.25,777.5,685.83,541.26
2018,5,8,10,30,848.0,138.0,3.2,14.4,879.0,788.83,617.67
2018,5,8,10,45,773.0,181.5,3.1,14.6,869.0,806.74,628.08
2018,5,8,11,0,698.0,225.0,3.0,14.8,859.0,817.45,633.52
2018,5,8,11,15,585.5,292.5,2.95,15.05,829.5,808.86,623.22
2018,5,8,11,30,473.0,360.0,2.9,15.3,800.0,793.19,607.8
2018,5,8,11,45,481.0,363.5,2.85,15.55,813.0,821.04,626.73
2018,5,8,12,0,489.0,367.0,2.8,15.8,826.0,847.45,644.11
2018,5,8,12,15,484.0,365.0,3.0,16.05,818.5,854.15,649.35
2018,5,8,12,30,479.0,363.0,3.2,16.3,811.0,858.55,653.13
2018,5,8,12,45,641.0,267.0,3.4,16.5,860.0,933.94,711.89
2018,5,8,13,0,803.0,171.0,3.6,16.7,909.0,999.42,758.08
2018,5,8,13,15,712.0,215.0,3.85,16.7,860.0,964.15,735.53
2018,5,8,13,30,621.0,259.0,4.1,16.7,811.0,919.74,706.14
2018,5,8,13,45,572.0,267.5,4.4,16.7,765.0,878.32,678.64
2018,5,8,14,0,523.0,276.0,4.7,16.7,719.0,832.29,647.73
2018,5,8,14,15,703.0,189.0,4.8,16.6,761.5,915.56,712.65
2018,5,8,14,30,883.0,102.0,4.9,16.5,804.0,970.44,753.23
2018,5,8,14,45,873.0,100.5,5.0,16.35,767.0,942.56,735.62
2018,5,8,15,0,863.0,99.0,5.1,16.2,730.0,911.87,716.38
2018,5,8,15,15,849.5,97.0,5.1,16.2,687.5,874.89,691.36
2018,5,8,15,30,836.0,95.0,5.1,16.2,645.0,835.72,664.58
2018,5,8,15,45,817.0,93.0,4.85,15.95,598.0,796.19,636.59
2018,5,8,16,0,798.0,91.0,4.6,15.7,551.0,748.88,602.6
2018,5,8,16,15,772.5,88.5,4.5,15.6,501.0,695.07,563.78
2018,5,8,16,30,747.0,86.0,4.4,15.5,451.0,641.05,524.23
2018,5,8,16,45,714.0,82.0,4.3,15.35,399.5,580.5,477.43
2018,5,8,17,0,681.0,78.0,4.2,15.2,348.0,523.34,431.66
2018,5,8,17,15,636.5,73.0,4.15,15.05,296.5,458.06,378.19
2018,5,8,17,30,592.0,68.0,4.1,14.9,245.0,395.95,325.66
2018,5,8,17,45,527.5,61.5,4.1,14.7,196.5,326.49,265.71
2018,5,8,18,0,463.0,55.0,4.1,14.5,148.0,263.09,209.36
2018,5,8,18,15,367.0,45.0,3.95,14.3,105.5,191.51,146.13
2018,5,8,18,30,271.0,35.0,3.8,14.1,63.0,130.54,90.43
2018,5,8,18,45,158.0,22.0,3.65,13.9,36.0,67.61,0.0
2018,5,8,19,0,45.0,9.0,3.5,13.7,9.0,16.5,0.0
2018,5,8,19,15,22.5,4.5,3.3,13.6,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.2,12.1,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,5,9,5,15,87.5,12.0,3.4,12.4,17.5,11.44,0.0
2018,5,9,5,30,165.0,22.0,3.6,12.7,33.0,17.3,3.3
2018,5,9,5,45,222.5,30.0,3.8,12.95,58.5,23.05,14.03
2018,5,9,6,0,280.0,38.0,4.0,13.2,84.0,28.02,19.11
2018,5,9,6,15,221.5,47.5,4.1,13.35,92.0,34.75,25.43
2018,5,9,6,30,163.0,57.0,4.2,13.5,100.0,45.34,35.06
2018,5,9,6,45,93.5,92.0,4.3,13.65,118.0,75.44,61.93
2018,5,9,7,0,24.0,127.0,4.4,13.8,136.0,106.7,84.95
2018,5,9,7,15,28.0,147.0,4.55,14.0,159.0,126.47,100.49
2018,5,9,7,30,32.0,167.0,4.7,14.2,182.0,146.98,116.82
2018,5,9,7,45,23.5,175.0,4.8,14.4,186.5,160.86,128.29
2018,5,9,8,0,15.0,183.0,4.9,14.6,191.0,168.51,134.51
2018,5,9,8,15,11.5,189.5,5.0,14.7,196.0,175.26,139.77
2018,5,9,8,30,8.0,196.0,5.1,14.8,201.0,181.43,144.48
2018,5,9,8,45,29.5,240.5,5.2,14.95,261.0,227.72,181.41
2018,5,9,9,0,51.0,285.0,5.3,15.1,321.0,279.96,222.84
2018,5,9,9,15,73.5,320.5,5.35,15.25,375.5,327.99,260.63
2018,5,9,9,30,96.0,356.0,5.4,15.4,430.0,378.87,300.37
2018,5,9,9,45,85.5,367.0,5.45,15.5,435.0,389.74,308.3
2018,5,9,10,0,75.0,378.0,5.5,15.6,440.0,399.44,315.29
2018,5,9,10,15,110.0,399.5,5.55,15.75,494.0,452.17,356.39
2018,5,9,10,30,145.0,421.0,5.6,15.9,548.0,507.53,399.06
2018,5,9,10,45,128.5,424.5,5.6,16.0,539.0,507.21,397.91
2018,5,9,11,0,112.0,428.0,5.6,16.1,530.0,505.24,395.63
2018,5,9,11,15,91.0,426.0,5.55,16.15,509.5,487.29,381.12
2018,5,9,11,30,70.0,424.0,5.5,16.2,489.0,471.77,368.43
2018,5,9,11,45,307.0,370.0,5.45,16.25,658.5,658.29,516.72
2018,5,9,12,0,544.0,316.0,5.4,16.3,828.0,849.68,662.41
2018,5,9,12,15,540.0,317.0,5.35,16.35,824.0,860.77,669.06
2018,5,9,12,30,536.0,318.0,5.3,16.4,820.0,869.49,674.97
2018,5,9,12,45,579.0,292.5,5.3,16.45,829.5,897.05,696.32
2018,5,9,13,0,622.0,267.0,5.3,16.5,839.0,922.16,715.8
2018,5,9,13,15,775.5,188.5,5.4,16.5,888.0,993.92,768.78
2018,5,9,13,30,929.0,110.0,5.5,16.5,937.0,1058.45,815.02
2018,5,9,13,45,923.5,108.5,5.6,16.5,912.0,1048.04,808.93
2018,5,9,14,0,918.0,107.0,5.7,16.5,887.0,1034.05,800.88
2018,5,9,14,15,910.0,106.0,5.8,16.4,855.0,1014.67,789.37
2018,5,9,14,30,902.0,105.0,5.9,16.3,823.0,992.02,775.55
2018,5,9,14,45,891.5,103.0,6.05,16.2,785.0,962.77,757.23
2018,5,9,15,0,881.0,101.0,6.2,16.1,747.0,930.66,736.68
2018,5,9,15,15,867.5,99.0,6.2,16.1,704.0,893.23,710.96
2018,5,9,15,30,854.0,97.0,6.2,16.1,661.0,853.54,683.43
2018,5,9,15,45,835.0,95.5,6.4,15.75,613.5,814.05,657.52
2018,5,9,16,0,816.0,94.0,6.6,15.4,566.0,766.67,625.04
2018,5,9,16,15,776.0,92.5,6.65,15.2,509.5,702.39,577.93
2018,5,9,16,30,736.0,91.0,6.7,15.0,453.0,639.07,530.65
2018,5,9,16,45,714.5,86.0,6.7,14.75,405.0,587.81,490.29
2018,5,9,17,0,693.0,81.0,6.7,14.5,357.0,534.44,446.96
2018,5,9,17,15,649.5,76.0,6.6,14.25,305.5,469.11,392.27
2018,5,9,17,30,606.0,71.0,6.5,14.0,254.0,406.79,338.54
2018,5,9,17,45,539.0,64.5,6.4,13.75,204.0,335.35,275.83
2018,5,9,18,0,472.0,58.0,6.3,13.5,154.0,270.15,217.11
2018,5,9,18,15,371.5,48.0,6.1,13.3,110.5,196.32,151.27
2018,5,9,18,30,271.0,38.0,5.9,13.1,67.0,133.84,94.21
2018,5,9,18,45,156.0,23.5,5.75,12.9,38.5,69.34,7.6
2018,5,9,19,0,41.0,9.0,5.6,12.7,10.0,15.83,0.0
2018,5,9,19,15,20.5,4.5,5.5,12.65,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.3,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.2,11.9,2.0,0.0,0.0
2018,5,10,5,15,38.5,13.5,5.3,12.05,16.0,12.87,0.0
2018,5,10,5,30,73.0,25.0,5.4,12.2,30.0,20.68,6.35
2018,5,10,5,45,100.0,37.0,5.5,12.4,50.0,30.25,20.3
2018,5,10,6,0,127.0,49.0,5.6,12.6,70.0,39.54,29.34
2018,5,10,6,15,133.0,53.0,5.6,12.75,82.0,42.5,32.41
2018,5,10,6,30,139.0,57.0,5.6,12.9,94.0,45.26,35.06
2018,5,10,6,45,75.0,84.0,5.6,13.05,104.5,69.64,56.91
2018,5,10,7,0,11.0,111.0,5.6,13.2,115.0,99.03,78.88
2018,5,10,7,15,6.0,120.5,5.65,13.4,122.5,108.72,86.71
2018,5,10,7,30,1.0,130.0,5.7,13.6,130.0,117.64,94.04
2018,5,10,7,45,26.5,168.0,5.75,13.8,182.0,151.68,120.96
2018,5,10,8,0,52.0,206.0,5.8,14.0,234.0,192.53,153.51
2018,5,10,8,15,135.5,239.0,5.9,14.2,322.0,247.7,196.48
2018,5,10,8,30,219.0,272.0,6.0,14.4,410.0,317.11,251.71
2018,5,10,8,45,425.5,233.0,6.15,14.6,525.5,384.3,305.28
2018,5,10,9,0,632.0,194.0,6.3,14.8,641.0,478.56,381.96
2018,5,10,9,15,637.5,205.5,6.35,14.95,678.0,528.41,423.29
2018,5,10,9,30,643.0,217.0,6.4,15.1,715.0,577.85,463.41
2018,5,10,9,45,609.5,247.0,6.5,15.2,735.5,618.24,495.21
2018,5,10,10,0,576.0,277.0,6.6,15.3,756.0,654.47,522.99
2018,5,10,10,15,564.5,294.5,6.6,15.4,776.5,691.6,551.11
2018,5,10,10,30,553.0,312.0,6.6,15.5,797.0,726.58,577.09
2018,5,10,10,45,554.5,320.0,6.6,15.6,816.0,761.12,602.79
2018,5,10,11,0,556.0,328.0,6.6,15.7,835.0,794.24,627.13
2018,5,10,11,15,659.0,278.0,6.5,15.75,887.0,859.85,678.09
2018,5,10,11,30,762.0,228.0,6.4,15.8,939.0,928.7,729.37
2018,5,10,11,45,748.0,238.5,6.3,15.85,940.0,949.02,742.89
2018,5,10,12,0,734.0,249.0,6.2,15.9,941.0,966.09,754.29
2018,5,10,12,15,707.5,264.5,6.25,15.9,930.0,972.68,759.24
2018,5,10,12,30,681.0,280.0,6.3,15.9,919.0,975.66,761.1
2018,5,10,12,45,717.5,253.5,6.35,15.9,920.5,996.43,777.2
2018,5,10,13,0,754.0,227.0,6.4,15.9,922.0,1013.89,790.28
2018,5,10,13,15,736.5,230.5,6.55,15.8,898.5,1004.69,785.29
2018,5,10,13,30,719.0,234.0,6.7,15.7,875.0,992.34,778.22
2018,5,10,13,45,764.0,202.0,6.85,15.6,866.5,1002.2,787.31
2018,5,10,14,0,809.0,170.0,7.0,15.5,858.0,1001.81,789.01
2018,5,10,14,15,836.5,149.0,7.05,15.4,837.5,997.61,787.61
2018,5,10,14,30,864.0,128.0,7.1,15.3,817.0,980.21,776.72
2018,5,10,14,45,846.5,127.5,7.15,15.2,776.5,955.13,760.26
2018,5,10,15,0,829.0,127.0,7.2,15.1,736.0,919.2,735.74
2018,5,10,15,15,744.0,145.5,7.2,15.1,668.0,845.87,682.42
2018,5,10,15,30,659.0,164.0,7.2,15.1,600.0,770.73,627.01
2018,5,10,15,45,644.5,155.0,7.35,14.85,556.0,726.56,595.76
2018,5,10,16,0,630.0,146.0,7.5,14.6,512.0,681.2,562.55
2018,5,10,16,15,555.5,150.0,7.5,14.4,451.5,603.76,501.32
2018,5,10,16,30,481.0,154.0,7.5,14.2,391.0,526.59,439.31
2018,5,10,16,45,432.0,144.5,7.5,14.0,339.5,461.58,386.59
2018,5,10,17,0,383.0,135.0,7.5,13.8,288.0,400.02,335.63
2018,5,10,17,15,351.0,118.5,7.5,13.55,243.5,344.16,288.75
2018,5,10,17,30,319.0,102.0,7.5,13.3,199.0,290.81,242.9
2018,5,10,17,45,274.5,86.5,7.5,13.05,158.5,227.91,188.09
2018,5,10,18,0,230.0,71.0,7.5,12.8,118.0,178.06,143.54
2018,5,10,18,15,175.5,54.5,7.4,12.6,84.5,128.26,99.04
2018,5,10,18,30,121.0,38.0,7.3,12.4,51.0,84.52,59.47
2018,5,10,18,45,71.5,23.5,7.2,12.25,30.0,46.59,8.22
2018,5,10,19,0,22.0,9.0,7.1,12.1,9.0,12.48,0.0
2018,5,10,19,15,11.0,4.5,7.05,12.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.2,10.9,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,67.0,14.5,3.35,11.2,19.0,13.82,0.0
2018,5,11,5,30,125.0,27.0,3.5,11.5,36.0,21.29,7.81
2018,5,11,5,45,210.5,40.0,3.7,11.75,69.5,30.92,21.05
2018,5,11,6,0,296.0,53.0,3.9,12.0,103.0,40.16,30.01
2018,5,11,6,15,359.0,65.0,4.0,12.3,146.5,48.19,37.58
2018,5,11,6,30,422.0,77.0,4.1,12.6,190.0,55.85,44.61
2018,5,11,6,45,449.0,90.0,4.15,12.85,233.5,63.76,51.69
2018,5,11,7,0,476.0,103.0,4.2,13.1,277.0,83.54,58.02
2018,5,11,7,15,511.5,113.0,4.2,13.4,325.5,125.65,80.82
2018,5,11,7,30,547.0,123.0,4.2,13.7,374.0,171.56,114.52
2018,5,11,7,45,558.0,136.5,4.15,13.95,418.0,220.11,155.66
2018,5,11,8,0,569.0,150.0,4.1,14.2,462.0,269.92,199.42
2018,5,11,8,15,596.0,157.5,4.05,14.55,510.5,320.79,243.71
2018,5,11,8,30,623.0,165.0,4.0,14.9,559.0,374.37,289.78
2018,5,11,8,45,648.0,171.0,3.95,15.25,606.5,428.24,335.24
2018,5,11,9,0,673.0,177.0,3.9,15.6,654.0,484.08,381.12
2018,5,11,9,15,673.5,191.5,3.95,15.9,691.5,535.88,422.83
2018,5,11,9,30,674.0,206.0,4.0,16.2,729.0,586.72,462.6
2018,5,11,9,45,710.0,201.0,4.05,16.55,773.0,641.65,504.92
2018,5,11,10,0,746.0,196.0,4.1,16.9,817.0,698.29,547.6
2018,5,11,10,15,826.5,161.5,4.15,17.15,870.5,761.16,595.36
2018,5,11,10,30,907.0,127.0,4.2,17.4,924.0,825.29,640.67
2018,5,11,10,45,923.0,122.5,4.25,17.65,949.5,870.18,671.11
2018,5,11,11,0,939.0,118.0,4.3,17.9,975.0,913.33,700.18
2018,5,11,11,15,943.5,117.5,4.3,18.0,989.0,948.18,723.42
2018,5,11,11,30,948.0,117.0,4.3,18.1,1003.0,980.19,744.63
2018,5,11,11,45,951.5,115.5,4.3,18.25,1009.0,1007.29,762.29
2018,5,11,12,0,955.0,114.0,4.3,18.4,1015.0,1031.17,777.78
2018,5,11,12,15,955.5,113.5,4.3,18.5,1013.5,1049.79,789.91
2018,5,11,12,30,956.0,113.0,4.3,18.6,1012.0,1064.88,799.76
2018,5,11,12,45,955.0,112.5,4.35,18.65,1002.5,1074.87,806.8
2018,5,11,13,0,954.0,112.0,4.4,18.7,993.0,1081.15,811.46
2018,5,11,13,15,950.5,111.5,4.45,18.75,975.0,1081.18,812.35
2018,5,11,13,30,947.0,111.0,4.5,18.8,957.0,1077.47,810.9
2018,5,11,13,45,942.0,109.5,4.6,18.8,932.0,1067.48,806.03
2018,5,11,14,0,937.0,108.0,4.7,18.8,907.0,1053.84,798.78
2018,5,11,14,15,929.0,107.0,4.85,18.8,874.5,1034.25,787.96
2018,5,11,14,30,921.0,106.0,5.0,18.8,842.0,1011.32,774.78
2018,5,11,14,45,909.5,104.5,5.1,18.75,803.0,981.35,756.34
2018,5,11,15,0,898.0,103.0,5.2,18.7,764.0,948.51,735.74
2018,5,11,15,15,885.0,100.0,5.2,18.7,720.0,910.0,710.11
2018,5,11,15,30,872.0,97.0,5.2,18.7,676.0,869.15,682.62
2018,5,11,15,45,854.5,94.5,5.45,18.45,628.0,829.16,657.47
2018,5,11,16,0,837.0,92.0,5.7,18.2,580.0,781.17,625.68
2018,5,11,16,15,814.5,89.0,5.65,17.9,529.0,727.57,587.84
2018,5,11,16,30,792.0,86.0,5.6,17.6,478.0,673.43,548.92
2018,5,11,16,45,762.5,82.0,5.6,17.35,425.5,613.26,503.26
2018,5,11,17,0,733.0,78.0,5.6,17.1,373.0,553.84,456.17
2018,5,11,17,15,690.5,73.0,5.4,16.65,320.0,489.25,403.29
2018,5,11,17,30,648.0,68.0,5.2,16.2,267.0,425.44,349.48
2018,5,11,17,45,585.0,61.5,5.05,15.8,215.5,353.68,287.64
2018,5,11,18,0,522.0,55.0,4.9,15.4,164.0,287.76,229.09
2018,5,11,18,15,426.0,46.0,4.7,15.1,119.0,213.83,163.64
2018,5,11,18,30,330.0,37.0,4.5,14.8,74.0,150.29,106.08
2018,5,11,18,45,202.0,24.5,4.35,14.45,43.5,81.99,23.72
2018,5,11,19,0,74.0,12.0,4.2,14.1,13.0,24.64,0.0
2018,5,11,19,15,37.0,6.0,4.0,14.15,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.15,14.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.1,14.4,2.0,0.0,0.0
2018,5,12,5,15,131.5,14.5,2.1,14.8,24.0,13.82,0.0
2018,5,12,5,30,249.0,27.0,2.1,15.2,46.0,22.28,9.12
2018,5,12,5,45,328.0,37.5,2.05,15.65,82.0,29.7,19.73
2018,5,12,6,0,407.0,48.0,2.0,16.1,118.0,36.7,26.53
2018,5,12,6,15,493.5,56.0,2.05,16.35,169.5,41.16,30.8
2018,5,12,6,30,580.0,64.0,2.1,16.6,221.0,45.42,34.71
2018,5,12,6,45,648.0,66.5,2.15,16.9,276.5,45.09,34.4
2018,5,12,7,0,716.0,69.0,2.2,17.2,332.0,67.6,39.19
2018,5,12,7,15,748.5,73.5,2.15,17.5,385.0,118.51,64.08
2018,5,12,7,30,781.0,78.0,2.1,17.8,438.0,173.35,103.7
2018,5,12,7,45,805.0,81.0,2.05,18.1,489.5,228.92,150.05
2018,5,12,8,0,829.0,84.0,2.0,18.4,541.0,286.95,200.63
2018,5,12,8,15,847.0,87.0,1.85,18.7,590.0,349.75,255.04
2018,5,12,8,30,865.0,90.0,1.7,19.0,639.0,408.91,305.44
2018,5,12,8,45,879.0,93.0,1.6,19.25,684.5,467.27,353.81
2018,5,12,9,0,893.0,96.0,1.5,19.5,730.0,525.87,400.51
2018,5,12,9,15,900.5,99.0,1.5,19.65,769.0,580.94,443.53
2018,5,12,9,30,908.0,102.0,1.5,19.8,808.0,635.06,484.42
2018,5,12,9,45,911.5,107.0,1.5,19.9,841.5,687.25,522.65
2018,5,12,10,0,915.0,112.0,1.5,20.0,875.0,737.7,558.51
2018,5,12,10,15,920.0,113.5,1.65,19.9,902.0,784.07,591.16
2018,5,12,10,30,925.0,115.0,1.8,19.8,929.0,828.39,621.81
2018,5,12,10,45,929.0,116.0,2.0,19.75,949.5,869.17,650.33
2018,5,12,11,0,933.0,117.0,2.2,19.7,970.0,907.45,677.12
2018,5,12,11,15,935.5,117.0,2.35,19.6,982.5,940.77,700.24
2018,5,12,11,30,938.0,117.0,2.5,19.5,995.0,971.16,721.47
2018,5,12,11,45,937.5,117.5,2.7,19.35,999.5,996.17,739.83
2018,5,12,12,0,937.0,118.0,2.9,19.2,1004.0,1017.89,756.11
2018,5,12,12,15,931.5,121.0,3.0,19.1,1000.0,1033.83,767.65
2018,5,12,12,30,926.0,124.0,3.1,19.0,996.0,1046.21,777.0
2018,5,12,12,45,916.5,128.0,3.25,18.9,983.5,1052.03,782.61
2018,5,12,13,0,907.0,132.0,3.4,18.8,971.0,1054.23,785.97
2018,5,12,13,15,902.0,131.5,3.5,18.65,952.5,1052.82,786.8
2018,5,12,13,30,897.0,131.0,3.6,18.5,934.0,1047.85,785.39
2018,5,12,13,45,890.0,130.0,3.65,18.35,908.5,1036.85,779.68
2018,5,12,14,0,883.0,129.0,3.7,18.2,883.0,1022.43,771.78
2018,5,12,14,15,874.0,128.0,3.65,18.05,851.5,1002.74,759.69
2018,5,12,14,30,865.0,127.0,3.6,17.9,820.0,979.93,745.56
2018,5,12,14,45,854.0,124.5,3.55,17.75,782.0,958.7,732.57
2018,5,12,15,0,843.0,122.0,3.5,17.6,744.0,926.4,711.91
2018,5,12,15,15,828.5,119.0,3.5,17.6,701.0,887.86,686.77
2018,5,12,15,30,814.0,116.0,3.5,17.6,658.0,847.19,659.93
2018,5,12,15,45,795.0,113.0,3.25,17.25,611.0,800.89,628.3
2018,5,12,16,0,776.0,110.0,3.0,16.9,564.0,753.29,595.42
2018,5,12,16,15,750.5,106.0,2.9,16.7,513.5,701.54,559.48
2018,5,12,16,30,725.0,102.0,2.8,16.5,463.0,646.81,520.29
2018,5,12,16,45,692.0,97.0,2.7,16.3,411.0,586.17,474.47
2018,5,12,17,0,659.0,92.0,2.6,16.1,359.0,526.78,428.36
2018,5,12,17,15,613.0,86.0,2.5,15.8,307.0,460.49,375.53
2018,5,12,17,30,567.0,80.0,2.4,15.5,255.0,397.49,323.66
2018,5,12,17,45,501.5,72.0,2.3,15.2,205.5,326.96,264.18
2018,5,12,18,0,436.0,64.0,2.2,14.9,156.0,262.54,208.24
2018,5,12,18,15,342.0,53.0,2.1,14.55,113.0,190.79,146.08
2018,5,12,18,30,248.0,42.0,2.0,14.2,70.0,131.85,93.94
2018,5,12,18,45,146.0,26.5,1.95,13.9,41.0,71.81,25.24
2018,5,12,19,0,44.0,11.0,1.9,13.6,12.0,18.37,0.0
2018,5,12,19,15,22.0,5.5,1.9,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
