Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.25,11.8,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.2,11.8,3.0,2.86,0.0
2018,5,23,5,15,3.0,8.0,3.2,11.9,8.0,7.51,0.0
2018,5,23,5,30,0.0,13.0,3.2,12.0,13.0,12.04,4.32
2018,5,23,5,45,0.0,21.5,3.25,12.1,21.5,19.94,11.91
2018,5,23,6,0,0.0,30.0,3.3,12.2,30.0,27.84,19.27
2018,5,23,6,15,0.0,50.0,3.3,12.3,50.0,46.48,36.2
2018,5,23,6,30,0.0,70.0,3.3,12.4,70.0,64.18,52.16
2018,5,23,6,45,14.5,103.5,3.3,12.5,109.0,92.08,76.96
2018,5,23,7,0,29.0,137.0,3.3,12.6,148.0,115.77,92.47
2018,5,23,7,15,91.0,165.5,3.35,12.75,207.5,147.49,115.55
2018,5,23,7,30,153.0,194.0,3.4,12.9,267.0,181.9,140.56
2018,5,23,7,45,123.5,211.5,3.45,13.05,274.5,201.78,158.18
2018,5,23,8,0,94.0,229.0,3.5,13.2,282.0,222.84,176.6
2018,5,23,8,15,53.0,213.0,3.55,13.4,243.5,204.95,163.16
2018,5,23,8,30,12.0,197.0,3.6,13.6,205.0,184.06,146.64
2018,5,23,8,45,22.0,227.0,3.7,13.8,242.5,216.34,172.31
2018,5,23,9,0,32.0,257.0,3.8,14.0,280.0,246.73,196.22
2018,5,23,9,15,87.5,309.5,3.85,14.15,377.5,326.09,259.02
2018,5,23,9,30,143.0,362.0,3.9,14.3,475.0,410.08,324.45
2018,5,23,9,45,116.0,365.5,3.95,14.5,459.5,406.57,320.82
2018,5,23,10,0,89.0,369.0,4.0,14.7,444.0,400.12,315.0
2018,5,23,10,15,68.5,374.0,4.05,14.8,433.0,396.19,311.23
2018,5,23,10,30,48.0,379.0,4.1,14.9,422.0,390.31,305.86
2018,5,23,10,45,88.5,412.0,4.1,15.0,493.5,458.35,358.49
2018,5,23,11,0,129.0,445.0,4.1,15.1,565.0,533.12,415.14
2018,5,23,11,15,433.0,326.0,4.1,15.1,735.5,704.15,550.78
2018,5,23,11,30,737.0,207.0,4.1,15.1,906.0,882.99,685.09
2018,5,23,11,45,826.5,164.0,4.1,15.15,952.5,942.34,725.21
2018,5,23,12,0,916.0,121.0,4.1,15.2,999.0,998.81,763.7
2018,5,23,12,15,894.0,131.5,4.1,15.2,986.5,1005.46,767.84
2018,5,23,12,30,872.0,142.0,4.1,15.2,974.0,1008.29,769.87
2018,5,23,12,45,895.5,128.5,4.05,15.25,975.5,1029.25,784.0
2018,5,23,13,0,919.0,115.0,4.0,15.3,977.0,1046.77,795.66
2018,5,23,13,15,917.0,113.5,4.05,15.25,960.5,1047.29,796.87
2018,5,23,13,30,915.0,112.0,4.1,15.2,944.0,1044.23,795.91
2018,5,23,13,45,878.5,127.0,4.1,15.2,908.5,1020.3,780.3
2018,5,23,14,0,842.0,142.0,4.1,15.2,873.0,1002.52,769.12
2018,5,23,14,15,869.0,123.5,4.15,15.15,855.0,991.67,763.22
2018,5,23,14,30,896.0,105.0,4.2,15.1,837.0,985.13,760.36
2018,5,23,14,45,662.5,158.0,4.3,15.05,686.0,817.6,643.17
2018,5,23,15,0,429.0,211.0,4.4,15.0,535.0,639.72,511.22
2018,5,23,15,15,383.5,213.0,4.4,15.0,490.5,590.43,474.54
2018,5,23,15,30,338.0,215.0,4.4,15.0,446.0,542.23,437.54
2018,5,23,15,45,554.5,158.5,4.5,14.75,507.0,655.4,531.29
2018,5,23,16,0,771.0,102.0,4.6,14.5,568.0,741.67,599.56
2018,5,23,16,15,778.0,93.5,4.65,14.3,530.0,707.27,575.46
2018,5,23,16,30,785.0,85.0,4.7,14.1,492.0,670.0,549.47
2018,5,23,16,45,758.0,81.5,4.7,13.95,441.0,612.91,506.21
2018,5,23,17,0,731.0,78.0,4.7,13.8,390.0,556.34,461.31
2018,5,23,17,15,693.0,73.0,4.7,13.55,338.0,494.35,410.78
2018,5,23,17,30,655.0,68.0,4.7,13.3,286.0,433.06,359.24
2018,5,23,17,45,575.0,64.0,4.7,13.05,231.5,355.87,293.13
2018,5,23,18,0,495.0,60.0,4.7,12.8,177.0,286.16,231.85
2018,5,23,18,15,279.5,48.5,4.65,12.6,111.5,164.34,128.76
2018,5,23,18,30,64.0,37.0,4.6,12.4,46.0,59.83,42.79
2018,5,23,18,45,43.0,24.0,4.55,12.2,29.0,37.38,21.76
2018,5,23,19,0,22.0,11.0,4.5,12.0,12.0,15.59,0.0
2018,5,23,19,15,11.0,5.5,4.5,11.9,6.0,6.74,0.0
2018,5,23,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.0,2.5,11.25,1.0,0.0,0.0
2018,5,24,5,0,5.0,2.0,2.4,11.3,2.0,1.91,0.0
2018,5,24,5,15,2.5,7.0,2.3,11.45,7.0,6.57,0.0
2018,5,24,5,30,0.0,12.0,2.2,11.6,12.0,11.11,3.62
2018,5,24,5,45,17.5,22.0,2.1,11.7,25.5,20.71,12.65
2018,5,24,6,0,35.0,32.0,2.0,11.8,39.0,28.51,19.94
2018,5,24,6,15,38.5,50.5,1.95,11.95,60.0,46.19,36.03
2018,5,24,6,30,42.0,69.0,1.9,12.1,81.0,61.72,50.03
2018,5,24,6,45,36.0,91.5,1.85,12.25,103.5,79.81,66.1
2018,5,24,7,0,30.0,114.0,1.8,12.4,126.0,99.39,78.61
2018,5,24,7,15,16.0,128.5,1.8,12.6,135.0,116.91,93.05
2018,5,24,7,30,2.0,143.0,1.8,12.8,144.0,129.07,103.33
2018,5,24,7,45,12.5,171.0,1.8,13.0,178.0,156.13,124.79
2018,5,24,8,0,23.0,199.0,1.8,13.2,212.0,184.67,147.26
2018,5,24,8,15,61.0,237.0,1.85,13.4,276.0,226.96,180.09
2018,5,24,8,30,99.0,275.0,1.9,13.6,340.0,278.72,220.47
2018,5,24,8,45,102.5,295.5,1.95,13.85,366.5,305.73,241.46
2018,5,24,9,0,106.0,316.0,2.0,14.1,393.0,330.35,260.43
2018,5,24,9,15,105.0,341.5,2.1,14.25,421.0,362.93,285.4
2018,5,24,9,30,104.0,367.0,2.2,14.4,449.0,392.74,307.89
2018,5,24,9,45,110.5,386.5,2.25,14.6,477.0,421.15,329.08
2018,5,24,10,0,117.0,406.0,2.3,14.8,505.0,452.01,351.9
2018,5,24,10,15,118.0,416.0,2.4,14.9,518.5,470.97,365.85
2018,5,24,10,30,119.0,426.0,2.5,15.0,532.0,489.8,379.69
2018,5,24,10,45,74.5,356.0,2.6,15.15,423.0,394.68,307.47
2018,5,24,11,0,30.0,286.0,2.7,15.3,314.0,295.71,230.9
2018,5,24,11,15,20.0,256.0,2.8,15.35,274.5,260.79,203.8
2018,5,24,11,30,10.0,226.0,2.9,15.4,235.0,221.34,172.65
2018,5,24,11,45,109.0,321.5,3.0,15.4,425.5,417.19,327.38
2018,5,24,12,0,208.0,417.0,3.1,15.4,616.0,610.65,472.64
2018,5,24,12,15,250.5,435.5,3.25,15.35,675.0,685.25,527.0
2018,5,24,12,30,293.0,454.0,3.4,15.3,734.0,753.65,577.11
2018,5,24,12,45,188.5,436.0,3.55,15.2,615.5,628.81,485.14
2018,5,24,13,0,84.0,418.0,3.7,15.1,497.0,498.75,387.15
2018,5,24,13,15,87.5,426.0,3.8,14.95,507.0,512.8,398.94
2018,5,24,13,30,91.0,434.0,3.9,14.8,517.0,526.65,409.99
2018,5,24,13,45,84.0,416.0,3.95,14.6,491.0,502.36,392.39
2018,5,24,14,0,77.0,398.0,4.0,14.4,465.0,477.6,374.48
2018,5,24,14,15,94.5,391.0,3.95,14.25,470.5,488.25,384.01
2018,5,24,14,30,112.0,384.0,3.9,14.1,476.0,510.67,402.22
2018,5,24,14,45,116.5,364.5,3.9,13.95,456.0,493.55,390.34
2018,5,24,15,0,121.0,345.0,3.9,13.8,436.0,475.6,377.95
2018,5,24,15,15,268.0,298.0,3.9,13.8,485.5,566.61,453.31
2018,5,24,15,30,415.0,251.0,3.9,13.8,535.0,647.55,519.11
2018,5,24,15,45,443.5,226.0,3.8,13.65,511.0,630.91,508.09
2018,5,24,16,0,472.0,201.0,3.7,13.5,487.0,610.55,494.6
2018,5,24,16,15,475.5,182.5,3.65,13.45,450.0,574.51,468.18
2018,5,24,16,30,479.0,164.0,3.6,13.4,413.0,536.68,439.91
2018,5,24,16,45,399.5,160.5,3.55,13.35,353.5,458.01,377.33
2018,5,24,17,0,320.0,157.0,3.5,13.3,294.0,376.23,311.28
2018,5,24,17,15,383.5,128.5,3.5,13.2,271.5,374.71,310.75
2018,5,24,17,30,447.0,100.0,3.5,13.1,249.0,356.43,295.2
2018,5,24,17,45,387.5,87.5,3.45,13.0,201.0,290.67,239.0
2018,5,24,18,0,328.0,75.0,3.4,12.9,153.0,230.71,186.75
2018,5,24,18,15,274.5,62.5,3.35,12.8,117.0,179.12,140.84
2018,5,24,18,30,221.0,50.0,3.3,12.7,81.0,133.41,99.76
2018,5,24,18,45,139.0,34.5,3.25,12.6,51.5,78.73,50.91
2018,5,24,19,0,57.0,19.0,3.2,12.5,22.0,33.44,0.0
2018,5,24,19,15,28.5,9.5,3.15,12.5,11.0,12.97,0.0
2018,5,24,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,2.85,12.25,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,2.9,12.3,3.0,2.86,0.0
2018,5,25,5,15,1.0,9.5,2.9,12.4,9.5,8.8,0.0
2018,5,25,5,30,0.0,16.0,2.9,12.5,16.0,14.83,6.73
2018,5,25,5,45,0.0,27.5,2.95,12.6,27.5,25.52,16.82
2018,5,25,6,0,0.0,39.0,3.0,12.7,39.0,36.23,26.73
2018,5,25,6,15,7.5,52.5,3.0,12.85,54.5,48.83,38.23
2018,5,25,6,30,15.0,66.0,3.0,13.0,70.0,59.29,47.67
2018,5,25,6,45,25.0,96.0,3.0,13.15,105.0,83.15,68.84
2018,5,25,7,0,35.0,126.0,3.0,13.3,140.0,108.41,85.85
2018,5,25,7,15,24.5,124.0,3.0,13.45,134.5,110.48,87.08
2018,5,25,7,30,14.0,122.0,3.0,13.6,129.0,113.39,89.58
2018,5,25,7,45,7.0,94.5,3.05,13.8,98.0,89.28,69.45
2018,5,25,8,0,0.0,67.0,3.1,14.0,67.0,62.38,46.98
2018,5,25,8,15,0.0,82.0,3.1,14.2,82.0,76.41,58.5
2018,5,25,8,30,0.0,97.0,3.1,14.4,97.0,90.39,69.84
2018,5,25,8,45,0.5,112.0,3.1,14.6,112.5,104.36,81.07
2018,5,25,9,0,1.0,127.0,3.1,14.8,128.0,118.43,92.29
2018,5,25,9,15,4.5,170.0,3.1,14.95,173.5,159.71,125.49
2018,5,25,9,30,8.0,213.0,3.1,15.1,219.0,201.43,158.54
2018,5,25,9,45,8.5,215.0,3.1,15.2,222.0,204.49,160.61
2018,5,25,10,0,9.0,217.0,3.1,15.3,225.0,207.56,162.77
2018,5,25,10,15,15.5,266.0,3.2,15.4,280.0,258.29,202.61
2018,5,25,10,30,22.0,315.0,3.3,15.5,335.0,309.93,242.53
2018,5,25,10,45,22.0,320.5,3.35,15.55,340.5,316.83,247.49
2018,5,25,11,0,22.0,326.0,3.4,15.6,346.0,323.67,252.57
2018,5,25,11,15,18.5,299.0,3.45,15.6,316.0,296.78,231.67
2018,5,25,11,30,15.0,272.0,3.5,15.6,286.0,269.31,210.3
2018,5,25,11,45,12.5,244.0,3.55,15.6,256.0,241.34,188.47
2018,5,25,12,0,10.0,216.0,3.6,15.6,226.0,213.01,166.23
2018,5,25,12,15,8.5,202.0,3.65,15.6,210.5,198.68,154.95
2018,5,25,12,30,7.0,188.0,3.7,15.6,195.0,184.19,143.49
2018,5,25,12,45,9.0,210.5,3.75,15.65,219.0,207.94,162.42
2018,5,25,13,0,11.0,233.0,3.8,15.7,243.0,231.87,181.35
2018,5,25,13,15,14.0,263.0,3.8,15.65,275.5,264.26,206.93
2018,5,25,13,30,17.0,293.0,3.8,15.6,308.0,296.99,232.63
2018,5,25,13,45,14.0,263.5,3.8,15.6,276.0,265.36,208.05
2018,5,25,14,0,11.0,234.0,3.8,15.6,244.0,233.68,183.38
2018,5,25,14,15,10.0,223.5,3.75,15.55,232.0,222.54,174.87
2018,5,25,14,30,9.0,213.0,3.7,15.5,220.0,211.36,166.29
2018,5,25,14,45,12.5,231.0,3.65,15.45,240.5,232.57,183.59
2018,5,25,15,0,16.0,249.0,3.6,15.4,261.0,253.97,200.98
2018,5,25,15,15,18.0,245.0,3.6,15.4,258.0,251.97,199.87
2018,5,25,15,30,20.0,241.0,3.6,15.4,255.0,249.89,198.77
2018,5,25,15,45,37.0,235.0,3.45,15.3,258.5,268.02,214.38
2018,5,25,16,0,54.0,229.0,3.3,15.2,262.0,275.09,221.12
2018,5,25,16,15,118.5,220.5,3.3,15.1,284.5,324.24,262.86
2018,5,25,16,30,183.0,212.0,3.3,15.0,307.0,357.42,291.33
2018,5,25,16,45,165.5,187.5,3.25,14.9,267.0,311.63,254.91
2018,5,25,17,0,148.0,163.0,3.2,14.8,227.0,266.94,219.02
2018,5,25,17,15,201.0,135.0,3.2,14.65,209.5,268.12,221.0
2018,5,25,17,30,254.0,107.0,3.2,14.5,192.0,254.68,210.0
2018,5,25,17,45,276.5,91.0,3.2,14.35,169.5,242.44,198.48
2018,5,25,18,0,299.0,75.0,3.2,14.2,147.0,218.76,176.34
2018,5,25,18,15,308.0,60.0,3.25,14.0,119.0,188.5,147.57
2018,5,25,18,30,317.0,45.0,3.3,13.8,91.0,157.0,116.5
2018,5,25,18,45,179.5,31.0,3.4,13.6,55.0,89.14,58.02
2018,5,25,19,0,42.0,17.0,3.5,13.4,19.0,28.2,0.0
2018,5,25,19,15,21.0,8.5,3.55,13.25,9.5,11.01,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.0,4.8,12.4,1.0,0.0,0.0
2018,5,26,5,0,0.0,2.0,4.9,12.4,2.0,1.91,0.0
2018,5,26,5,15,43.0,13.0,4.95,12.45,17.5,11.08,0.0
2018,5,26,5,30,86.0,24.0,5.0,12.5,33.0,20.07,11.15
2018,5,26,5,45,139.5,32.0,5.05,12.6,55.5,23.95,15.43
2018,5,26,6,0,193.0,40.0,5.1,12.7,78.0,29.33,20.57
2018,5,26,6,15,101.5,53.0,5.1,12.75,73.5,42.28,32.37
2018,5,26,6,30,10.0,66.0,5.1,12.8,69.0,60.95,49.19
2018,5,26,6,45,77.0,105.5,5.05,12.9,135.0,85.28,70.83
2018,5,26,7,0,144.0,145.0,5.0,13.0,201.0,120.6,93.57
2018,5,26,7,15,156.5,169.0,4.95,13.05,238.0,151.33,115.99
2018,5,26,7,30,169.0,193.0,4.9,13.1,275.0,183.99,141.75
2018,5,26,7,45,105.5,207.5,4.85,13.2,260.5,195.11,153.65
2018,5,26,8,0,42.0,222.0,4.8,13.3,246.0,203.36,162.62
2018,5,26,8,15,30.5,225.5,4.7,13.4,243.5,207.69,166.18
2018,5,26,8,30,19.0,229.0,4.6,13.5,241.0,214.38,171.44
2018,5,26,8,45,17.5,235.5,4.55,13.55,247.5,221.76,177.04
2018,5,26,9,0,16.0,242.0,4.5,13.6,254.0,228.84,182.36
2018,5,26,9,15,14.0,239.5,4.4,13.7,250.5,227.37,180.76
2018,5,26,9,30,12.0,237.0,4.3,13.8,247.0,225.47,178.83
2018,5,26,9,45,12.5,244.0,4.2,13.9,254.5,233.43,184.82
2018,5,26,10,0,13.0,251.0,4.1,14.0,262.0,241.43,190.81
2018,5,26,10,15,15.5,275.5,4.05,14.15,289.0,267.0,210.68
2018,5,26,10,30,18.0,300.0,4.0,14.3,316.0,292.95,230.67
2018,5,26,10,45,16.5,289.5,3.95,14.4,304.5,283.5,222.9
2018,5,26,11,0,15.0,279.0,3.9,14.5,293.0,273.73,215.0
2018,5,26,11,15,15.5,286.5,3.95,14.6,301.0,282.35,221.61
2018,5,26,11,30,16.0,294.0,4.0,14.7,309.0,291.0,228.2
2018,5,26,11,45,17.0,305.0,4.05,14.8,321.0,303.47,237.78
2018,5,26,12,0,18.0,316.0,4.1,14.9,333.0,315.99,247.41
2018,5,26,12,15,22.0,337.5,4.2,15.0,358.5,341.6,267.31
2018,5,26,12,30,26.0,359.0,4.3,15.1,384.0,376.48,294.2
2018,5,26,12,45,42.0,390.0,4.45,15.15,430.0,425.6,332.42
2018,5,26,13,0,58.0,421.0,4.6,15.2,476.0,475.41,370.88
2018,5,26,13,15,86.0,431.0,4.7,15.25,510.5,516.13,402.85
2018,5,26,13,30,114.0,441.0,4.8,15.3,545.0,568.54,443.35
2018,5,26,13,45,298.5,369.0,4.95,15.35,631.5,691.44,542.39
2018,5,26,14,0,483.0,297.0,5.1,15.4,718.0,810.49,636.26
2018,5,26,14,15,673.0,212.5,5.25,15.35,777.0,907.86,712.65
2018,5,26,14,30,863.0,128.0,5.4,15.3,836.0,977.68,764.47
2018,5,26,14,45,851.5,127.0,5.55,15.25,799.5,957.99,752.38
2018,5,26,15,0,840.0,126.0,5.7,15.2,763.0,927.48,732.92
2018,5,26,15,15,693.0,154.5,5.7,15.2,661.0,809.43,647.52
2018,5,26,15,30,546.0,183.0,5.7,15.2,559.0,692.77,560.1
2018,5,26,15,45,306.5,218.5,5.85,15.0,427.0,496.31,404.67
2018,5,26,16,0,67.0,254.0,6.0,14.8,295.0,312.68,253.06
2018,5,26,16,15,99.5,235.0,6.0,14.65,290.0,315.64,257.66
2018,5,26,16,30,132.0,216.0,6.0,14.5,285.0,325.29,267.1
2018,5,26,16,45,156.0,194.0,6.0,14.3,267.5,312.48,257.99
2018,5,26,17,0,180.0,172.0,6.0,14.1,250.0,297.05,246.35
2018,5,26,17,15,299.0,138.0,5.95,13.9,247.5,327.98,273.55
2018,5,26,17,30,418.0,104.0,5.9,13.7,245.0,346.14,288.43
2018,5,26,17,45,435.5,89.5,5.85,13.5,215.0,316.02,261.19
2018,5,26,18,0,453.0,75.0,5.8,13.3,185.0,283.38,230.37
2018,5,26,18,15,370.0,64.5,5.7,13.15,140.5,216.36,170.83
2018,5,26,18,30,287.0,54.0,5.6,13.0,96.0,158.42,119.18
2018,5,26,18,45,184.5,38.5,5.45,12.9,61.5,99.46,66.64
2018,5,26,19,0,82.0,23.0,5.3,12.8,27.0,43.41,0.0
2018,5,26,19,15,41.0,11.5,5.2,12.75,13.5,16.67,0.0
2018,5,26,19,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,1.5,1.5,2.15,11.9,1.5,0.0,0.0
2018,5,27,5,0,3.0,3.0,2.1,12.0,3.0,2.86,0.0
2018,5,27,5,15,55.0,15.0,2.1,12.3,20.5,12.72,0.0
2018,5,27,5,30,107.0,27.0,2.1,12.6,38.0,22.47,13.24
2018,5,27,5,45,104.5,33.0,2.05,12.85,48.5,27.22,18.34
2018,5,27,6,0,102.0,39.0,2.0,13.1,59.0,31.79,22.77
2018,5,27,6,15,51.0,51.0,1.95,13.4,61.0,44.12,33.97
2018,5,27,6,30,0.0,63.0,1.9,13.7,63.0,58.41,46.77
2018,5,27,6,45,4.0,91.0,1.8,13.95,92.5,82.33,67.88
2018,5,27,7,0,8.0,119.0,1.7,14.2,122.0,106.38,84.43
2018,5,27,7,15,41.0,158.5,1.7,14.5,178.0,137.95,108.68
2018,5,27,7,30,74.0,198.0,1.7,14.8,234.0,177.97,139.33
2018,5,27,7,45,88.5,222.5,1.7,15.15,270.0,207.61,162.29
2018,5,27,8,0,103.0,247.0,1.7,15.5,306.0,239.24,186.95
2018,5,27,8,15,121.0,269.5,1.8,15.75,344.5,267.98,209.37
2018,5,27,8,30,139.0,292.0,1.9,16.0,383.0,303.72,237.28
2018,5,27,8,45,153.5,314.5,2.0,16.2,421.5,340.07,265.53
2018,5,27,9,0,168.0,337.0,2.1,16.4,460.0,378.11,294.79
2018,5,27,9,15,209.5,349.5,2.2,16.65,511.0,424.16,329.98
2018,5,27,9,30,251.0,362.0,2.3,16.9,562.0,472.05,366.3
2018,5,27,9,45,279.0,374.0,2.4,17.1,604.5,517.17,400.12
2018,5,27,10,0,307.0,386.0,2.5,17.3,647.0,564.46,435.18
2018,5,27,10,15,323.5,393.0,2.55,17.45,676.0,600.78,461.64
2018,5,27,10,30,340.0,400.0,2.6,17.6,705.0,637.73,488.34
2018,5,27,10,45,311.5,421.5,2.7,17.75,705.5,651.93,497.55
2018,5,27,11,0,283.0,443.0,2.8,17.9,706.0,663.59,504.93
2018,5,27,11,15,338.0,417.5,2.85,18.05,736.0,701.92,533.74
2018,5,27,11,30,393.0,392.0,2.9,18.2,766.0,745.9,566.1
2018,5,27,11,45,319.0,433.0,3.0,18.3,738.0,726.7,550.17
2018,5,27,12,0,245.0,474.0,3.1,18.4,710.0,707.88,534.65
2018,5,27,12,15,280.5,454.0,3.2,18.45,723.5,731.92,553.47
2018,5,27,12,30,316.0,434.0,3.3,18.5,737.0,755.32,571.58
2018,5,27,12,45,331.5,425.5,3.4,18.55,740.5,769.45,582.46
2018,5,27,13,0,347.0,417.0,3.5,18.6,744.0,782.14,592.45
2018,5,27,13,15,323.5,420.5,3.6,18.6,721.0,766.37,581.4
2018,5,27,13,30,300.0,424.0,3.7,18.6,698.0,749.11,569.45
2018,5,27,13,45,451.0,340.0,3.8,18.6,740.0,824.83,629.26
2018,5,27,14,0,602.0,256.0,3.9,18.6,782.0,888.88,679.82
2018,5,27,14,15,739.5,183.0,3.9,18.55,806.5,941.29,718.01
2018,5,27,14,30,877.0,110.0,3.9,18.5,831.0,971.92,739.96
2018,5,27,14,45,868.5,108.0,3.9,18.45,795.5,945.69,723.01
2018,5,27,15,0,860.0,106.0,3.9,18.4,760.0,916.65,704.51
2018,5,27,15,15,847.5,103.5,3.9,18.4,718.5,880.84,681.05
2018,5,27,15,30,835.0,101.0,3.9,18.4,677.0,842.81,655.89
2018,5,27,15,45,820.0,98.5,3.85,18.15,632.0,806.71,632.28
2018,5,27,16,0,805.0,96.0,3.8,17.9,587.0,762.68,602.62
2018,5,27,16,15,786.0,92.0,3.7,17.7,539.0,712.56,567.78
2018,5,27,16,30,767.0,88.0,3.6,17.5,491.0,661.69,531.85
2018,5,27,16,45,741.0,84.0,3.5,17.3,441.0,605.66,490.29
2018,5,27,17,0,715.0,80.0,3.4,17.1,391.0,550.08,447.23
2018,5,27,17,15,678.5,76.0,3.3,16.8,340.5,491.03,400.22
2018,5,27,17,30,642.0,72.0,3.2,16.5,290.0,432.47,352.17
2018,5,27,17,45,590.5,66.0,3.05,16.25,240.5,367.05,297.02
2018,5,27,18,0,539.0,60.0,2.9,16.0,191.0,306.11,244.02
2018,5,27,18,15,456.5,52.5,2.8,15.6,145.5,237.04,183.89
2018,5,27,18,30,374.0,45.0,2.7,15.2,100.0,176.53,130.52
2018,5,27,18,45,258.0,33.0,2.55,14.85,64.5,112.2,74.14
2018,5,27,19,0,142.0,21.0,2.4,14.5,29.0,55.34,0.0
2018,5,27,19,15,71.0,10.5,2.3,14.4,14.5,19.96,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.2,12.8,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.2,12.9,10.0,8.58,0.0
2018,5,28,5,15,157.0,22.0,1.2,13.15,36.0,17.4,0.0
2018,5,28,5,30,258.0,35.0,1.2,13.4,62.0,27.24,17.27
2018,5,28,5,45,347.0,45.0,1.2,13.7,102.5,34.93,25.06
2018,5,28,6,0,436.0,55.0,1.2,14.0,143.0,41.29,31.12
2018,5,28,6,15,521.0,60.0,1.15,14.35,194.5,43.04,32.89
2018,5,28,6,30,606.0,65.0,1.1,14.7,246.0,44.82,34.52
2018,5,28,6,45,650.0,69.5,1.05,15.05,296.5,46.07,35.55
2018,5,28,7,0,694.0,74.0,1.0,15.4,347.0,81.22,45.69
2018,5,28,7,15,725.5,77.5,1.0,15.95,398.0,129.4,72.5
2018,5,28,7,30,757.0,81.0,1.0,16.5,449.0,181.32,111.39
2018,5,28,7,45,781.0,84.0,1.0,17.0,499.0,234.75,156.21
2018,5,28,8,0,805.0,87.0,1.0,17.5,549.0,290.63,204.47
2018,5,28,8,15,822.5,89.5,1.05,17.85,596.0,346.14,252.72
2018,5,28,8,30,840.0,92.0,1.1,18.2,643.0,407.12,304.08
2018,5,28,8,45,854.5,93.5,1.15,18.6,686.5,462.12,349.53
2018,5,28,9,0,869.0,95.0,1.2,19.0,730.0,517.43,393.77
2018,5,28,9,15,877.5,98.5,1.25,19.3,768.5,571.3,435.62
2018,5,28,9,30,886.0,102.0,1.3,19.6,807.0,624.41,475.58
2018,5,28,9,45,891.0,105.0,1.4,19.9,839.5,673.82,512.17
2018,5,28,10,0,896.0,108.0,1.5,20.2,872.0,721.69,546.76
2018,5,28,10,15,902.0,109.5,1.6,20.35,899.0,767.19,577.75
2018,5,28,10,30,908.0,111.0,1.7,20.5,926.0,810.8,606.92
2018,5,28,10,45,912.0,112.0,1.8,20.65,946.0,850.26,633.09
2018,5,28,11,0,916.0,113.0,1.9,20.8,966.0,887.32,657.56
2018,5,28,11,15,918.5,113.5,2.0,20.9,979.0,920.04,679.2
2018,5,28,11,30,921.0,114.0,2.1,21.0,992.0,949.96,699.01
2018,5,28,11,45,922.0,114.5,2.2,21.05,997.5,975.57,716.17
2018,5,28,12,0,923.0,115.0,2.3,21.1,1003.0,998.09,731.4
2018,5,28,12,15,923.0,115.0,2.4,21.15,1001.5,1015.98,743.71
2018,5,28,12,30,923.0,115.0,2.5,21.2,1000.0,1030.55,754.0
2018,5,28,12,45,921.5,114.5,2.6,21.2,990.5,1039.74,761.08
2018,5,28,13,0,920.0,114.0,2.7,21.2,981.0,1045.43,766.06
2018,5,28,13,15,916.0,113.5,2.85,21.15,964.0,1045.08,767.89
2018,5,28,13,30,912.0,113.0,3.0,21.1,947.0,1041.19,767.51
2018,5,28,13,45,906.5,112.0,3.1,21.1,923.0,1031.77,762.99
2018,5,28,14,0,901.0,111.0,3.2,21.1,899.0,1018.93,756.3
2018,5,28,14,15,893.5,110.0,3.3,21.0,868.5,1000.79,746.43
2018,5,28,14,30,886.0,109.0,3.4,20.9,838.0,979.48,734.45
2018,5,28,14,45,876.5,107.0,3.45,20.85,801.5,952.16,717.87
2018,5,28,15,0,867.0,105.0,3.5,20.8,765.0,922.05,699.33
2018,5,28,15,15,854.5,102.5,3.5,20.8,723.5,886.09,676.2
2018,5,28,15,30,842.0,100.0,3.5,20.8,682.0,847.89,651.36
2018,5,28,15,45,827.0,97.5,3.5,20.55,637.0,811.57,628.24
2018,5,28,16,0,812.0,95.0,3.5,20.3,592.0,767.34,599.13
2018,5,28,16,15,792.0,92.0,3.45,20.1,543.5,717.38,565.1
2018,5,28,16,30,772.0,89.0,3.4,19.9,495.0,666.72,530.0
2018,5,28,16,45,745.5,85.0,3.35,19.7,444.5,610.16,488.74
2018,5,28,17,0,719.0,81.0,3.3,19.5,394.0,554.1,445.96
2018,5,28,17,15,683.0,76.0,3.2,19.1,343.0,494.02,398.87
2018,5,28,17,30,647.0,71.0,3.1,18.7,292.0,434.36,350.63
2018,5,28,17,45,596.0,65.5,3.0,18.3,243.0,369.51,296.68
2018,5,28,18,0,545.0,60.0,2.9,17.9,194.0,309.06,244.69
2018,5,28,18,15,469.0,52.0,2.8,17.45,148.5,241.46,186.12
2018,5,28,18,30,393.0,44.0,2.7,17.0,103.0,181.77,133.58
2018,5,28,18,45,277.0,33.5,2.6,16.55,67.5,117.75,77.85
2018,5,28,19,0,161.0,23.0,2.5,16.1,32.0,61.7,2.42
2018,5,28,19,15,80.5,11.5,2.4,15.85,16.0,22.33,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,29,4,45,24.0,5.0,2.15,13.3,5.5,0.0,0.0
2018,5,29,5,0,48.0,10.0,2.3,13.4,11.0,9.53,0.0
2018,5,29,5,15,156.0,24.0,2.4,13.65,38.5,19.03,1.21
2018,5,29,5,30,264.0,38.0,2.5,13.9,66.0,29.66,19.29
2018,5,29,5,45,350.0,48.5,2.6,14.15,106.5,38.18,27.82
2018,5,29,6,0,436.0,59.0,2.7,14.4,147.0,44.85,34.19
2018,5,29,6,15,507.5,65.5,2.7,14.7,196.0,47.63,36.9
2018,5,29,6,30,579.0,72.0,2.7,15.0,245.0,50.35,39.35
2018,5,29,6,45,624.5,77.0,2.65,15.35,295.5,51.68,40.45
2018,5,29,7,0,670.0,82.0,2.6,15.7,346.0,81.99,46.76
2018,5,29,7,15,636.5,101.0,2.65,15.95,379.5,134.95,80.95
2018,5,29,7,30,603.0,120.0,2.7,16.2,413.0,184.55,121.33
2018,5,29,7,45,631.0,128.0,2.75,16.5,463.5,234.62,163.15
2018,5,29,8,0,659.0,136.0,2.8,16.8,514.0,287.79,208.93
2018,5,29,8,15,738.0,120.0,2.9,17.1,577.0,340.59,253.7
2018,5,29,8,30,817.0,104.0,3.0,17.4,640.0,404.36,307.31
2018,5,29,8,45,830.5,107.0,3.1,17.65,683.5,459.54,354.35
2018,5,29,9,0,844.0,110.0,3.2,17.9,727.0,517.99,402.52
2018,5,29,9,15,859.5,109.5,3.3,18.1,766.5,570.99,445.45
2018,5,29,9,30,875.0,109.0,3.4,18.3,806.0,623.89,487.19
2018,5,29,9,45,889.5,106.5,3.5,18.5,840.5,673.99,525.9
2018,5,29,10,0,904.0,104.0,3.6,18.7,875.0,723.34,563.19
2018,5,29,10,15,909.0,106.0,3.7,18.85,902.0,768.85,595.11
2018,5,29,10,30,914.0,108.0,3.8,19.0,929.0,812.39,625.22
2018,5,29,10,45,917.5,109.5,3.95,19.15,949.0,852.09,652.65
2018,5,29,11,0,921.0,111.0,4.1,19.3,969.0,889.35,678.27
2018,5,29,11,15,922.5,112.5,4.25,19.35,982.0,922.27,701.06
2018,5,29,11,30,924.0,114.0,4.4,19.4,995.0,952.33,721.93
2018,5,29,11,45,924.5,114.5,4.55,19.5,1000.5,977.55,739.79
2018,5,29,12,0,925.0,115.0,4.7,19.6,1006.0,999.66,755.61
2018,5,29,12,15,922.5,117.0,4.95,19.5,1004.0,1017.12,769.82
2018,5,29,12,30,920.0,119.0,5.2,19.4,1002.0,1031.24,781.85
2018,5,29,12,45,915.5,120.5,5.4,19.35,992.0,1039.47,789.39
2018,5,29,13,0,911.0,122.0,5.6,19.3,982.0,1044.22,794.66
2018,5,29,13,15,906.5,122.5,5.85,19.1,965.5,1044.48,797.74
2018,5,29,13,30,902.0,123.0,6.1,18.9,949.0,1041.25,798.46
2018,5,29,13,45,895.5,123.5,6.3,18.75,925.5,1032.58,794.91
2018,5,29,14,0,889.0,124.0,6.5,18.6,902.0,1020.55,789.04
2018,5,29,14,15,880.5,123.5,6.65,18.35,872.0,1002.26,778.72
2018,5,29,14,30,872.0,123.0,6.8,18.1,842.0,980.88,766.17
2018,5,29,14,45,861.0,122.5,6.9,17.85,806.0,954.18,749.47
2018,5,29,15,0,850.0,122.0,7.0,17.6,770.0,932.32,736.22
2018,5,29,15,15,837.0,119.5,7.0,17.6,728.5,896.2,711.25
2018,5,29,15,30,824.0,117.0,7.0,17.6,687.0,857.86,684.56
2018,5,29,15,45,807.0,114.0,7.05,17.1,641.5,813.65,654.69
2018,5,29,16,0,790.0,111.0,7.1,16.6,596.0,767.98,623.26
2018,5,29,16,15,766.5,109.0,7.1,16.3,547.5,717.27,586.8
2018,5,29,16,30,743.0,107.0,7.1,16.0,499.0,668.86,551.37
2018,5,29,16,45,712.0,103.5,7.15,15.65,448.5,611.04,506.42
2018,5,29,17,0,681.0,100.0,7.2,15.3,398.0,554.17,461.06
2018,5,29,17,15,640.5,94.5,7.2,14.95,346.5,490.85,409.12
2018,5,29,17,30,600.0,89.0,7.2,14.6,295.0,430.1,357.85
2018,5,29,17,45,542.5,82.0,7.2,14.25,245.0,362.57,299.61
2018,5,29,18,0,485.0,75.0,7.2,13.9,195.0,300.05,244.25
2018,5,29,18,15,360.0,64.5,7.1,13.65,142.5,213.42,168.93
2018,5,29,18,30,235.0,54.0,7.0,13.4,90.0,142.77,107.95
2018,5,29,18,45,141.0,37.5,6.9,13.15,57.0,82.61,55.96
2018,5,29,19,0,47.0,21.0,6.8,12.9,24.0,32.26,1.73
2018,5,29,19,15,23.5,10.5,6.7,12.8,12.0,13.35,0.0
2018,5,29,19,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,12.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.8,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.8,2.0,1.91,0.0
2018,5,30,5,15,0.0,4.0,7.3,11.9,4.0,3.7,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.0,6.0,5.55,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.05,7.0,6.48,0.07
2018,5,30,6,0,0.0,8.0,7.3,12.1,8.0,7.4,0.98
2018,5,30,6,15,0.0,19.0,7.25,12.25,19.0,17.61,10.23
2018,5,30,6,30,0.0,30.0,7.2,12.4,30.0,27.83,19.49
2018,5,30,6,45,1.5,53.0,7.15,12.5,53.5,49.26,38.73
2018,5,30,7,0,3.0,76.0,7.1,12.6,77.0,70.76,54.99
2018,5,30,7,15,21.5,123.5,7.1,12.7,133.5,109.93,87.15
2018,5,30,7,30,40.0,171.0,7.1,12.8,190.0,152.85,121.96
2018,5,30,7,45,31.0,155.0,7.05,12.9,171.0,143.12,113.92
2018,5,30,8,0,22.0,139.0,7.0,13.0,152.0,130.62,103.65
2018,5,30,8,15,13.0,150.0,7.0,13.1,158.0,141.89,113.04
2018,5,30,8,30,4.0,161.0,7.0,13.2,164.0,149.41,119.08
2018,5,30,8,45,5.5,170.5,7.0,13.3,174.5,159.26,126.84
2018,5,30,9,0,7.0,180.0,7.0,13.4,185.0,169.29,134.75
2018,5,30,9,15,33.5,229.0,7.0,13.55,255.5,226.45,181.16
2018,5,30,9,30,60.0,278.0,7.0,13.7,326.0,288.63,231.21
2018,5,30,9,45,63.5,320.0,7.0,13.9,372.5,332.91,266.04
2018,5,30,10,0,67.0,362.0,7.0,14.1,419.0,378.05,301.16
2018,5,30,10,15,63.0,379.5,7.0,14.25,434.5,396.45,314.98
2018,5,30,10,30,59.0,397.0,7.0,14.4,450.0,414.62,328.57
2018,5,30,10,45,49.5,392.0,6.95,14.55,437.0,407.25,322.11
2018,5,30,11,0,40.0,387.0,6.9,14.7,424.0,398.81,314.87
2018,5,30,11,15,42.5,395.5,6.95,14.75,435.5,412.81,325.67
2018,5,30,11,30,45.0,404.0,7.0,14.8,447.0,426.92,336.54
2018,5,30,11,45,57.0,427.0,7.05,14.9,481.5,464.07,365.42
2018,5,30,12,0,69.0,450.0,7.1,15.0,516.0,501.99,394.7
2018,5,30,12,15,86.0,455.0,7.2,14.95,537.5,527.45,415.0
2018,5,30,12,30,103.0,460.0,7.3,14.9,559.0,553.11,435.49
2018,5,30,12,45,188.5,452.0,7.4,14.9,631.0,643.7,507.77
2018,5,30,13,0,274.0,444.0,7.5,14.9,703.0,735.68,580.06
2018,5,30,13,15,287.5,436.0,7.55,14.8,703.5,745.33,588.26
2018,5,30,13,30,301.0,428.0,7.6,14.7,704.0,753.5,595.69
2018,5,30,13,45,355.5,390.5,7.6,14.65,708.0,770.2,611.18
2018,5,30,14,0,410.0,353.0,7.6,14.6,712.0,795.06,632.59
2018,5,30,14,15,517.5,291.5,7.6,14.55,729.0,833.59,666.34
2018,5,30,14,30,625.0,230.0,7.6,14.5,746.0,869.85,698.17
2018,5,30,14,45,666.5,206.5,7.6,14.4,735.0,873.4,702.52
2018,5,30,15,0,708.0,183.0,7.6,14.3,724.0,872.13,703.15
2018,5,30,15,15,705.0,173.0,7.6,14.3,687.0,840.56,680.67
2018,5,30,15,30,702.0,163.0,7.6,14.3,650.0,806.55,656.35
2018,5,30,15,45,688.0,156.5,7.6,14.05,607.0,764.9,626.58
2018,5,30,16,0,674.0,150.0,7.6,13.8,564.0,721.9,595.44
2018,5,30,16,15,650.5,142.0,7.65,13.65,515.0,668.94,555.04
2018,5,30,16,30,627.0,134.0,7.7,13.5,466.0,615.89,513.71
2018,5,30,16,45,623.0,123.0,7.7,13.3,425.0,572.98,479.98
2018,5,30,17,0,619.0,112.0,7.7,13.1,384.0,528.81,444.29
2018,5,30,17,15,553.5,108.5,7.65,12.9,329.0,455.94,383.38
2018,5,30,17,30,488.0,105.0,7.6,12.7,274.0,385.12,323.07
2018,5,30,17,45,421.0,93.0,7.55,12.45,221.5,314.1,261.61
2018,5,30,18,0,354.0,81.0,7.5,12.2,169.0,249.57,204.72
2018,5,30,18,15,269.0,68.5,7.4,12.05,126.5,184.77,147.44
2018,5,30,18,30,184.0,56.0,7.3,11.9,84.0,124.17,94.43
2018,5,30,18,45,114.0,40.0,7.2,11.75,55.5,78.89,54.41
2018,5,30,19,0,44.0,24.0,7.1,11.6,27.0,35.41,5.18
2018,5,30,19,15,22.0,12.0,7.05,11.65,13.5,14.59,0.0
2018,5,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,6.95,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.35,11.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,5.95,11.8,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,5.9,11.8,4.0,3.81,0.0
2018,5,31,5,15,74.0,21.0,5.9,11.9,29.0,17.53,2.03
2018,5,31,5,30,147.0,38.0,5.9,12.0,54.0,31.01,20.67
2018,5,31,5,45,143.0,39.5,5.9,12.1,61.5,32.33,22.91
2018,5,31,6,0,139.0,41.0,5.9,12.2,69.0,33.39,24.27
2018,5,31,6,15,69.5,38.0,5.95,12.3,52.0,30.67,22.01
2018,5,31,6,30,0.0,35.0,6.0,12.4,35.0,32.48,23.69
2018,5,31,6,45,0.0,54.5,6.05,12.5,54.5,50.66,39.98
2018,5,31,7,0,0.0,74.0,6.1,12.6,74.0,68.87,53.45
2018,5,31,7,15,0.0,92.0,6.15,12.75,92.0,84.92,66.87
2018,5,31,7,30,0.0,110.0,6.2,12.9,110.0,101.0,80.16
2018,5,31,7,45,24.5,148.0,6.2,13.0,162.0,136.05,108.21
2018,5,31,8,0,49.0,186.0,6.2,13.1,214.0,176.76,140.98
2018,5,31,8,15,90.0,239.0,6.2,13.3,296.0,238.11,190.22
2018,5,31,8,30,131.0,292.0,6.2,13.5,378.0,300.43,240.08
2018,5,31,8,45,121.0,309.0,6.25,13.65,392.5,321.03,256.83
2018,5,31,9,0,111.0,326.0,6.3,13.8,407.0,340.55,272.41
2018,5,31,9,15,156.5,351.0,6.35,13.9,472.0,396.01,316.62
2018,5,31,9,30,202.0,376.0,6.4,14.0,537.0,456.24,364.31
2018,5,31,9,45,267.0,377.0,6.5,14.15,599.0,511.24,408.17
2018,5,31,10,0,332.0,378.0,6.6,14.3,661.0,573.75,457.63
2018,5,31,10,15,430.0,350.5,6.65,14.35,729.5,640.13,510.81
2018,5,31,10,30,528.0,323.0,6.7,14.4,798.0,713.53,568.9
2018,5,31,10,45,652.0,263.5,6.75,14.45,863.0,783.33,624.92
2018,5,31,11,0,776.0,204.0,6.8,14.5,928.0,856.65,681.96
2018,5,31,11,15,788.5,198.5,6.85,14.55,943.0,889.78,705.88
2018,5,31,11,30,801.0,193.0,6.9,14.6,958.0,921.01,728.53
2018,5,31,11,45,836.0,175.5,6.9,14.65,978.0,959.54,756.26
2018,5,31,12,0,871.0,158.0,6.9,14.7,998.0,988.36,776.79
2018,5,31,12,15,883.5,151.0,6.85,14.7,1001.5,1011.31,793.01
2018,5,31,12,30,896.0,144.0,6.8,14.7,1005.0,1031.34,807.18
2018,5,31,12,45,889.5,146.0,6.75,14.7,994.0,1038.09,811.89
2018,5,31,13,0,883.0,148.0,6.7,14.7,983.0,1041.44,814.34
2018,5,31,13,15,880.5,147.0,6.65,14.7,967.0,1042.44,815.25
2018,5,31,13,30,878.0,146.0,6.6,14.7,951.0,1040.04,813.85
2018,5,31,13,45,874.5,143.5,6.5,14.7,928.0,1031.71,808.05
2018,5,31,14,0,871.0,141.0,6.4,14.7,905.0,1020.0,799.97
2018,5,31,14,15,864.5,138.5,6.35,14.65,875.0,1002.04,787.97
2018,5,31,14,30,858.0,136.0,6.3,14.6,845.0,989.37,779.92
2018,5,31,14,45,849.0,133.0,6.3,14.55,809.0,962.07,761.58
2018,5,31,15,0,840.0,130.0,6.3,14.5,773.0,931.97,741.23
2018,5,31,15,15,826.5,127.0,6.3,14.5,731.0,895.23,715.76
2018,5,31,15,30,813.0,124.0,6.3,14.5,689.0,856.31,688.55
2018,5,31,15,45,796.5,121.0,6.3,14.35,644.0,812.97,658.16
2018,5,31,16,0,780.0,118.0,6.3,14.2,599.0,768.13,626.31
2018,5,31,16,15,758.5,114.5,6.25,14.05,550.5,720.6,591.8
2018,5,31,16,30,737.0,111.0,6.2,13.9,502.0,669.71,553.84
2018,5,31,16,45,708.0,106.0,6.2,13.75,451.0,611.84,508.51
2018,5,31,17,0,679.0,101.0,6.2,13.6,400.0,554.77,462.7
2018,5,31,17,15,638.5,95.0,6.15,13.4,348.5,491.03,410.22
2018,5,31,17,30,598.0,89.0,6.1,13.2,297.0,429.88,358.49
2018,5,31,17,45,541.5,82.0,6.1,13.0,247.0,362.94,300.68
2018,5,31,18,0,485.0,75.0,6.1,12.8,197.0,300.91,245.68
2018,5,31,18,15,404.0,65.5,5.95,12.6,151.5,231.27,183.8
2018,5,31,18,30,323.0,56.0,5.8,12.4,106.0,172.79,131.36
2018,5,31,18,45,217.0,42.0,5.7,12.2,70.5,112.0,77.92
2018,5,31,19,0,111.0,28.0,5.6,12.0,35.0,56.16,14.17
2018,5,31,19,15,56.5,14.5,5.5,11.95,18.0,21.98,0.0
2018,5,31,19,30,2.0,1.0,5.4,11.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.3,11.85,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.0,5.5,3.85,11.5,6.0,0.0,0.0
2018,6,1,5,0,46.0,11.0,3.9,11.6,12.0,10.48,0.0
2018,6,1,5,15,149.5,26.0,3.8,11.75,40.5,20.63,4.01
2018,6,1,5,30,253.0,41.0,3.7,11.9,69.0,32.02,21.61
2018,6,1,5,45,347.5,50.5,3.65,12.0,110.0,38.56,28.45
2018,6,1,6,0,442.0,60.0,3.6,12.1,151.0,45.58,35.19
2018,6,1,6,15,506.0,67.5,3.45,12.35,199.0,49.19,38.65
2018,6,1,6,30,570.0,75.0,3.3,12.6,247.0,52.64,41.79
2018,6,1,6,45,615.5,81.0,3.15,12.8,298.0,54.64,43.51
2018,6,1,7,0,661.0,87.0,3.0,13.0,349.0,85.91,50.59
2018,6,1,7,15,694.5,91.0,2.9,13.3,400.0,133.11,77.75
2018,6,1,7,30,728.0,95.0,2.8,13.6,451.0,184.26,116.86
2018,6,1,7,45,754.0,98.0,2.7,13.9,501.0,240.94,165.19
2018,6,1,8,0,780.0,101.0,2.6,14.2,551.0,295.71,213.58
2018,6,1,8,15,799.5,103.5,2.5,14.65,598.0,350.38,261.98
2018,6,1,8,30,819.0,106.0,2.4,15.1,645.0,406.54,310.58
2018,6,1,8,45,834.5,108.0,2.35,15.5,689.0,461.73,357.23
2018,6,1,9,0,850.0,110.0,2.3,15.9,733.0,520.44,404.92
2018,6,1,9,15,866.0,110.0,2.3,16.2,773.5,574.35,447.86
2018,6,1,9,30,882.0,110.0,2.3,16.5,814.0,628.22,489.47
2018,6,1,9,45,897.0,107.5,2.3,16.85,849.0,678.9,527.49
2018,6,1,10,0,912.0,105.0,2.3,17.2,884.0,728.88,563.95
2018,6,1,10,15,918.0,106.0,2.4,17.45,911.0,774.49,595.37
2018,6,1,10,30,924.0,107.0,2.5,17.7,938.0,818.19,624.98
2018,6,1,10,45,928.5,108.0,2.55,17.95,959.0,858.56,651.69
2018,6,1,11,0,933.0,109.0,2.6,18.2,980.0,896.54,676.56
2018,6,1,11,15,935.5,109.5,2.75,18.45,993.0,929.73,698.87
2018,6,1,11,30,938.0,110.0,2.9,18.7,1006.0,960.09,719.25
2018,6,1,11,45,939.0,110.0,3.0,18.9,1011.5,985.62,736.13
2018,6,1,12,0,940.0,110.0,3.1,19.1,1017.0,1008.01,750.98
2018,6,1,12,15,939.5,110.0,3.25,19.25,1015.0,1025.72,763.35
2018,6,1,12,30,939.0,110.0,3.4,19.4,1013.0,1040.06,773.61
2018,6,1,12,45,936.5,110.5,3.55,19.55,1003.5,1049.46,780.7
2018,6,1,13,0,934.0,111.0,3.7,19.7,994.0,1055.34,785.58
2018,6,1,13,15,931.0,109.5,3.85,19.7,977.0,1055.1,786.97
2018,6,1,13,30,928.0,108.0,4.0,19.7,960.0,1051.27,786.09
2018,6,1,13,45,923.0,107.5,4.2,19.7,936.5,1042.91,782.59
2018,6,1,14,0,918.0,107.0,4.4,19.7,913.0,1031.08,776.79
2018,6,1,14,15,911.0,105.5,4.55,19.65,882.5,1012.82,766.98
2018,6,1,14,30,904.0,104.0,4.7,19.6,852.0,991.32,754.96
2018,6,1,14,45,895.0,102.5,4.9,19.55,816.0,964.82,739.75
2018,6,1,15,0,886.0,101.0,5.1,19.5,780.0,935.46,722.29
2018,6,1,15,15,874.5,99.0,5.1,19.5,738.5,900.61,699.23
2018,6,1,15,30,863.0,97.0,5.1,19.5,697.0,863.42,674.37
2018,6,1,15,45,847.5,94.5,5.35,19.15,651.5,820.2,647.12
2018,6,1,16,0,832.0,92.0,5.6,18.8,606.0,780.87,622.07
2018,6,1,16,15,812.5,89.5,5.7,18.5,557.5,731.28,587.94
2018,6,1,16,30,793.0,87.0,5.8,18.2,509.0,680.9,552.54
2018,6,1,16,45,767.0,83.0,5.85,17.9,458.0,623.93,510.32
2018,6,1,17,0,741.0,79.0,5.9,17.6,407.0,567.36,466.12
2018,6,1,17,15,706.0,74.5,5.85,17.15,355.5,505.71,416.55
2018,6,1,17,30,671.0,70.0,5.8,16.7,304.0,447.68,368.32
