Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,860.49,675.86
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,825.51,653.3
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,782.5,624.41
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,734.16,590.39
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,684.98,555.25
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,628.8,513.18
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,572.98,469.43
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,514.39,422.35
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,455.97,374.12
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,391.04,319.27
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,330.21,266.34
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,263.11,207.38
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,203.22,153.99
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,139.08,98.36
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,85.87,47.0
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,34.21,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.81,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,49.5,6.5,1.8,12.95,8.0,0.0,0.0
2018,6,12,5,0,99.0,13.0,1.8,13.1,16.0,12.39,0.0
2018,6,12,5,15,189.5,22.5,1.8,13.35,40.0,18.07,5.0
2018,6,12,5,30,280.0,32.0,1.8,13.6,64.0,24.86,15.59
2018,6,12,5,45,358.5,39.0,1.8,13.85,101.0,29.06,19.98
2018,6,12,6,0,437.0,46.0,1.8,14.1,138.0,33.09,23.88
2018,6,12,6,15,218.5,56.0,1.8,14.45,102.0,40.07,30.24
2018,6,12,6,30,0.0,66.0,1.8,14.8,66.0,61.06,48.92
2018,6,12,6,45,0.0,86.0,1.85,15.1,86.0,78.41,64.1
2018,6,12,7,0,0.0,106.0,1.9,15.4,106.0,95.81,75.4
2018,6,12,7,15,12.5,142.5,2.0,15.85,148.5,128.02,101.17
2018,6,12,7,30,25.0,179.0,2.1,16.3,191.0,161.86,127.68
2018,6,12,7,45,49.0,211.0,2.2,16.75,238.0,190.22,149.06
2018,6,12,8,0,73.0,243.0,2.3,17.2,285.0,227.45,177.63
2018,6,12,8,15,100.0,270.0,2.4,17.55,333.0,265.02,206.46
2018,6,12,8,30,127.0,297.0,2.5,17.9,381.0,301.54,234.49
2018,6,12,8,45,166.0,317.0,2.6,18.3,434.5,345.72,268.29
2018,6,12,9,0,205.0,337.0,2.7,18.7,488.0,394.12,305.15
2018,6,12,9,15,239.0,351.5,2.8,18.95,536.0,436.2,337.21
2018,6,12,9,30,273.0,366.0,2.9,19.2,584.0,485.06,374.05
2018,6,12,9,45,384.5,336.5,3.0,19.45,658.0,548.3,422.57
2018,6,12,10,0,496.0,307.0,3.1,19.7,732.0,619.77,476.72
2018,6,12,10,15,579.5,276.5,3.2,19.85,788.0,678.19,520.75
2018,6,12,10,30,663.0,246.0,3.3,20.0,844.0,742.36,568.44
2018,6,12,10,45,425.5,353.5,3.45,20.15,740.5,678.59,517.44
2018,6,12,11,0,188.0,461.0,3.6,20.3,637.0,593.67,450.19
2018,6,12,11,15,200.5,457.5,3.7,20.3,647.5,611.66,464.2
2018,6,12,11,30,213.0,454.0,3.8,20.3,658.0,629.57,477.62
2018,6,12,11,45,275.0,421.5,3.95,20.35,687.0,670.15,509.08
2018,6,12,12,0,337.0,389.0,4.1,20.4,716.0,707.77,538.3
2018,6,12,12,15,331.0,387.5,4.25,20.4,708.0,710.68,540.62
2018,6,12,12,30,325.0,386.0,4.4,20.4,700.0,711.94,542.1
2018,6,12,12,45,247.0,413.5,4.6,20.35,651.0,669.36,510.1
2018,6,12,13,0,169.0,441.0,4.8,20.3,602.0,615.03,469.3
2018,6,12,13,15,185.5,415.0,4.95,20.2,589.0,608.31,466.5
2018,6,12,13,30,202.0,389.0,5.1,20.1,576.0,600.36,462.6
2018,6,12,13,45,360.5,326.0,5.3,19.95,649.5,716.96,554.58
2018,6,12,14,0,519.0,263.0,5.5,19.8,723.0,807.94,626.74
2018,6,12,14,15,716.0,182.5,5.6,19.65,794.5,916.29,708.35
2018,6,12,14,30,913.0,102.0,5.7,19.5,866.0,998.35,767.89
2018,6,12,14,45,904.5,101.0,5.8,19.35,831.0,973.25,752.05
2018,6,12,15,0,896.0,100.0,5.9,19.2,796.0,945.24,734.66
2018,6,12,15,15,885.0,98.5,5.9,19.2,755.5,911.69,712.19
2018,6,12,15,30,874.0,97.0,5.9,19.2,715.0,875.72,687.88
2018,6,12,15,45,860.5,94.5,5.9,18.8,670.5,834.35,660.47
2018,6,12,16,0,847.0,92.0,5.9,18.4,626.0,791.17,631.37
2018,6,12,16,15,829.0,89.5,5.9,18.15,578.0,748.08,601.58
2018,6,12,16,30,811.0,87.0,5.9,17.9,530.0,698.57,566.44
2018,6,12,16,45,787.5,83.5,5.9,17.65,479.5,643.47,525.97
2018,6,12,17,0,764.0,80.0,5.9,17.4,429.0,588.45,483.04
2018,6,12,17,15,730.0,76.5,5.85,17.05,378.0,527.64,434.26
2018,6,12,17,30,696.0,73.0,5.8,16.7,327.0,470.17,386.69
2018,6,12,17,45,648.0,68.0,5.75,16.3,276.0,404.75,331.33
2018,6,12,18,0,600.0,63.0,5.7,15.9,225.0,343.25,277.62
2018,6,12,18,15,531.0,56.0,5.65,15.55,177.5,275.78,217.97
2018,6,12,18,30,462.0,49.0,5.6,15.2,130.0,215.21,163.43
2018,6,12,18,45,355.0,40.5,5.5,14.8,91.0,150.05,106.38
2018,6,12,19,0,248.0,32.0,5.4,14.4,52.0,96.16,53.78
2018,6,12,19,15,137.0,18.5,5.3,14.2,28.5,39.12,0.0
2018,6,12,19,30,26.0,5.0,5.2,14.0,5.0,4.77,0.0
2018,6,12,19,45,13.0,2.5,5.15,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,40.0,7.0,4.6,12.45,8.0,0.0,0.0
2018,6,13,5,0,80.0,14.0,4.7,12.6,16.0,13.34,0.0
2018,6,13,5,15,206.0,26.5,4.75,12.9,46.5,20.97,6.7
2018,6,13,5,30,332.0,39.0,4.8,13.2,77.0,31.64,21.35
2018,6,13,5,45,418.0,47.0,4.8,13.5,119.0,36.36,26.39
2018,6,13,6,0,504.0,55.0,4.8,13.8,161.0,40.94,30.84
2018,6,13,6,15,573.5,60.5,4.75,14.05,211.5,43.18,33.03
2018,6,13,6,30,643.0,66.0,4.7,14.3,262.0,45.37,35.01
2018,6,13,6,45,686.5,70.0,4.65,14.6,313.5,46.25,35.72
2018,6,13,7,0,730.0,74.0,4.6,14.9,365.0,81.53,45.51
2018,6,13,7,15,760.5,77.0,4.65,15.2,416.5,130.63,72.73
2018,6,13,7,30,791.0,80.0,4.7,15.5,468.0,183.36,112.74
2018,6,13,7,45,814.5,82.5,4.7,15.8,518.5,237.59,159.31
2018,6,13,8,0,838.0,85.0,4.7,16.1,569.0,294.19,209.86
2018,6,13,8,15,855.0,87.0,4.8,16.4,616.5,355.3,264.5
2018,6,13,8,30,872.0,89.0,4.9,16.7,664.0,412.21,315.11
2018,6,13,8,45,885.0,91.0,5.05,17.0,708.0,468.22,364.05
2018,6,13,9,0,898.0,93.0,5.2,17.3,752.0,524.38,411.84
2018,6,13,9,15,906.5,95.5,5.3,17.6,791.0,578.48,456.65
2018,6,13,9,30,915.0,98.0,5.4,17.9,830.0,631.8,499.65
2018,6,13,9,45,921.0,100.0,5.5,18.15,863.0,682.07,539.37
2018,6,13,10,0,927.0,102.0,5.6,18.4,896.0,730.86,577.07
2018,6,13,10,15,932.0,103.5,5.6,18.65,923.0,776.79,609.77
2018,6,13,10,30,937.0,105.0,5.6,18.9,950.0,820.73,640.35
2018,6,13,10,45,941.0,105.0,5.65,19.1,970.0,860.31,667.86
2018,6,13,11,0,945.0,105.0,5.7,19.3,990.0,897.45,693.48
2018,6,13,11,15,947.5,105.5,5.75,19.45,1003.5,931.14,716.67
2018,6,13,11,30,950.0,106.0,5.8,19.6,1017.0,962.0,737.81
2018,6,13,11,45,951.5,105.5,5.8,19.75,1023.0,988.03,755.22
2018,6,13,12,0,953.0,105.0,5.8,19.9,1029.0,1010.94,770.48
2018,6,13,12,15,949.0,107.5,5.9,19.9,1026.5,1028.25,783.03
2018,6,13,12,30,945.0,110.0,6.0,19.9,1024.0,1042.14,793.35
2018,6,13,12,45,939.0,112.0,6.05,19.95,1013.5,1050.08,799.18
2018,6,13,13,0,933.0,114.0,6.1,20.0,1003.0,1054.49,802.72
2018,6,13,13,15,929.0,114.0,6.2,19.9,986.5,1055.34,804.74
2018,6,13,13,30,925.0,114.0,6.3,19.8,970.0,1052.66,804.43
2018,6,13,13,45,851.5,148.0,6.4,19.7,921.0,1011.66,777.36
2018,6,13,14,0,778.0,182.0,6.5,19.6,872.0,978.4,755.71
2018,6,13,14,15,839.0,146.0,6.6,19.4,868.0,993.33,768.58
2018,6,13,14,30,900.0,110.0,6.7,19.2,864.0,994.48,771.58
2018,6,13,14,45,891.0,108.5,6.8,19.0,828.5,968.72,755.46
2018,6,13,15,0,882.0,107.0,6.9,18.8,793.0,940.11,737.3
2018,6,13,15,15,870.5,105.0,6.9,18.8,752.0,906.02,714.02
2018,6,13,15,30,859.0,103.0,6.9,18.8,711.0,869.57,688.91
2018,6,13,15,45,844.5,100.5,6.9,18.25,666.5,827.93,661.18
2018,6,13,16,0,830.0,98.0,6.9,17.7,622.0,790.18,636.04
2018,6,13,16,15,811.0,95.0,6.9,17.4,574.0,740.97,601.17
2018,6,13,16,30,792.0,92.0,6.9,17.1,526.0,690.91,565.13
2018,6,13,16,45,768.0,88.5,6.85,16.75,476.0,636.28,524.22
2018,6,13,17,0,744.0,85.0,6.8,16.4,426.0,581.81,481.24
2018,6,13,17,15,711.0,80.5,6.75,16.05,375.0,523.11,433.61
2018,6,13,17,30,678.0,76.0,6.7,15.7,324.0,464.44,384.67
2018,6,13,17,45,631.0,71.0,6.65,15.3,274.0,400.38,329.95
2018,6,13,18,0,584.0,66.0,6.6,14.9,224.0,340.12,276.89
2018,6,13,18,15,516.5,58.5,6.45,14.6,177.0,273.44,217.45
2018,6,13,18,30,449.0,51.0,6.3,14.3,130.0,213.49,163.14
2018,6,13,18,45,347.0,41.0,6.15,13.95,90.5,148.75,106.15
2018,6,13,19,0,245.0,31.0,6.0,13.6,51.0,94.79,53.9
2018,6,13,19,15,136.0,18.0,5.9,13.45,28.0,38.62,0.0
2018,6,13,19,30,27.0,5.0,5.8,13.3,5.0,4.77,0.0
2018,6,13,19,45,13.5,2.5,5.7,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,45,31.0,6.5,5.85,12.15,7.5,0.0,0.0
2018,6,14,5,0,62.0,13.0,5.8,12.2,15.0,12.39,0.0
2018,6,14,5,15,174.0,27.5,5.75,12.3,45.0,21.79,7.16
2018,6,14,5,30,286.0,42.0,5.7,12.4,75.0,32.75,22.36
2018,6,14,5,45,339.5,50.0,5.65,12.5,107.5,38.04,27.97
2018,6,14,6,0,393.0,58.0,5.6,12.6,140.0,43.4,33.19
2018,6,14,6,15,196.5,62.0,5.45,12.75,103.0,49.19,38.58
2018,6,14,6,30,0.0,66.0,5.3,12.9,66.0,61.05,49.26
2018,6,14,6,45,0.0,74.5,5.15,13.05,74.5,68.86,56.15
2018,6,14,7,0,0.0,83.0,5.0,13.2,83.0,76.67,59.94
2018,6,14,7,15,1.5,110.5,4.85,13.4,111.0,100.8,80.0
2018,6,14,7,30,3.0,138.0,4.7,13.6,139.0,125.16,99.95
2018,6,14,7,45,13.0,172.5,4.6,13.85,179.5,157.47,125.86
2018,6,14,8,0,23.0,207.0,4.5,14.1,220.0,191.16,152.65
2018,6,14,8,15,18.0,207.0,4.35,14.35,218.0,192.53,153.38
2018,6,14,8,30,13.0,207.0,4.2,14.6,216.0,192.92,153.29
2018,6,14,8,45,11.0,209.5,4.05,14.85,217.5,195.96,155.27
2018,6,14,9,0,9.0,212.0,3.9,15.1,219.0,198.63,156.92
2018,6,14,9,15,13.0,240.0,3.8,15.35,250.5,226.94,179.05
2018,6,14,9,30,17.0,268.0,3.7,15.6,282.0,255.85,201.38
2018,6,14,9,45,21.0,293.0,3.65,15.8,310.5,282.66,221.91
2018,6,14,10,0,25.0,318.0,3.6,16.0,339.0,308.72,241.68
2018,6,14,10,15,42.0,358.5,3.6,16.15,395.5,360.78,281.66
2018,6,14,10,30,59.0,399.0,3.6,16.3,452.0,414.87,322.58
2018,6,14,10,45,67.0,419.5,3.65,16.45,481.0,445.22,345.08
2018,6,14,11,0,75.0,440.0,3.7,16.6,510.0,476.33,368.09
2018,6,14,11,15,119.5,455.0,3.8,16.7,568.5,538.29,415.15
2018,6,14,11,30,164.0,470.0,3.9,16.8,627.0,600.23,461.57
2018,6,14,11,45,214.5,470.0,4.0,16.85,677.0,655.44,503.08
2018,6,14,12,0,265.0,470.0,4.1,16.9,727.0,718.02,549.45
2018,6,14,12,15,274.5,468.0,4.2,16.9,734.0,735.07,562.0
2018,6,14,12,30,284.0,466.0,4.3,16.9,741.0,751.13,574.22
2018,6,14,12,45,271.5,464.0,4.4,16.9,725.0,744.21,569.59
2018,6,14,13,0,259.0,462.0,4.5,16.9,709.0,735.67,563.95
2018,6,14,13,15,255.0,455.0,4.6,16.85,694.5,729.1,560.18
2018,6,14,13,30,251.0,448.0,4.7,16.8,680.0,721.13,555.41
2018,6,14,13,45,438.0,351.5,4.8,16.75,745.0,820.37,634.86
2018,6,14,14,0,625.0,255.0,4.9,16.7,810.0,908.32,704.68
2018,6,14,14,15,759.0,185.0,4.95,16.65,836.5,955.53,739.77
2018,6,14,14,30,893.0,115.0,5.0,16.6,863.0,993.16,767.56
2018,6,14,14,45,885.5,112.5,5.05,16.55,828.0,967.98,751.33
2018,6,14,15,0,878.0,110.0,5.1,16.5,793.0,939.87,733.38
2018,6,14,15,15,866.5,108.0,5.1,16.5,752.5,905.95,710.69
2018,6,14,15,30,855.0,106.0,5.1,16.5,712.0,869.69,686.21
2018,6,14,15,45,842.0,102.5,5.1,16.3,667.5,834.4,662.78
2018,6,14,16,0,829.0,99.0,5.1,16.1,623.0,790.9,633.01
2018,6,14,16,15,811.5,95.5,5.1,15.95,575.0,742.36,598.97
2018,6,14,16,30,794.0,92.0,5.1,15.8,527.0,692.83,563.65
2018,6,14,16,45,768.5,88.5,5.1,15.65,476.5,637.12,522.32
2018,6,14,17,0,743.0,85.0,5.1,15.5,426.0,581.7,478.94
2018,6,14,17,15,707.5,81.0,5.05,15.3,374.5,522.14,430.93
2018,6,14,17,30,672.0,77.0,5.0,15.1,323.0,462.86,381.82
2018,6,14,17,45,622.5,72.0,5.0,14.9,273.0,397.87,326.72
2018,6,14,18,0,573.0,67.0,5.0,14.7,223.0,336.93,273.46
2018,6,14,18,15,500.0,60.0,4.9,14.45,176.0,269.21,213.7
2018,6,14,18,30,427.0,53.0,4.8,14.2,129.0,208.76,159.52
2018,6,14,18,45,319.0,43.0,4.7,13.95,90.0,143.42,102.64
2018,6,14,19,0,211.0,33.0,4.6,13.7,51.0,90.24,52.38
2018,6,14,19,15,115.5,19.0,4.55,13.55,28.0,36.45,0.0
2018,6,14,19,30,20.0,5.0,4.5,13.4,5.0,4.77,0.0
2018,6,14,19,45,10.0,2.5,4.5,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.0,4.5,12.65,7.5,0.0,0.0
2018,6,15,5,0,57.0,14.0,4.6,12.7,15.0,13.34,0.0
2018,6,15,5,15,168.0,27.5,4.65,12.8,44.0,21.79,7.07
2018,6,15,5,30,279.0,41.0,4.7,12.9,73.0,31.93,21.62
2018,6,15,5,45,335.5,45.5,4.7,13.0,102.5,34.87,25.13
2018,6,15,6,0,392.0,50.0,4.7,13.1,132.0,36.4,26.89
2018,6,15,6,15,196.0,37.5,4.75,13.25,78.5,26.61,18.29
2018,6,15,6,30,0.0,25.0,4.8,13.4,25.0,23.19,15.24
2018,6,15,6,45,0.0,31.5,4.8,13.55,31.5,29.23,20.64
2018,6,15,7,0,0.0,38.0,4.8,13.7,38.0,35.29,24.61
2018,6,15,7,15,0.0,59.5,4.85,13.85,59.5,55.33,41.54
2018,6,15,7,30,0.0,81.0,4.9,14.0,81.0,75.42,58.31
2018,6,15,7,45,0.0,90.5,4.95,14.2,90.5,84.23,65.43
2018,6,15,8,0,0.0,100.0,5.0,14.4,100.0,92.9,72.37
2018,6,15,8,15,0.0,110.5,5.05,14.5,110.5,102.49,80.06
2018,6,15,8,30,0.0,121.0,5.1,14.6,121.0,112.13,87.73
2018,6,15,8,45,1.0,136.0,5.15,14.75,136.5,126.3,99.06
2018,6,15,9,0,2.0,151.0,5.2,14.9,152.0,140.64,110.47
2018,6,15,9,15,64.0,156.5,5.2,14.95,207.5,176.87,140.32
2018,6,15,9,30,126.0,162.0,5.2,15.0,263.0,220.61,176.58
2018,6,15,9,45,66.0,173.5,5.25,15.1,226.5,202.05,160.59
2018,6,15,10,0,6.0,185.0,5.3,15.2,190.0,175.91,138.0
2018,6,15,10,15,8.0,199.0,5.3,15.3,206.0,190.83,149.81
2018,6,15,10,30,10.0,213.0,5.3,15.4,222.0,205.98,161.73
2018,6,15,10,45,10.5,219.5,5.3,15.5,229.0,213.19,167.26
2018,6,15,11,0,11.0,226.0,5.3,15.6,236.0,220.44,172.84
2018,6,15,11,15,12.0,236.5,5.3,15.65,247.5,231.92,181.82
2018,6,15,11,30,13.0,247.0,5.3,15.7,259.0,243.49,190.85
2018,6,15,11,45,12.5,242.0,5.3,15.7,254.0,239.09,187.31
2018,6,15,12,0,12.0,237.0,5.3,15.7,249.0,234.56,183.71
2018,6,15,12,15,12.0,237.5,5.35,15.7,249.5,235.62,184.58
2018,6,15,12,30,12.0,238.0,5.4,15.7,250.0,236.61,185.41
2018,6,15,12,45,12.0,240.0,5.45,15.7,251.5,238.95,187.33
2018,6,15,13,0,12.0,242.0,5.5,15.7,253.0,241.24,189.23
2018,6,15,13,15,12.0,243.5,5.65,15.7,254.5,242.98,190.77
2018,6,15,13,30,12.0,245.0,5.8,15.7,256.0,244.68,192.3
2018,6,15,13,45,199.0,233.0,5.9,15.65,410.0,446.08,358.33
2018,6,15,14,0,386.0,221.0,6.0,15.6,564.0,631.0,505.97
2018,6,15,14,15,628.0,170.0,6.1,15.5,706.5,816.35,649.68
2018,6,15,14,30,870.0,119.0,6.2,15.4,849.0,975.28,767.19
2018,6,15,14,45,864.0,115.5,6.3,15.25,814.5,950.97,750.95
2018,6,15,15,0,858.0,112.0,6.4,15.1,780.0,923.72,733.42
2018,6,15,15,15,846.0,110.0,6.4,15.1,740.0,889.92,710.06
2018,6,15,15,30,834.0,108.0,6.4,15.1,700.0,860.31,689.74
2018,6,15,15,45,821.5,104.5,6.45,14.8,656.5,819.78,662.05
2018,6,15,16,0,809.0,101.0,6.5,14.5,613.0,777.44,632.67
2018,6,15,16,15,792.0,97.0,6.45,14.35,566.0,729.51,597.89
2018,6,15,16,30,775.0,93.0,6.4,14.2,519.0,680.6,561.91
2018,6,15,16,45,750.0,89.5,6.35,14.0,469.5,626.07,520.32
2018,6,15,17,0,725.0,86.0,6.3,13.8,420.0,571.82,476.91
2018,6,15,17,15,689.5,82.5,6.25,13.65,369.5,513.75,429.1
2018,6,15,17,30,654.0,79.0,6.2,13.5,319.0,455.91,380.27
2018,6,15,17,45,603.0,73.5,6.15,13.3,269.0,390.5,323.99
2018,6,15,18,0,552.0,68.0,6.1,13.1,219.0,329.34,269.9
2018,6,15,18,15,478.0,61.5,6.0,12.9,173.0,262.83,210.56
2018,6,15,18,30,404.0,55.0,5.9,12.7,127.0,203.63,157.06
2018,6,15,18,45,297.0,44.5,5.8,12.55,88.5,138.69,100.22
2018,6,15,19,0,190.0,34.0,5.7,12.4,50.0,87.25,51.78
2018,6,15,19,15,103.0,19.5,5.65,12.4,27.5,35.04,0.0
2018,6,15,19,30,16.0,5.0,5.6,12.4,5.0,6.48,0.0
2018,6,15,19,45,8.0,2.5,5.5,12.35,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,4,45,21.0,6.5,2.65,12.8,7.0,0.0,0.0
2018,6,16,5,0,42.0,13.0,2.5,12.8,14.0,12.39,0.0
2018,6,16,5,15,140.0,29.0,2.4,12.9,43.0,23.03,7.69
2018,6,16,5,30,238.0,45.0,2.3,13.0,72.0,35.17,24.39
2018,6,16,5,45,296.0,52.0,2.25,13.1,102.5,39.57,29.28
2018,6,16,6,0,354.0,59.0,2.2,13.2,133.0,43.84,33.53
2018,6,16,6,15,177.0,58.0,2.2,13.4,95.0,46.16,35.81
2018,6,16,6,30,0.0,57.0,2.2,13.6,57.0,52.99,41.95
2018,6,16,6,45,0.0,77.0,2.15,13.75,77.0,70.95,57.85
2018,6,16,7,0,0.0,97.0,2.1,13.9,97.0,88.4,69.64
2018,6,16,7,15,4.0,129.0,2.1,14.1,131.0,116.27,92.47
2018,6,16,7,30,8.0,161.0,2.1,14.3,165.0,144.74,115.38
2018,6,16,7,45,21.5,191.5,2.05,14.5,203.5,174.74,138.84
2018,6,16,8,0,35.0,222.0,2.0,14.7,242.0,200.82,158.99
2018,6,16,8,15,65.5,255.5,2.0,14.9,297.0,242.11,190.9
2018,6,16,8,30,96.0,289.0,2.0,15.1,352.0,287.31,225.81
2018,6,16,8,45,288.5,269.0,1.95,15.35,477.0,355.1,277.29
2018,6,16,9,0,481.0,249.0,1.9,15.6,602.0,448.14,348.93
2018,6,16,9,15,671.5,185.0,1.95,15.8,706.0,523.65,408.12
2018,6,16,9,30,862.0,121.0,2.0,16.0,810.0,619.0,481.75
2018,6,16,9,45,875.0,120.0,2.0,16.2,844.5,668.77,518.96
2018,6,16,10,0,888.0,119.0,2.0,16.4,879.0,717.77,554.94
2018,6,16,10,15,893.5,121.0,2.1,16.6,906.5,762.99,587.11
2018,6,16,10,30,899.0,123.0,2.2,16.8,934.0,806.39,616.69
2018,6,16,10,45,903.0,124.0,2.3,16.95,954.5,845.66,643.31
2018,6,16,11,0,907.0,125.0,2.4,17.1,975.0,882.61,668.23
2018,6,16,11,15,909.0,126.5,2.5,17.15,988.5,915.82,690.78
2018,6,16,11,30,911.0,128.0,2.6,17.2,1002.0,946.33,711.49
2018,6,16,11,45,911.0,129.0,2.7,17.3,1008.0,971.69,728.63
2018,6,16,12,0,911.0,130.0,2.8,17.4,1014.0,994.06,743.84
2018,6,16,12,15,880.0,147.5,2.95,17.4,1000.5,999.07,748.29
2018,6,16,12,30,849.0,165.0,3.1,17.4,987.0,1009.32,756.48
2018,6,16,12,45,569.5,283.5,3.25,17.4,833.0,867.94,659.16
2018,6,16,13,0,290.0,402.0,3.4,17.4,679.0,705.42,538.29
2018,6,16,13,15,259.0,413.5,3.55,17.3,657.5,690.34,528.5
2018,6,16,13,30,228.0,425.0,3.7,17.2,636.0,674.07,516.81
2018,6,16,13,45,394.5,346.5,3.85,17.15,701.5,771.62,593.86
2018,6,16,14,0,561.0,268.0,4.0,17.1,767.0,857.83,661.18
2018,6,16,14,15,716.0,198.5,4.1,16.95,813.5,933.6,717.72
2018,6,16,14,30,871.0,129.0,4.2,16.8,860.0,986.91,756.25
2018,6,16,14,45,860.0,128.0,4.35,16.65,824.5,960.62,740.13
2018,6,16,15,0,849.0,127.0,4.5,16.5,789.0,939.23,728.36
2018,6,16,15,15,836.5,125.0,4.5,16.5,748.5,905.02,705.71
2018,6,16,15,30,824.0,123.0,4.5,16.5,708.0,868.56,681.38
2018,6,16,15,45,808.0,120.5,4.75,16.1,664.0,826.55,655.42
2018,6,16,16,0,792.0,118.0,5.0,15.7,620.0,782.97,627.52
2018,6,16,16,15,770.5,115.0,5.15,15.5,572.0,733.29,593.31
2018,6,16,16,30,749.0,112.0,5.3,15.3,524.0,685.71,559.98
2018,6,16,16,45,722.0,107.5,5.4,15.05,474.0,629.7,517.64
2018,6,16,17,0,695.0,103.0,5.5,14.8,424.0,574.21,474.46
2018,6,16,17,15,657.0,98.5,5.6,14.55,373.0,513.02,425.34
2018,6,16,17,30,619.0,94.0,5.7,14.3,322.0,454.01,376.53
2018,6,16,17,45,566.5,87.0,5.75,14.05,271.5,387.72,320.28
2018,6,16,18,0,514.0,80.0,5.8,13.8,221.0,325.81,266.25
2018,6,16,18,15,442.0,71.0,5.75,13.65,174.5,257.33,205.82
2018,6,16,18,30,370.0,62.0,5.7,13.5,128.0,199.12,153.6
2018,6,16,18,45,269.5,49.0,5.65,13.3,89.5,136.55,99.08
2018,6,16,19,0,169.0,36.0,5.6,13.1,51.0,85.35,51.43
2018,6,16,19,15,90.5,20.5,5.5,13.05,28.0,34.08,0.0
2018,6,16,19,30,12.0,5.0,5.4,13.0,5.0,6.06,0.0
2018,6,16,19,45,6.0,2.5,5.3,12.95,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,17,4,45,14.0,5.5,3.75,13.25,6.0,0.0,0.0
2018,6,17,5,0,28.0,11.0,3.7,13.3,12.0,10.48,0.0
2018,6,17,5,15,113.0,27.5,3.65,13.4,39.5,22.62,7.27
2018,6,17,5,30,198.0,44.0,3.6,13.5,67.0,34.32,23.57
2018,6,17,5,45,249.5,51.5,3.6,13.6,94.5,39.11,28.79
2018,6,17,6,0,301.0,59.0,3.6,13.7,122.0,43.75,33.35
2018,6,17,6,15,150.5,51.5,3.55,13.8,83.0,41.2,31.3
2018,6,17,6,30,0.0,44.0,3.5,13.9,44.0,40.87,31.06
2018,6,17,6,45,0.0,69.5,3.5,14.0,69.5,64.6,52.17
2018,6,17,7,0,0.0,95.0,3.5,14.1,95.0,86.74,68.22
2018,6,17,7,15,2.5,125.0,3.4,14.25,126.0,112.85,89.72
2018,6,17,7,30,5.0,155.0,3.3,14.4,157.0,139.4,111.23
2018,6,17,7,45,15.5,182.0,3.25,14.55,190.5,165.72,131.97
2018,6,17,8,0,26.0,209.0,3.2,14.7,224.0,188.22,149.51
2018,6,17,8,15,24.5,224.0,3.15,14.8,239.0,208.84,165.84
2018,6,17,8,30,23.0,239.0,3.1,14.9,254.0,224.01,177.63
2018,6,17,8,45,38.5,272.5,3.05,15.05,300.0,257.37,203.6
2018,6,17,9,0,54.0,306.0,3.0,15.2,346.0,297.58,234.75
2018,6,17,9,15,64.5,331.0,2.9,15.35,381.0,330.01,259.49
2018,6,17,9,30,75.0,356.0,2.8,15.5,416.0,363.76,285.01
2018,6,17,9,45,104.5,380.0,2.75,15.65,467.5,409.98,320.13
2018,6,17,10,0,134.0,404.0,2.7,15.8,519.0,458.09,356.24
2018,6,17,10,15,136.0,419.5,2.6,16.05,539.0,483.17,373.99
2018,6,17,10,30,138.0,435.0,2.5,16.3,559.0,508.32,391.65
2018,6,17,10,45,157.0,448.0,2.4,16.55,592.5,544.91,417.88
2018,6,17,11,0,176.0,461.0,2.3,16.8,626.0,582.64,444.5
2018,6,17,11,15,161.5,468.0,2.3,17.0,621.0,586.57,446.19
2018,6,17,11,30,147.0,475.0,2.3,17.2,616.0,589.18,447.13
2018,6,17,11,45,163.0,477.5,2.25,17.35,635.0,614.47,465.14
2018,6,17,12,0,179.0,480.0,2.2,17.5,654.0,639.88,482.95
2018,6,17,12,15,382.5,391.0,2.25,17.65,761.5,769.21,580.08
2018,6,17,12,30,586.0,302.0,2.3,17.8,869.0,891.57,668.92
2018,6,17,12,45,723.5,225.0,2.3,17.9,919.0,962.46,717.69
2018,6,17,13,0,861.0,148.0,2.3,18.0,969.0,1015.47,751.94
2018,6,17,13,15,875.5,137.5,2.35,18.05,960.5,1024.79,758.31
2018,6,17,13,30,890.0,127.0,2.4,18.1,952.0,1030.51,762.93
2018,6,17,13,45,886.0,125.0,2.4,18.15,929.5,1022.73,758.3
2018,6,17,14,0,882.0,123.0,2.4,18.2,907.0,1011.57,751.71
2018,6,17,14,15,875.5,121.5,2.45,18.15,878.5,995.18,742.59
2018,6,17,14,30,869.0,120.0,2.5,18.1,850.0,975.66,731.46
2018,6,17,14,45,860.5,117.5,2.5,18.1,815.0,950.16,715.71
2018,6,17,15,0,852.0,115.0,2.5,18.1,780.0,921.86,698.09
2018,6,17,15,15,840.5,112.5,2.5,18.1,740.0,888.23,676.76
2018,6,17,15,30,829.0,110.0,2.5,18.1,700.0,858.83,658.26
2018,6,17,15,45,814.5,107.0,2.5,17.9,656.0,817.43,631.66
2018,6,17,16,0,800.0,104.0,2.5,17.7,612.0,774.36,603.61
2018,6,17,16,15,781.5,101.0,2.5,17.55,565.0,726.79,571.76
2018,6,17,16,30,763.0,98.0,2.5,17.4,518.0,678.37,538.75
2018,6,17,16,45,738.0,94.0,2.5,17.2,468.5,623.81,499.71
2018,6,17,17,0,713.0,90.0,2.5,17.0,419.0,571.47,460.4
2018,6,17,17,15,678.5,85.5,2.5,16.75,369.0,511.67,414.18
2018,6,17,17,30,644.0,81.0,2.5,16.5,319.0,453.75,367.93
2018,6,17,17,45,597.0,75.0,2.5,16.25,269.5,390.2,315.68
2018,6,17,18,0,550.0,69.0,2.5,16.0,220.0,330.49,264.91
2018,6,17,18,15,483.0,61.0,2.45,15.7,174.0,265.09,208.4
2018,6,17,18,30,416.0,53.0,2.4,15.4,128.0,206.37,156.63
2018,6,17,18,45,319.0,43.0,2.3,15.1,90.0,144.43,103.07
2018,6,17,19,0,222.0,33.0,2.2,14.8,52.0,93.73,55.77
2018,6,17,19,15,123.5,19.0,2.15,14.65,28.5,38.06,0.0
2018,6,17,19,30,25.0,5.0,2.1,14.5,5.0,7.49,0.0
2018,6,17,19,45,12.5,2.5,2.05,14.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,35.0,6.0,1.35,13.1,7.0,0.0,0.0
2018,6,18,5,0,70.0,12.0,1.4,13.3,14.0,11.44,0.0
2018,6,18,5,15,183.5,25.0,1.45,13.5,43.0,19.74,5.48
2018,6,18,5,30,297.0,38.0,1.5,13.7,72.0,30.71,20.51
2018,6,18,5,45,348.0,43.5,1.5,13.95,102.0,33.13,23.53
2018,6,18,6,0,399.0,49.0,1.5,14.2,132.0,35.62,26.11
2018,6,18,6,15,199.5,45.0,1.45,14.4,86.5,32.04,23.08
2018,6,18,6,30,0.0,41.0,1.4,14.6,41.0,38.07,28.51
2018,6,18,6,45,0.0,47.5,1.4,14.8,47.5,44.13,33.85
2018,6,18,7,0,0.0,54.0,1.4,15.0,54.0,50.19,37.16
2018,6,18,7,15,0.0,83.5,1.4,15.25,83.5,77.55,59.99
2018,6,18,7,30,0.0,113.0,1.4,15.5,113.0,103.55,81.27
2018,6,18,7,45,1.0,134.5,1.35,15.75,135.0,122.92,96.72
2018,6,18,8,0,2.0,156.0,1.3,16.0,157.0,142.53,112.16
2018,6,18,8,15,5.5,178.0,1.35,16.25,181.5,163.62,128.59
2018,6,18,8,30,9.0,200.0,1.4,16.5,206.0,185.26,145.31
2018,6,18,8,45,15.0,230.0,1.45,16.8,240.5,215.47,168.59
2018,6,18,9,0,21.0,260.0,1.5,17.1,275.0,246.54,192.27
2018,6,18,9,15,43.5,305.5,1.55,17.3,339.5,297.01,230.79
2018,6,18,9,30,66.0,351.0,1.6,17.5,404.0,354.09,273.74
2018,6,18,9,45,156.0,367.5,1.7,17.7,499.0,430.13,331.56
2018,6,18,10,0,246.0,384.0,1.8,17.9,594.0,515.38,395.29
2018,6,18,10,15,281.0,397.0,1.85,18.05,644.5,567.48,432.97
2018,6,18,10,30,316.0,410.0,1.9,18.2,695.0,622.04,472.14
2018,6,18,10,45,327.5,418.0,2.0,18.35,719.0,655.33,495.71
2018,6,18,11,0,339.0,426.0,2.1,18.5,743.0,688.66,519.28
2018,6,18,11,15,350.5,426.5,2.2,18.6,758.5,714.86,537.97
2018,6,18,11,30,362.0,427.0,2.3,18.7,774.0,740.61,556.32
2018,6,18,11,45,366.0,429.0,2.4,18.8,782.0,760.23,570.19
2018,6,18,12,0,370.0,431.0,2.5,18.9,790.0,778.73,583.32
2018,6,18,12,15,316.5,445.5,2.6,18.9,752.5,752.75,564.37
2018,6,18,12,30,263.0,460.0,2.7,18.9,715.0,723.88,543.51
2018,6,18,12,45,206.0,457.0,2.8,18.9,655.5,662.95,500.14
2018,6,18,13,0,149.0,454.0,2.9,18.9,596.0,607.61,460.0
2018,6,18,13,15,141.0,455.5,2.95,18.85,588.0,604.58,458.38
2018,6,18,13,30,133.0,457.0,3.0,18.8,580.0,600.83,455.97
2018,6,18,13,45,305.5,377.0,3.1,18.75,651.0,703.44,536.69
2018,6,18,14,0,478.0,297.0,3.2,18.7,722.0,802.73,612.79
2018,6,18,14,15,680.5,204.5,3.2,18.55,788.0,905.23,688.83
2018,6,18,14,30,883.0,112.0,3.2,18.4,854.0,980.88,741.07
2018,6,18,14,45,874.5,110.0,3.25,18.3,819.0,955.63,725.06
2018,6,18,15,0,866.0,108.0,3.3,18.2,784.0,927.55,707.92
2018,6,18,15,15,854.5,106.0,3.3,18.2,744.0,894.1,686.37
2018,6,18,15,30,843.0,104.0,3.3,18.2,704.0,858.34,663.1
2018,6,18,15,45,829.0,101.0,3.4,17.9,660.0,823.24,641.39
2018,6,18,16,0,815.0,98.0,3.5,17.6,616.0,780.11,613.5
2018,6,18,16,15,796.5,95.0,3.55,17.4,568.5,732.03,581.04
2018,6,18,16,30,778.0,92.0,3.6,17.2,521.0,683.06,547.33
2018,6,18,16,45,754.0,88.0,3.65,17.0,471.5,628.6,508.21
2018,6,18,17,0,730.0,84.0,3.7,16.8,422.0,574.32,466.92
2018,6,18,17,15,696.5,80.0,3.7,16.5,372.0,516.52,421.55
2018,6,18,17,30,663.0,76.0,3.7,16.2,322.0,458.89,374.9
2018,6,18,17,45,617.0,71.0,3.7,15.95,272.5,396.05,322.5
2018,6,18,18,0,571.0,66.0,3.7,15.7,223.0,336.9,271.54
2018,6,18,18,15,504.0,58.5,3.65,15.4,176.5,270.94,213.98
2018,6,18,18,30,437.0,51.0,3.6,15.1,130.0,211.65,161.21
2018,6,18,18,45,330.5,41.5,3.5,14.8,91.0,146.46,104.8
2018,6,18,19,0,224.0,32.0,3.4,14.5,52.0,93.15,55.81
2018,6,18,19,15,112.5,17.5,3.4,14.3,27.5,34.95,0.0
2018,6,18,19,30,1.0,3.0,3.4,14.1,3.0,2.97,0.0
2018,6,18,19,45,0.5,1.5,3.35,13.95,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,4,45,46.5,6.5,3.1,12.95,7.5,0.0,0.0
2018,6,19,5,0,93.0,13.0,3.1,13.0,15.0,12.39,0.0
2018,6,19,5,15,218.5,24.0,3.1,13.15,44.5,19.65,5.23
2018,6,19,5,30,344.0,35.0,3.1,13.3,74.0,27.86,18.08
2018,6,19,5,45,389.0,38.5,3.1,13.4,103.0,28.76,19.72
2018,6,19,6,0,434.0,42.0,3.1,13.5,132.0,29.89,21.06
2018,6,19,6,15,217.0,33.0,3.1,13.65,78.0,21.26,13.46
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,22.26,14.39
2018,6,19,6,45,0.0,27.5,3.1,13.9,27.5,25.51,17.29
2018,6,19,7,0,0.0,31.0,3.1,14.0,31.0,28.78,19.03
2018,6,19,7,15,0.0,48.5,3.05,14.2,48.5,45.08,32.81
2018,6,19,7,30,0.0,66.0,3.0,14.4,66.0,61.41,46.44
2018,6,19,7,45,0.0,82.0,2.95,14.6,82.0,76.37,58.75
2018,6,19,8,0,0.0,98.0,2.9,14.8,98.0,91.1,70.73
2018,6,19,8,15,0.0,110.5,2.9,15.05,110.5,102.49,79.81
2018,6,19,8,30,0.0,123.0,2.9,15.3,123.0,113.92,88.85
2018,6,19,8,45,1.0,143.5,2.95,15.55,144.0,133.03,104.07
2018,6,19,9,0,2.0,164.0,3.0,15.8,165.0,152.33,119.29
2018,6,19,9,15,5.0,188.0,3.0,16.05,191.5,176.06,137.93
2018,6,19,9,30,8.0,212.0,3.0,16.3,218.0,200.21,156.75
2018,6,19,9,45,12.5,245.5,3.05,16.5,256.0,234.35,183.31
2018,6,19,10,0,17.0,279.0,3.1,16.7,294.0,269.12,210.08
2018,6,19,10,15,26.0,318.5,3.1,16.85,342.0,312.75,243.51
2018,6,19,10,30,35.0,358.0,3.1,17.0,390.0,358.74,278.31
2018,6,19,10,45,33.5,363.5,3.15,17.15,394.5,366.23,283.46
2018,6,19,11,0,32.0,369.0,3.2,17.3,399.0,373.55,288.63
2018,6,19,11,15,34.5,381.0,3.3,17.35,413.5,390.34,301.24
2018,6,19,11,30,37.0,393.0,3.4,17.4,428.0,407.36,313.97
2018,6,19,11,45,41.5,405.5,3.45,17.5,445.5,426.9,328.54
2018,6,19,12,0,46.0,418.0,3.5,17.6,463.0,446.68,343.24
2018,6,19,12,15,58.0,429.5,3.65,17.6,486.0,472.87,363.28
2018,6,19,12,30,70.0,441.0,3.8,17.6,509.0,499.37,383.5
2018,6,19,12,45,98.0,454.5,3.95,17.6,548.5,543.9,417.57
2018,6,19,13,0,126.0,468.0,4.1,17.6,588.0,598.75,458.8
2018,6,19,13,15,134.0,461.0,4.25,17.55,587.0,603.12,462.79
2018,6,19,13,30,142.0,454.0,4.4,17.5,586.0,606.71,466.7
2018,6,19,13,45,265.0,389.5,4.55,17.45,628.0,675.91,523.17
2018,6,19,14,0,388.0,325.0,4.7,17.4,670.0,742.32,576.81
2018,6,19,14,15,639.5,217.0,4.85,17.3,764.0,878.21,683.29
2018,6,19,14,30,891.0,109.0,5.0,17.2,858.0,985.6,760.87
2018,6,19,14,45,882.0,107.5,5.1,17.05,823.0,960.29,744.73
2018,6,19,15,0,873.0,106.0,5.2,16.9,788.0,932.15,727.33
2018,6,19,15,15,862.0,104.0,5.2,16.9,748.0,899.0,705.12
2018,6,19,15,30,851.0,102.0,5.2,16.9,708.0,863.49,681.11
2018,6,19,15,45,836.5,99.5,5.3,16.6,664.0,822.32,654.06
2018,6,19,16,0,822.0,97.0,5.4,16.3,620.0,785.05,629.51
2018,6,19,16,15,803.5,94.0,5.4,16.05,572.5,736.73,595.62
2018,6,19,16,30,785.0,91.0,5.4,15.8,525.0,687.52,560.56
2018,6,19,16,45,761.0,87.0,5.4,15.55,475.0,632.78,520.11
2018,6,19,17,0,737.0,83.0,5.4,15.3,425.0,578.2,477.44
2018,6,19,17,15,705.0,78.5,5.3,15.0,374.5,518.78,429.51
2018,6,19,17,30,673.0,74.0,5.2,14.7,324.0,462.54,382.77
2018,6,19,17,45,629.5,69.0,5.15,14.4,275.0,400.43,329.95
2018,6,19,18,0,586.0,64.0,5.1,14.1,226.0,341.76,278.48
2018,6,19,18,15,522.0,57.0,4.95,13.85,179.5,276.7,220.6
2018,6,19,18,30,458.0,50.0,4.8,13.6,133.0,217.97,167.38
2018,6,19,18,45,362.0,40.5,4.7,13.35,94.0,154.47,111.28
2018,6,19,19,0,266.0,31.0,4.6,13.1,55.0,101.66,61.43
2018,6,19,19,15,150.0,18.5,4.5,12.95,30.5,47.24,0.0
2018,6,19,19,30,34.0,6.0,4.4,12.8,6.0,9.48,0.0
2018,6,19,19,45,17.0,3.0,4.3,12.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,3.95,11.95,8.0,0.0,0.0
2018,6,20,5,0,111.0,13.0,4.1,12.1,16.0,12.39,0.0
2018,6,20,5,15,248.5,23.5,4.1,12.25,47.0,19.21,4.78
2018,6,20,5,30,386.0,34.0,4.1,12.4,78.0,26.99,17.38
2018,6,20,5,45,429.5,37.5,4.1,12.6,108.5,27.98,19.08
2018,6,20,6,0,473.0,41.0,4.1,12.8,139.0,29.18,20.47
2018,6,20,6,15,236.5,36.0,4.1,12.95,85.0,23.46,15.48
2018,6,20,6,30,0.0,31.0,4.1,13.1,31.0,28.76,20.29
2018,6,20,6,45,0.0,39.5,4.05,13.3,39.5,36.68,27.35
2018,6,20,7,0,0.0,48.0,4.0,13.5,48.0,44.6,32.6
2018,6,20,7,15,0.0,78.0,4.0,13.7,78.0,72.61,56.22
2018,6,20,7,30,0.0,108.0,4.0,13.9,108.0,99.24,78.32
2018,6,20,7,45,0.0,125.5,4.0,14.1,125.5,114.95,91.04
2018,6,20,8,0,0.0,143.0,4.0,14.3,143.0,130.76,103.71
2018,6,20,8,15,1.0,156.5,4.05,14.55,157.0,143.51,113.71
2018,6,20,8,30,2.0,170.0,4.1,14.8,171.0,156.43,123.8
2018,6,20,8,45,6.5,195.5,4.1,15.0,200.0,181.62,143.73
2018,6,20,9,0,11.0,221.0,4.1,15.2,229.0,207.45,164.02
2018,6,20,9,15,19.5,262.5,4.15,15.4,277.5,250.2,197.63
2018,6,20,9,30,28.0,304.0,4.2,15.6,326.0,291.11,229.39
2018,6,20,9,45,49.0,335.5,4.25,15.75,376.5,335.64,263.98
2018,6,20,10,0,70.0,367.0,4.3,15.9,427.0,382.55,300.11
2018,6,20,10,15,111.5,392.0,4.4,16.05,491.0,440.66,345.07
2018,6,20,10,30,153.0,417.0,4.5,16.2,555.0,503.17,392.91
2018,6,20,10,45,155.5,431.5,4.6,16.3,574.5,528.22,411.39
2018,6,20,11,0,158.0,446.0,4.7,16.4,594.0,553.25,429.93
2018,6,20,11,15,187.0,450.5,4.85,16.45,628.0,591.92,459.64
2018,6,20,11,30,216.0,455.0,5.0,16.5,662.0,631.8,490.09
2018,6,20,11,45,250.0,451.5,5.15,16.55,693.0,674.23,522.51
2018,6,20,12,0,284.0,448.0,5.3,16.6,724.0,713.49,552.56
2018,6,20,12,15,288.0,450.5,5.4,16.6,730.0,729.84,564.85
2018,6,20,12,30,292.0,453.0,5.5,16.6,736.0,745.09,576.48
2018,6,20,12,45,322.5,440.0,5.6,16.55,750.0,769.85,596.23
2018,6,20,13,0,353.0,427.0,5.7,16.5,764.0,793.42,615.14
2018,6,20,13,15,339.5,422.0,5.75,16.5,742.0,779.54,605.23
2018,6,20,13,30,326.0,417.0,5.8,16.5,720.0,763.95,594.25
2018,6,20,13,45,425.5,358.0,5.85,16.45,743.0,814.18,635.49
2018,6,20,14,0,525.0,299.0,5.9,16.4,766.0,851.55,667.14
2018,6,20,14,15,724.0,200.5,5.9,16.35,822.0,943.9,738.72
2018,6,20,14,30,923.0,102.0,5.9,16.3,878.0,1009.26,786.26
2018,6,20,14,45,915.5,99.5,5.9,16.2,842.5,983.7,769.18
2018,6,20,15,0,908.0,97.0,5.9,16.1,807.0,955.11,750.41
2018,6,20,15,15,897.0,95.5,5.9,16.1,766.5,921.6,727.74
2018,6,20,15,30,886.0,94.0,5.9,16.1,726.0,885.63,703.17
2018,6,20,15,45,873.0,92.0,5.85,15.9,681.5,845.16,675.39
2018,6,20,16,0,860.0,90.0,5.8,15.7,637.0,802.8,645.96
2018,6,20,16,15,843.5,87.0,5.75,15.55,589.0,754.97,611.94
2018,6,20,16,30,827.0,84.0,5.7,15.4,541.0,710.7,580.25
2018,6,20,16,45,805.0,80.0,5.65,15.2,490.5,655.58,539.72
2018,6,20,17,0,783.0,76.0,5.6,15.0,440.0,600.35,496.38
2018,6,20,17,15,753.0,72.0,5.55,14.75,388.5,540.57,448.15
2018,6,20,17,30,723.0,68.0,5.5,14.5,337.0,482.08,399.53
2018,6,20,17,45,680.5,63.5,5.4,14.25,286.5,418.43,345.14
2018,6,20,18,0,638.0,59.0,5.3,14.0,236.0,359.53,293.08
2018,6,20,18,15,574.5,53.0,5.2,13.8,188.0,293.04,233.66
2018,6,20,18,30,511.0,47.0,5.1,13.6,140.0,232.78,178.67
2018,6,20,18,45,412.0,39.0,5.0,13.35,99.5,167.1,120.28
2018,6,20,19,0,313.0,31.0,4.9,13.1,59.0,112.28,68.12
2018,6,20,19,15,179.0,18.5,4.85,13.0,32.5,52.53,0.0
2018,6,20,19,30,45.0,6.0,4.8,12.9,6.0,10.73,0.0
2018,6,20,19,45,22.5,3.0,4.8,12.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,4.45,12.1,7.5,0.0,0.0
2018,6,21,5,0,105.0,13.0,4.5,12.2,15.0,12.39,0.0
2018,6,21,5,15,240.0,24.0,4.55,12.35,46.0,19.73,4.78
2018,6,21,5,30,375.0,35.0,4.6,12.5,77.0,27.97,18.18
2018,6,21,5,45,419.5,38.5,4.65,12.65,107.5,28.86,19.84
2018,6,21,6,0,464.0,42.0,4.7,12.8,138.0,29.99,21.19
2018,6,21,6,15,232.0,37.5,4.65,13.0,85.5,24.55,16.45
2018,6,21,6,30,0.0,33.0,4.6,13.2,33.0,30.62,21.94
2018,6,21,6,45,0.0,45.5,4.55,13.4,45.5,42.27,32.34
2018,6,21,7,0,0.0,58.0,4.5,13.6,58.0,53.93,40.53
2018,6,21,7,15,0.0,92.5,4.5,13.8,92.5,85.32,66.93
2018,6,21,7,30,0.0,127.0,4.5,14.0,127.0,115.4,91.82
2018,6,21,7,45,1.0,146.5,4.45,14.25,147.0,133.09,106.01
2018,6,21,8,0,2.0,166.0,4.4,14.5,167.0,151.02,120.27
2018,6,21,8,15,5.0,181.5,4.4,14.75,184.5,166.42,132.29
2018,6,21,8,30,8.0,197.0,4.4,15.0,202.0,182.23,144.59
2018,6,21,8,45,7.0,195.5,4.35,15.25,200.0,181.82,143.78
2018,6,21,9,0,6.0,194.0,4.3,15.5,198.0,181.08,142.74
2018,6,21,9,15,7.0,203.5,4.25,15.7,208.5,191.02,150.32
2018,6,21,9,30,8.0,213.0,4.2,15.9,219.0,201.09,157.96
2018,6,21,9,45,12.5,247.0,4.15,16.1,257.5,235.66,185.02
2018,6,21,10,0,17.0,281.0,4.1,16.3,296.0,270.88,212.25
2018,6,21,10,15,31.0,329.5,4.1,16.5,357.5,326.21,255.0
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,384.49,299.36
