Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.0,14.5,9.0,7.63,0.0
2018,7,1,5,15,162.0,20.5,3.05,14.75,35.0,16.21,0.0
2018,7,1,5,30,270.0,33.0,3.1,15.0,61.0,26.53,16.3
2018,7,1,5,45,362.0,43.5,3.1,15.25,102.0,33.84,23.82
2018,7,1,6,0,454.0,54.0,3.1,15.5,143.0,40.75,30.37
2018,7,1,6,15,515.5,61.0,3.0,15.7,189.5,44.2,33.68
2018,7,1,6,30,577.0,68.0,2.9,15.9,236.0,47.5,36.68
2018,7,1,6,45,621.0,73.5,2.8,16.15,286.0,49.39,38.29
2018,7,1,7,0,665.0,79.0,2.7,16.4,336.0,67.27,40.48
2018,7,1,7,15,697.0,83.0,2.6,16.6,386.0,113.55,62.64
2018,7,1,7,30,729.0,87.0,2.5,16.8,436.0,167.97,101.87
2018,7,1,7,45,708.5,104.0,2.4,17.05,473.0,217.29,144.47
2018,7,1,8,0,688.0,121.0,2.3,17.3,510.0,268.83,190.58
2018,7,1,8,15,594.5,165.0,2.25,17.55,522.0,318.03,236.23
2018,7,1,8,30,501.0,209.0,2.2,17.8,534.0,356.57,271.22
2018,7,1,8,45,421.0,255.0,2.15,18.0,541.0,391.83,301.27
2018,7,1,9,0,341.0,301.0,2.1,18.2,548.0,421.49,325.1
2018,7,1,9,15,294.5,333.0,2.1,18.4,554.5,445.55,343.55
2018,7,1,9,30,248.0,365.0,2.1,18.6,561.0,464.95,357.63
2018,7,1,9,45,277.0,373.0,2.1,18.8,601.0,506.59,388.58
2018,7,1,10,0,306.0,381.0,2.1,19.0,641.0,550.44,420.61
2018,7,1,10,15,439.5,334.0,2.15,19.15,721.0,622.25,475.01
2018,7,1,10,30,573.0,287.0,2.2,19.3,801.0,702.98,534.87
2018,7,1,10,45,573.0,294.5,2.25,19.45,818.5,735.93,557.46
2018,7,1,11,0,573.0,302.0,2.3,19.6,836.0,767.4,579.1
2018,7,1,11,15,642.5,266.5,2.4,19.65,874.0,818.02,616.31
2018,7,1,11,30,712.0,231.0,2.5,19.7,912.0,869.67,653.34
2018,7,1,11,45,750.5,211.0,2.55,19.75,933.5,908.06,678.87
2018,7,1,12,0,789.0,191.0,2.6,19.8,955.0,940.91,700.67
2018,7,1,12,15,847.0,159.0,2.7,19.75,979.0,975.07,724.08
2018,7,1,12,30,905.0,127.0,2.8,19.7,1003.0,1016.38,752.16
2018,7,1,12,45,897.0,131.0,2.85,19.7,993.0,1024.87,757.99
2018,7,1,13,0,889.0,135.0,2.9,19.7,983.0,1029.97,762.02
2018,7,1,13,15,886.0,134.0,2.95,19.55,968.0,1031.75,764.45
2018,7,1,13,30,883.0,133.0,3.0,19.4,953.0,1030.12,764.79
2018,7,1,13,45,829.0,154.0,3.05,19.3,909.5,1005.68,749.98
2018,7,1,14,0,775.0,175.0,3.1,19.2,866.0,969.94,727.73
2018,7,1,14,15,817.5,151.0,3.1,19.0,859.0,980.16,736.38
2018,7,1,14,30,860.0,127.0,3.1,18.8,852.0,977.34,735.97
2018,7,1,14,45,851.0,125.0,3.15,18.65,818.0,952.67,721.22
2018,7,1,15,0,842.0,123.0,3.2,18.5,784.0,925.22,704.68
2018,7,1,15,15,830.0,120.5,3.2,18.5,744.0,899.1,688.25
2018,7,1,15,30,818.0,118.0,3.2,18.5,704.0,863.17,664.9
2018,7,1,15,45,803.0,115.5,3.2,18.15,660.5,822.62,638.99
2018,7,1,16,0,788.0,113.0,3.2,17.8,617.0,780.4,611.56
2018,7,1,16,15,769.0,108.5,3.2,17.55,569.5,731.46,578.55
2018,7,1,16,30,750.0,104.0,3.2,17.3,522.0,681.68,544.36
2018,7,1,16,45,725.0,99.5,3.15,17.05,472.5,629.41,506.56
2018,7,1,17,0,700.0,95.0,3.1,16.8,423.0,575.21,465.58
2018,7,1,17,15,666.5,90.0,3.1,16.5,373.0,515.93,419.64
2018,7,1,17,30,633.0,85.0,3.1,16.2,323.0,458.4,373.63
2018,7,1,17,45,588.0,78.0,3.05,15.9,273.5,394.96,321.32
2018,7,1,18,0,543.0,71.0,3.0,15.6,224.0,335.14,270.38
2018,7,1,18,15,478.0,63.0,2.95,15.35,178.0,270.3,214.16
2018,7,1,18,30,413.0,55.0,2.9,15.1,132.0,211.88,162.44
2018,7,1,18,45,320.0,44.0,2.85,14.85,93.0,148.14,107.13
2018,7,1,19,0,227.0,33.0,2.8,14.6,54.0,97.09,60.45
2018,7,1,19,15,130.5,20.0,2.75,14.5,30.5,47.19,0.0
2018,7,1,19,30,34.0,7.0,2.7,14.4,7.0,10.67,0.0
2018,7,1,19,45,17.0,3.5,2.65,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.4,14.2,3.5,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.5,14.3,7.0,6.67,0.0
2018,7,2,5,15,107.5,20.5,2.45,14.55,30.0,16.2,0.0
2018,7,2,5,30,184.0,34.0,2.4,14.8,53.0,26.47,16.19
2018,7,2,5,45,259.0,48.5,2.4,15.0,90.5,37.11,26.69
2018,7,2,6,0,334.0,63.0,2.4,15.2,128.0,47.31,36.18
2018,7,2,6,15,195.5,64.5,2.3,15.4,105.5,51.11,39.84
2018,7,2,6,30,57.0,66.0,2.2,15.6,83.0,55.98,44.24
2018,7,2,6,45,28.5,82.0,2.15,15.8,90.5,72.49,58.76
2018,7,2,7,0,0.0,98.0,2.1,16.0,98.0,88.91,69.54
2018,7,2,7,15,4.5,125.5,2.05,16.2,127.5,112.99,89.08
2018,7,2,7,30,9.0,153.0,2.0,16.4,157.0,137.8,108.83
2018,7,2,7,45,36.5,190.5,1.95,16.6,210.5,170.49,133.77
2018,7,2,8,0,64.0,228.0,1.9,16.8,264.0,211.45,165.3
2018,7,2,8,15,188.5,238.5,1.85,17.05,358.0,260.64,200.94
2018,7,2,8,30,313.0,249.0,1.8,17.3,452.0,323.76,248.77
2018,7,2,8,45,526.0,202.5,1.8,17.55,571.0,392.16,301.01
2018,7,2,9,0,739.0,156.0,1.8,17.8,690.0,484.13,372.1
2018,7,2,9,15,722.0,174.5,1.8,17.95,720.0,532.49,410.08
2018,7,2,9,30,705.0,193.0,1.8,18.1,750.0,578.2,445.0
2018,7,2,9,45,585.0,255.0,1.8,18.25,730.5,595.06,456.49
2018,7,2,10,0,465.0,317.0,1.8,18.4,711.0,600.3,458.59
2018,7,2,10,15,457.5,332.0,1.85,18.5,730.5,633.11,482.26
2018,7,2,10,30,450.0,347.0,1.9,18.6,750.0,664.42,504.23
2018,7,2,10,45,463.5,342.0,1.95,18.7,765.5,692.88,524.65
2018,7,2,11,0,477.0,337.0,2.0,18.8,781.0,720.87,544.58
2018,7,2,11,15,500.5,329.0,2.05,18.8,801.5,754.06,568.39
2018,7,2,11,30,524.0,321.0,2.1,18.8,822.0,786.89,591.76
2018,7,2,11,45,298.5,385.0,2.2,18.85,671.0,653.72,493.69
2018,7,2,12,0,73.0,449.0,2.3,18.9,520.0,502.08,379.24
2018,7,2,12,15,59.5,434.5,2.4,18.8,492.0,478.95,363.38
2018,7,2,12,30,46.0,420.0,2.5,18.7,464.0,454.71,345.8
2018,7,2,12,45,49.0,420.0,2.6,18.65,467.0,460.43,350.63
2018,7,2,13,0,52.0,420.0,2.7,18.6,470.0,465.91,355.17
2018,7,2,13,15,68.5,429.5,2.85,18.5,494.0,494.41,377.31
2018,7,2,13,30,85.0,439.0,3.0,18.4,518.0,522.87,399.29
2018,7,2,13,45,161.5,399.5,3.1,18.3,545.0,571.89,438.81
2018,7,2,14,0,238.0,360.0,3.2,18.2,572.0,619.17,476.7
2018,7,2,14,15,446.5,299.0,3.25,18.05,681.0,771.86,593.25
2018,7,2,14,30,655.0,238.0,3.3,17.9,790.0,909.51,695.17
2018,7,2,14,45,645.0,232.0,3.35,17.75,757.0,883.3,677.44
2018,7,2,15,0,635.0,226.0,3.4,17.6,724.0,854.87,659.35
2018,7,2,15,15,619.5,219.5,3.4,17.6,685.0,818.86,635.01
2018,7,2,15,30,604.0,213.0,3.4,17.6,646.0,781.28,609.32
2018,7,2,15,45,590.0,203.5,3.45,17.25,604.5,740.56,582.14
2018,7,2,16,0,576.0,194.0,3.5,16.9,563.0,694.43,550.58
2018,7,2,16,15,560.5,183.0,3.45,16.7,519.0,649.03,518.15
2018,7,2,16,30,545.0,172.0,3.4,16.5,475.0,603.1,484.68
2018,7,2,16,45,521.5,161.0,3.4,16.3,429.0,551.35,446.06
2018,7,2,17,0,498.0,150.0,3.4,16.1,383.0,500.28,407.04
2018,7,2,17,15,467.0,137.5,3.45,15.8,336.0,444.01,363.09
2018,7,2,17,30,436.0,125.0,3.5,15.5,289.0,389.73,319.47
2018,7,2,17,45,397.0,110.5,3.5,15.25,243.0,331.53,271.33
2018,7,2,18,0,358.0,96.0,3.5,15.0,197.0,276.72,224.75
2018,7,2,18,15,305.5,80.5,3.45,14.75,154.5,219.19,175.02
2018,7,2,18,30,253.0,65.0,3.4,14.5,112.0,167.1,129.33
2018,7,2,18,45,190.5,47.5,3.4,14.3,77.0,115.63,84.53
2018,7,2,19,0,128.0,30.0,3.4,14.1,42.0,71.09,44.19
2018,7,2,19,15,72.5,17.0,3.35,14.05,23.0,31.9,0.0
2018,7,2,19,30,17.0,4.0,3.3,14.0,4.0,5.82,0.0
2018,7,2,19,45,8.5,2.0,3.3,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,12.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,7,3,5,0,25.0,9.0,3.7,13.8,9.0,8.58,0.0
2018,7,3,5,15,115.0,24.5,3.65,14.0,34.5,19.57,0.0
2018,7,3,5,30,205.0,40.0,3.6,14.2,60.0,31.46,20.22
2018,7,3,5,45,302.5,51.5,3.5,14.35,100.0,39.62,28.9
2018,7,3,6,0,400.0,63.0,3.4,14.5,140.0,47.48,36.41
2018,7,3,6,15,234.0,58.0,3.35,14.7,106.5,41.98,31.83
2018,7,3,6,30,68.0,53.0,3.3,14.9,73.0,45.86,35.36
2018,7,3,6,45,34.0,61.0,3.25,15.1,71.0,55.67,44.05
2018,7,3,7,0,0.0,69.0,3.2,15.3,69.0,64.2,48.97
2018,7,3,7,15,0.0,87.5,3.15,15.55,87.5,80.9,62.79
2018,7,3,7,30,0.0,106.0,3.1,15.8,106.0,97.37,76.22
2018,7,3,7,45,0.0,113.0,3.05,16.0,113.0,103.98,81.35
2018,7,3,8,0,0.0,120.0,3.0,16.2,120.0,110.57,86.42
2018,7,3,8,15,0.5,129.5,2.95,16.4,130.0,119.51,93.36
2018,7,3,8,30,1.0,139.0,2.9,16.6,140.0,128.53,100.33
2018,7,3,8,45,5.0,171.0,2.9,16.85,175.0,159.15,124.63
2018,7,3,9,0,9.0,203.0,2.9,17.1,210.0,190.32,149.06
2018,7,3,9,15,26.5,257.0,2.95,17.25,278.0,245.6,192.35
2018,7,3,9,30,44.0,311.0,3.0,17.4,346.0,305.8,238.82
2018,7,3,9,45,92.5,356.0,3.0,17.6,433.0,379.93,295.65
2018,7,3,10,0,141.0,401.0,3.0,17.8,520.0,458.12,354.53
2018,7,3,10,15,124.0,414.0,3.05,17.9,521.5,467.79,360.79
2018,7,3,10,30,107.0,427.0,3.1,18.0,523.0,475.36,365.68
2018,7,3,10,45,122.5,431.0,3.15,18.15,543.0,500.16,384.12
2018,7,3,11,0,138.0,435.0,3.2,18.3,563.0,525.23,402.62
2018,7,3,11,15,242.0,407.0,3.2,18.35,636.5,600.24,460.24
2018,7,3,11,30,346.0,379.0,3.2,18.4,710.0,678.29,518.93
2018,7,3,11,45,550.5,294.5,3.25,18.5,825.0,803.33,612.86
2018,7,3,12,0,755.0,210.0,3.3,18.6,940.0,926.67,700.5
2018,7,3,12,15,830.5,173.5,3.3,18.6,976.5,981.61,736.68
2018,7,3,12,30,906.0,137.0,3.3,18.6,1013.0,1026.94,766.64
2018,7,3,12,45,906.5,135.0,3.35,18.65,1005.5,1038.2,774.16
2018,7,3,13,0,907.0,133.0,3.4,18.7,998.0,1046.08,779.86
2018,7,3,13,15,905.0,131.5,3.4,18.7,983.0,1048.52,781.82
2018,7,3,13,30,903.0,130.0,3.4,18.7,968.0,1047.46,781.65
2018,7,3,13,45,899.5,127.5,3.45,18.7,946.0,1040.4,778.03
2018,7,3,14,0,896.0,125.0,3.5,18.7,924.0,1029.87,772.25
2018,7,3,14,15,889.5,123.5,3.5,18.65,895.0,1014.04,762.77
2018,7,3,14,30,883.0,122.0,3.5,18.6,866.0,994.99,751.23
2018,7,3,14,45,874.5,120.0,3.5,18.55,831.5,970.4,735.98
2018,7,3,15,0,866.0,118.0,3.5,18.5,797.0,942.93,718.78
2018,7,3,15,15,854.5,115.5,3.5,18.5,757.0,909.48,697.27
2018,7,3,15,30,843.0,113.0,3.5,18.5,717.0,880.37,678.71
2018,7,3,15,45,827.5,110.5,3.5,18.25,672.5,838.63,651.69
2018,7,3,16,0,812.0,108.0,3.5,18.0,628.0,795.2,623.17
2018,7,3,16,15,792.0,105.0,3.5,17.8,580.0,746.27,590.11
2018,7,3,16,30,772.0,102.0,3.5,17.6,532.0,696.51,555.87
2018,7,3,16,45,746.0,98.0,3.55,17.45,481.5,640.93,516.05
2018,7,3,17,0,720.0,94.0,3.6,17.3,431.0,587.84,475.92
2018,7,3,17,15,684.5,89.5,3.6,17.05,380.0,526.95,428.57
2018,7,3,17,30,649.0,85.0,3.6,16.8,329.0,467.96,381.25
2018,7,3,17,45,599.5,79.5,3.65,16.5,278.5,403.04,327.82
2018,7,3,18,0,550.0,74.0,3.7,16.2,228.0,342.11,275.99
2018,7,3,18,15,480.0,66.0,3.65,15.9,181.0,274.74,217.72
2018,7,3,18,30,410.0,58.0,3.6,15.6,134.0,214.26,164.37
2018,7,3,18,45,310.0,47.0,3.6,15.3,94.5,149.15,108.12
2018,7,3,19,0,210.0,36.0,3.6,15.0,55.0,97.06,60.73
2018,7,3,19,15,118.0,21.5,3.55,14.8,31.0,46.77,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.6,7.0,9.75,0.0
2018,7,3,19,45,13.0,3.5,3.4,14.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,4,45,21.0,4.5,2.75,13.6,4.5,0.0,0.0
2018,7,4,5,0,42.0,9.0,2.9,13.7,9.0,8.58,0.0
2018,7,4,5,15,152.0,22.0,2.9,13.85,35.0,17.52,0.0
2018,7,4,5,30,262.0,35.0,2.9,14.0,61.0,27.42,16.82
2018,7,4,5,45,359.5,45.0,2.95,14.15,102.0,35.52,25.34
2018,7,4,6,0,457.0,55.0,3.0,14.3,143.0,41.93,31.53
2018,7,4,6,15,266.5,38.5,2.95,14.5,93.5,25.76,17.4
2018,7,4,6,30,76.0,22.0,2.9,14.7,44.0,15.1,7.91
2018,7,4,6,45,38.0,27.5,2.9,14.85,38.5,24.54,16.35
2018,7,4,7,0,0.0,33.0,2.9,15.0,33.0,30.63,20.55
2018,7,4,7,15,0.0,53.0,2.9,15.2,53.0,49.27,36.25
2018,7,4,7,30,0.0,73.0,2.9,15.4,73.0,67.94,51.78
2018,7,4,7,45,0.5,102.0,2.95,15.6,102.5,94.44,73.59
2018,7,4,8,0,1.0,131.0,3.0,15.8,132.0,120.43,94.66
2018,7,4,8,15,9.0,173.0,3.0,16.05,179.0,160.06,126.32
2018,7,4,8,30,17.0,215.0,3.0,16.3,226.0,200.66,158.34
2018,7,4,8,45,51.5,264.0,3.05,16.5,300.5,254.65,200.44
2018,7,4,9,0,86.0,313.0,3.1,16.7,375.0,317.1,248.8
2018,7,4,9,15,59.0,310.5,3.15,16.9,354.0,308.35,241.49
2018,7,4,9,30,32.0,308.0,3.2,17.1,333.0,296.26,231.49
2018,7,4,9,45,44.5,337.0,3.2,17.35,373.5,333.34,259.78
2018,7,4,10,0,57.0,366.0,3.2,17.6,414.0,371.99,288.83
2018,7,4,10,15,128.5,398.0,3.25,17.75,511.5,456.8,353.8
2018,7,4,10,30,200.0,430.0,3.3,17.9,609.0,548.81,422.75
2018,7,4,10,45,406.0,355.0,3.3,18.05,729.0,658.53,507.4
2018,7,4,11,0,612.0,280.0,3.3,18.2,849.0,779.28,597.86
2018,7,4,11,15,775.0,194.0,3.35,18.3,926.5,861.01,657.24
2018,7,4,11,30,938.0,108.0,3.4,18.4,1004.0,945.75,714.68
2018,7,4,11,45,941.0,107.5,3.4,18.5,1012.0,973.84,732.5
2018,7,4,12,0,944.0,107.0,3.4,18.6,1020.0,998.94,748.74
2018,7,4,12,15,944.5,106.5,3.35,18.65,1019.5,1018.53,761.07
2018,7,4,12,30,945.0,106.0,3.3,18.7,1019.0,1034.81,771.25
2018,7,4,12,45,936.5,109.5,3.3,18.75,1008.5,1042.78,776.43
2018,7,4,13,0,928.0,113.0,3.3,18.8,998.0,1047.19,779.43
2018,7,4,13,15,934.5,107.0,3.25,18.8,986.5,1053.46,783.54
2018,7,4,13,30,941.0,101.0,3.2,18.8,975.0,1056.06,785.3
2018,7,4,13,45,938.5,100.0,3.15,18.85,954.0,1051.15,782.11
2018,7,4,14,0,936.0,99.0,3.1,18.9,933.0,1042.67,776.75
2018,7,4,14,15,930.0,98.0,3.1,18.85,904.5,1027.22,767.65
2018,7,4,14,30,924.0,97.0,3.1,18.8,876.0,1008.41,756.44
2018,7,4,14,45,916.5,95.5,3.05,18.8,841.5,984.4,741.24
2018,7,4,15,0,909.0,94.0,3.0,18.8,807.0,957.33,724.05
2018,7,4,15,15,899.0,92.0,3.0,18.8,767.0,924.56,703.35
2018,7,4,15,30,889.0,90.0,3.0,18.8,727.0,889.22,680.78
2018,7,4,15,45,876.5,88.0,3.1,18.6,683.0,849.38,656.03
2018,7,4,16,0,864.0,86.0,3.2,18.4,639.0,807.57,629.47
2018,7,4,16,15,847.5,83.5,3.25,18.25,591.5,760.33,598.12
2018,7,4,16,30,831.0,81.0,3.3,18.1,544.0,716.67,568.85
2018,7,4,16,45,809.0,78.0,3.3,17.95,493.5,662.61,531.02
2018,7,4,17,0,787.0,75.0,3.3,17.8,443.0,608.39,490.77
2018,7,4,17,15,757.0,71.0,3.35,17.55,391.5,548.34,444.53
2018,7,4,17,30,727.0,67.0,3.4,17.3,340.0,489.52,397.65
2018,7,4,17,45,685.0,62.5,3.5,17.05,289.0,425.66,345.14
2018,7,4,18,0,643.0,58.0,3.6,16.8,238.0,366.41,294.45
2018,7,4,18,15,580.5,52.0,3.55,16.5,190.0,299.53,236.16
2018,7,4,18,30,518.0,46.0,3.5,16.2,142.0,238.78,181.81
2018,7,4,18,45,420.0,38.5,3.5,15.85,101.0,172.72,123.87
2018,7,4,19,0,322.0,31.0,3.5,15.5,60.0,117.38,71.96
2018,7,4,19,15,191.5,19.5,3.4,15.35,34.0,57.44,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,14.85,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.0,1.5,13.15,4.5,0.0,0.0
2018,7,5,5,0,74.0,8.0,1.6,13.3,9.0,7.63,0.0
2018,7,5,5,15,213.5,19.0,1.7,13.55,36.5,15.58,0.0
2018,7,5,5,30,353.0,30.0,1.8,13.8,64.0,24.03,13.97
2018,7,5,5,45,448.0,37.0,1.9,14.1,106.0,28.29,19.06
2018,7,5,6,0,543.0,44.0,2.0,14.4,148.0,32.43,23.14
2018,7,5,6,15,315.0,58.5,1.95,14.65,123.0,42.61,32.41
2018,7,5,6,30,87.0,73.0,1.9,14.9,98.0,61.33,49.11
2018,7,5,6,45,48.5,100.0,1.9,15.15,114.5,85.94,70.75
2018,7,5,7,0,10.0,127.0,1.9,15.4,131.0,111.75,88.64
2018,7,5,7,15,24.0,153.5,1.8,15.7,164.5,136.34,107.76
2018,7,5,7,30,38.0,180.0,1.7,16.0,198.0,156.98,123.3
2018,7,5,7,45,73.0,209.5,1.6,16.3,249.0,191.41,149.14
2018,7,5,8,0,108.0,239.0,1.5,16.6,300.0,225.31,174.66
2018,7,5,8,15,121.0,261.5,1.4,16.9,335.0,256.89,199.13
2018,7,5,8,30,134.0,284.0,1.3,17.2,370.0,290.16,224.68
2018,7,5,8,45,115.0,303.5,1.2,17.5,381.0,309.28,239.31
2018,7,5,9,0,96.0,323.0,1.1,17.8,392.0,329.95,254.56
2018,7,5,9,15,111.0,343.5,1.05,18.15,427.5,360.31,276.79
2018,7,5,9,30,126.0,364.0,1.0,18.5,463.0,395.83,302.47
2018,7,5,9,45,92.5,363.0,1.0,18.85,437.5,385.88,293.99
2018,7,5,10,0,59.0,362.0,1.0,19.2,412.0,369.76,281.03
2018,7,5,10,15,43.5,350.5,1.1,19.5,388.0,353.61,268.73
2018,7,5,10,30,28.0,339.0,1.2,19.8,364.0,335.56,254.85
2018,7,5,10,45,32.0,356.5,1.25,20.1,385.5,358.1,271.29
2018,7,5,11,0,36.0,374.0,1.3,20.4,407.0,381.12,287.75
2018,7,5,11,15,52.5,407.0,1.5,20.6,456.5,430.03,323.8
2018,7,5,11,30,69.0,440.0,1.7,20.8,506.0,480.46,360.44
2018,7,5,11,45,119.0,451.5,1.85,21.0,566.0,547.78,409.81
2018,7,5,12,0,169.0,463.0,2.0,21.2,626.0,612.8,456.83
2018,7,5,12,15,245.5,447.0,2.2,21.3,684.0,684.68,509.59
2018,7,5,12,30,322.0,431.0,2.4,21.4,742.0,752.03,558.72
2018,7,5,12,45,543.0,316.5,2.6,21.45,836.0,872.65,648.68
2018,7,5,13,0,764.0,202.0,2.8,21.5,930.0,981.31,725.42
2018,7,5,13,15,852.0,150.0,2.9,21.5,950.0,1013.86,747.09
2018,7,5,13,30,940.0,98.0,3.0,21.5,970.0,1052.09,773.21
2018,7,5,13,45,936.5,96.5,3.15,21.5,948.0,1045.65,770.66
2018,7,5,14,0,933.0,95.0,3.3,21.5,926.0,1035.65,766.21
2018,7,5,14,15,928.0,93.0,3.35,21.4,897.5,1020.13,757.65
2018,7,5,14,30,923.0,91.0,3.4,21.3,869.0,1001.22,746.91
2018,7,5,14,45,915.5,89.0,3.45,21.25,834.0,976.64,732.25
2018,7,5,15,0,908.0,87.0,3.5,21.2,799.0,949.01,715.51
2018,7,5,15,15,897.5,86.0,3.5,21.2,759.5,916.88,695.17
2018,7,5,15,30,887.0,85.0,3.5,21.2,720.0,882.23,673.0
2018,7,5,15,45,867.5,84.5,3.45,21.0,673.0,838.17,644.3
2018,7,5,16,0,848.0,84.0,3.4,20.8,626.0,792.63,614.27
2018,7,5,16,15,835.0,80.0,3.35,20.6,579.5,747.0,583.76
2018,7,5,16,30,822.0,76.0,3.3,20.4,533.0,699.93,551.75
2018,7,5,16,45,800.0,73.0,3.25,20.2,483.5,650.9,517.73
2018,7,5,17,0,778.0,70.0,3.2,20.0,434.0,597.1,478.12
2018,7,5,17,15,709.0,73.5,3.2,19.65,375.5,522.56,420.74
2018,7,5,17,30,640.0,77.0,3.2,19.3,317.0,454.55,366.79
2018,7,5,17,45,489.5,82.5,3.2,18.95,250.0,351.58,283.6
2018,7,5,18,0,339.0,88.0,3.2,18.6,183.0,259.93,208.16
2018,7,5,18,15,263.0,75.5,3.2,18.25,140.0,197.34,155.4
2018,7,5,18,30,187.0,63.0,3.2,17.9,97.0,137.17,104.49
2018,7,5,18,45,140.5,47.0,3.2,17.5,68.5,96.21,69.12
2018,7,5,19,0,94.0,31.0,3.2,17.1,40.0,60.38,36.46
2018,7,5,19,15,60.0,18.0,3.25,16.9,22.5,31.0,0.0
2018,7,5,19,30,26.0,5.0,3.3,16.7,5.0,7.85,0.0
2018,7,5,19,45,13.0,2.5,3.35,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.85,15.75,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.9,15.8,4.0,3.81,0.0
2018,7,6,5,15,7.0,9.5,2.95,15.95,9.5,8.92,0.0
2018,7,6,5,30,0.0,15.0,3.0,16.1,15.0,13.9,5.53
2018,7,6,5,45,0.0,23.0,3.05,16.2,23.0,21.33,12.82
2018,7,6,6,0,0.0,31.0,3.1,16.3,31.0,28.77,19.69
2018,7,6,6,15,17.0,59.0,3.15,16.45,64.0,52.84,41.16
2018,7,6,6,30,34.0,87.0,3.2,16.6,97.0,75.12,60.9
2018,7,6,6,45,20.0,83.5,3.25,16.75,89.5,73.53,59.45
2018,7,6,7,0,6.0,80.0,3.3,16.9,82.0,73.98,56.78
2018,7,6,7,15,6.0,87.5,3.25,17.1,90.0,81.31,62.53
2018,7,6,7,30,6.0,95.0,3.2,17.3,98.0,88.62,68.29
2018,7,6,7,45,42.0,142.5,3.15,17.45,166.0,133.68,103.56
2018,7,6,8,0,78.0,190.0,3.1,17.6,234.0,184.98,143.7
2018,7,6,8,15,63.5,203.5,3.05,17.9,241.5,198.14,154.54
2018,7,6,8,30,49.0,217.0,3.0,18.2,249.0,209.66,163.81
2018,7,6,8,45,26.0,186.0,2.95,18.5,203.0,178.31,138.87
2018,7,6,9,0,3.0,155.0,2.9,18.8,157.0,144.59,111.75
2018,7,6,9,15,3.5,144.5,2.95,19.2,147.0,135.78,104.39
2018,7,6,9,30,4.0,134.0,3.0,19.6,137.0,126.84,96.94
2018,7,6,9,45,82.0,227.5,3.05,19.95,296.5,259.19,201.89
2018,7,6,10,0,160.0,321.0,3.1,20.3,456.0,400.5,309.97
2018,7,6,10,15,369.5,295.5,3.25,20.7,621.5,537.03,414.83
2018,7,6,10,30,579.0,270.0,3.4,21.1,787.0,691.02,529.26
2018,7,6,10,45,698.5,213.5,3.5,21.45,852.0,760.69,580.62
2018,7,6,11,0,818.0,157.0,3.6,21.8,917.0,833.73,631.59
2018,7,6,11,15,780.5,184.5,3.75,22.0,919.0,856.5,646.65
2018,7,6,11,30,743.0,212.0,3.9,22.2,921.0,878.35,661.45
2018,7,6,11,45,825.0,159.5,4.1,22.35,952.0,922.44,691.89
2018,7,6,12,0,907.0,107.0,4.3,22.5,983.0,963.84,720.2
2018,7,6,12,15,910.5,104.5,4.45,22.6,984.0,983.73,733.82
2018,7,6,12,30,914.0,102.0,4.6,22.7,985.0,1000.48,745.95
2018,7,6,12,45,917.5,99.0,4.8,22.75,979.5,1013.49,756.32
2018,7,6,13,0,921.0,96.0,5.0,22.8,974.0,1023.1,764.53
2018,7,6,13,15,904.0,104.5,5.1,22.8,955.0,1020.51,763.93
2018,7,6,13,30,887.0,113.0,5.2,22.8,936.0,1014.51,761.18
2018,7,6,13,45,898.5,102.0,5.35,22.75,919.0,1013.54,762.5
2018,7,6,14,0,910.0,91.0,5.5,22.7,902.0,1008.69,761.21
2018,7,6,14,15,904.5,90.5,5.6,22.55,874.5,994.52,753.54
2018,7,6,14,30,899.0,90.0,5.7,22.4,847.0,977.08,743.66
2018,7,6,14,45,891.0,88.5,5.8,22.3,813.0,953.01,729.0
2018,7,6,15,0,883.0,87.0,5.9,22.2,779.0,925.99,712.22
2018,7,6,15,15,771.0,130.5,5.9,22.2,712.5,858.21,665.31
2018,7,6,15,30,659.0,174.0,5.9,22.2,646.0,789.98,617.54
2018,7,6,15,45,515.0,208.0,6.0,21.75,562.5,678.55,535.52
2018,7,6,16,0,371.0,242.0,6.1,21.3,479.0,568.83,451.78
2018,7,6,16,15,472.5,194.0,6.05,21.0,472.0,593.72,474.93
2018,7,6,16,30,574.0,146.0,6.0,20.7,465.0,602.48,485.11
2018,7,6,16,45,628.5,117.0,5.95,20.45,436.0,583.89,472.71
2018,7,6,17,0,683.0,88.0,5.9,20.2,407.0,557.89,453.92
2018,7,6,17,15,661.5,80.5,5.8,19.85,360.0,503.73,411.0
2018,7,6,17,30,640.0,73.0,5.7,19.5,313.0,450.21,367.41
2018,7,6,17,45,568.5,71.0,5.55,19.2,260.5,378.79,307.85
2018,7,6,18,0,497.0,69.0,5.4,18.9,208.0,313.6,252.2
2018,7,6,18,15,459.0,59.5,5.25,18.6,167.5,260.2,205.03
2018,7,6,18,30,421.0,50.0,5.1,18.3,127.0,210.43,159.95
2018,7,6,18,45,315.0,39.5,4.9,18.0,87.5,144.15,103.01
2018,7,6,19,0,209.0,29.0,4.7,17.7,48.0,88.85,53.59
2018,7,6,19,15,126.0,17.0,4.6,17.55,26.5,43.2,0.0
2018,7,6,19,30,43.0,5.0,4.5,17.4,5.0,9.88,0.0
2018,7,6,19,45,21.5,2.5,4.4,17.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.45,14.8,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.6,14.9,9.0,8.58,0.0
2018,7,7,5,15,97.0,14.0,4.65,15.15,19.5,10.97,0.0
2018,7,7,5,30,118.0,19.0,4.7,15.4,30.0,14.54,5.97
2018,7,7,5,45,247.0,32.5,4.75,15.65,73.0,24.19,15.29
2018,7,7,6,0,376.0,46.0,4.8,15.9,116.0,34.0,24.3
2018,7,7,6,15,202.0,64.0,4.85,16.2,103.0,50.79,39.37
2018,7,7,6,30,28.0,82.0,4.9,16.5,90.0,71.4,57.66
2018,7,7,6,45,16.5,94.0,4.95,16.8,99.0,84.43,69.02
2018,7,7,7,0,5.0,106.0,5.0,17.1,108.0,95.25,74.56
2018,7,7,7,15,9.0,133.0,5.05,17.4,137.0,119.08,93.76
2018,7,7,7,30,13.0,160.0,5.1,17.7,166.0,143.67,113.31
2018,7,7,7,45,15.0,176.0,5.1,18.0,184.0,159.75,125.85
2018,7,7,8,0,17.0,192.0,5.1,18.3,202.0,176.11,138.55
2018,7,7,8,15,27.5,219.0,5.15,18.5,236.0,199.5,156.68
2018,7,7,8,30,38.0,246.0,5.2,18.7,270.0,229.27,179.89
2018,7,7,8,45,52.0,274.5,5.2,18.95,310.0,263.25,206.25
2018,7,7,9,0,66.0,303.0,5.2,19.2,350.0,299.13,233.93
2018,7,7,9,15,54.0,312.5,5.25,19.4,352.5,307.24,239.83
2018,7,7,9,30,42.0,322.0,5.3,19.6,355.0,313.97,244.52
2018,7,7,9,45,56.5,349.0,5.35,19.75,395.5,351.17,273.02
2018,7,7,10,0,71.0,376.0,5.4,19.9,436.0,390.08,302.57
2018,7,7,10,15,154.5,399.0,5.4,20.05,535.0,476.05,369.02
2018,7,7,10,30,238.0,422.0,5.4,20.2,634.0,570.27,440.51
2018,7,7,10,45,247.5,433.5,5.4,20.3,659.0,602.51,463.91
2018,7,7,11,0,257.0,445.0,5.4,20.4,684.0,634.98,487.5
2018,7,7,11,15,373.0,399.5,5.45,20.5,752.0,706.09,542.62
2018,7,7,11,30,489.0,354.0,5.5,20.6,820.0,786.27,603.43
2018,7,7,11,45,539.5,336.5,5.5,20.7,854.5,833.87,638.24
2018,7,7,12,0,590.0,319.0,5.5,20.8,889.0,880.32,672.12
2018,7,7,12,15,709.5,246.0,5.6,20.85,931.0,941.42,718.58
2018,7,7,12,30,829.0,173.0,5.7,20.9,973.0,995.34,756.39
2018,7,7,12,45,732.0,233.0,5.8,20.95,935.5,977.94,744.64
2018,7,7,13,0,635.0,293.0,5.9,21.0,898.0,950.14,724.44
2018,7,7,13,15,754.5,213.5,6.0,20.95,921.5,996.37,759.68
2018,7,7,13,30,874.0,134.0,6.1,20.9,945.0,1023.0,779.31
2018,7,7,13,45,831.5,157.5,6.25,20.85,914.5,1013.03,773.96
2018,7,7,14,0,789.0,181.0,6.4,20.8,884.0,991.39,760.63
2018,7,7,14,15,771.0,182.0,6.5,20.6,850.5,968.17,746.36
2018,7,7,14,30,753.0,183.0,6.6,20.4,817.0,948.08,734.27
2018,7,7,14,45,794.0,152.0,6.7,20.25,796.0,937.11,728.56
2018,7,7,15,0,835.0,121.0,6.8,20.1,775.0,918.51,717.35
2018,7,7,15,15,801.5,126.5,6.8,20.1,728.0,881.91,692.19
2018,7,7,15,30,768.0,132.0,6.8,20.1,681.0,836.62,660.54
2018,7,7,15,45,761.5,123.5,6.9,19.7,639.0,798.35,635.21
2018,7,7,16,0,755.0,115.0,7.0,19.3,597.0,757.93,607.85
2018,7,7,16,15,787.0,96.0,7.0,19.05,564.5,733.78,591.93
2018,7,7,16,30,819.0,77.0,7.0,18.8,532.0,699.58,568.09
2018,7,7,16,45,798.0,73.5,7.0,18.55,482.5,650.81,532.61
2018,7,7,17,0,777.0,70.0,7.0,18.3,433.0,597.14,491.34
2018,7,7,17,15,748.5,67.0,6.95,17.95,383.0,539.6,445.16
2018,7,7,17,30,720.0,64.0,6.9,17.6,333.0,483.17,398.49
2018,7,7,17,45,679.0,59.5,6.8,17.25,283.0,420.14,344.98
2018,7,7,18,0,638.0,55.0,6.7,16.9,233.0,360.14,292.42
2018,7,7,18,15,578.5,49.5,6.55,16.65,186.0,296.57,235.59
2018,7,7,18,30,519.0,44.0,6.4,16.4,139.0,237.49,181.7
2018,7,7,18,45,424.5,36.0,6.25,16.1,98.5,171.8,123.29
2018,7,7,19,0,330.0,28.0,6.1,15.8,58.0,116.7,70.52
2018,7,7,19,15,190.5,17.0,6.0,15.65,32.0,54.93,0.0
2018,7,7,19,30,51.0,6.0,5.9,15.5,6.0,11.79,0.0
2018,7,7,19,45,25.5,3.0,5.75,15.35,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,4.3,13.75,4.0,0.0,0.0
2018,7,8,5,0,70.0,8.0,4.4,13.9,8.0,7.63,0.0
2018,7,8,5,15,203.0,18.5,4.5,14.15,34.0,15.32,0.0
2018,7,8,5,30,336.0,29.0,4.6,14.4,60.0,23.32,12.9
2018,7,8,5,45,429.0,36.5,4.7,14.65,100.5,28.05,18.69
2018,7,8,6,0,522.0,44.0,4.8,14.9,141.0,32.61,23.16
2018,7,8,6,15,435.5,64.5,4.85,15.2,162.0,47.71,36.8
2018,7,8,6,30,349.0,85.0,4.9,15.5,183.0,61.13,48.8
2018,7,8,6,45,510.0,78.5,4.9,15.8,254.0,53.56,42.04
2018,7,8,7,0,671.0,72.0,4.9,16.1,325.0,56.3,35.13
2018,7,8,7,15,678.0,82.0,4.9,16.35,369.0,105.49,58.15
2018,7,8,7,30,685.0,92.0,4.9,16.6,413.0,155.8,94.29
2018,7,8,7,45,597.0,129.5,4.9,16.85,432.0,211.45,144.65
2018,7,8,8,0,509.0,167.0,4.9,17.1,451.0,257.76,188.46
2018,7,8,8,15,494.5,187.5,4.9,17.4,483.5,302.08,227.68
2018,7,8,8,30,480.0,208.0,4.9,17.7,516.0,344.76,264.86
2018,7,8,8,45,567.5,190.5,4.9,17.95,579.5,396.18,307.21
2018,7,8,9,0,655.0,173.0,4.9,18.2,643.0,455.66,355.94
2018,7,8,9,15,638.0,194.5,4.9,18.4,673.0,502.73,394.33
2018,7,8,9,30,621.0,216.0,4.9,18.6,703.0,547.29,429.61
2018,7,8,9,45,738.5,170.0,4.9,18.8,774.5,613.02,481.9
2018,7,8,10,0,856.0,124.0,4.9,19.0,846.0,688.36,540.63
2018,7,8,10,15,870.5,121.5,4.9,19.1,877.0,735.46,576.0
2018,7,8,10,30,885.0,119.0,4.9,19.2,908.0,781.53,608.38
2018,7,8,10,45,888.0,121.5,4.9,19.35,929.5,821.76,636.12
2018,7,8,11,0,891.0,124.0,4.9,19.5,951.0,859.69,662.02
2018,7,8,11,15,886.0,130.5,4.95,19.6,963.5,891.99,684.22
2018,7,8,11,30,881.0,137.0,5.0,19.7,976.0,921.27,704.28
2018,7,8,11,45,906.5,122.0,5.0,19.8,991.0,955.37,727.33
2018,7,8,12,0,932.0,107.0,5.0,19.9,1006.0,987.24,748.71
2018,7,8,12,15,939.0,102.5,5.1,19.95,1008.5,1009.12,764.13
2018,7,8,12,30,946.0,98.0,5.2,20.0,1011.0,1027.83,777.52
2018,7,8,12,45,943.5,98.5,5.25,20.05,1003.0,1038.86,785.37
2018,7,8,13,0,941.0,99.0,5.3,20.1,995.0,1046.36,790.98
2018,7,8,13,15,938.5,97.5,5.4,20.1,979.5,1048.23,793.44
2018,7,8,13,30,936.0,96.0,5.5,20.1,964.0,1046.5,793.56
2018,7,8,13,45,931.5,95.5,5.55,20.1,942.0,1040.21,790.3
2018,7,8,14,0,927.0,95.0,5.6,20.1,920.0,1030.4,784.74
2018,7,8,14,15,921.0,94.0,5.7,20.0,891.5,1015.12,776.14
2018,7,8,14,30,915.0,93.0,5.8,19.9,863.0,996.5,765.25
2018,7,8,14,45,907.0,92.0,5.85,19.85,829.0,972.76,750.3
2018,7,8,15,0,899.0,91.0,5.9,19.8,795.0,946.03,733.21
2018,7,8,15,15,889.0,88.5,5.9,19.8,755.0,912.98,711.13
2018,7,8,15,30,879.0,86.0,5.9,19.8,715.0,877.36,687.11
2018,7,8,15,45,865.5,84.5,5.95,19.45,671.0,837.55,661.01
2018,7,8,16,0,852.0,83.0,6.0,19.1,627.0,795.84,633.17
2018,7,8,16,15,835.5,80.5,6.05,18.85,580.0,749.03,600.82
2018,7,8,16,30,819.0,78.0,6.1,18.6,533.0,701.06,567.09
2018,7,8,16,45,797.0,74.5,6.1,18.35,483.0,651.62,531.45
2018,7,8,17,0,775.0,71.0,6.1,18.1,433.0,597.32,489.98
2018,7,8,17,15,745.5,67.5,6.05,17.75,382.5,538.66,443.23
2018,7,8,17,30,716.0,64.0,6.0,17.4,332.0,481.22,396.04
2018,7,8,17,45,675.0,59.5,6.0,17.05,282.0,418.36,343.03
2018,7,8,18,0,634.0,55.0,6.0,16.7,232.0,358.54,290.87
2018,7,8,18,15,573.0,49.5,5.9,16.4,185.0,294.58,233.94
2018,7,8,18,30,512.0,44.0,5.8,16.1,138.0,235.26,180.03
2018,7,8,18,45,417.0,36.0,5.7,15.75,97.5,169.79,121.9
2018,7,8,19,0,322.0,28.0,5.6,15.4,57.0,114.96,69.23
2018,7,8,19,15,185.5,17.0,5.5,15.3,31.5,54.01,0.0
2018,7,8,19,30,49.0,6.0,5.4,15.2,6.0,11.56,0.0
2018,7,8,19,45,24.5,3.0,5.3,15.05,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.3,13.75,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,13.9,6.0,5.72,0.0
2018,7,9,5,15,191.0,17.5,4.5,14.15,32.5,14.4,0.0
2018,7,9,5,30,330.0,29.0,4.6,14.4,59.0,23.41,12.8
2018,7,9,5,45,424.5,36.0,4.65,14.65,99.0,27.67,18.33
2018,7,9,6,0,519.0,43.0,4.7,14.9,139.0,31.82,22.46
2018,7,9,6,15,308.5,66.0,4.7,15.2,127.5,48.43,37.42
2018,7,9,6,30,98.0,89.0,4.7,15.5,116.0,72.88,59.18
2018,7,9,6,45,82.5,115.0,4.7,15.8,141.0,91.54,75.55
2018,7,9,7,0,67.0,141.0,4.7,16.1,166.0,116.84,92.31
2018,7,9,7,15,260.0,141.0,4.6,16.45,259.5,126.92,91.4
2018,7,9,7,30,453.0,141.0,4.5,16.8,353.0,164.3,111.31
2018,7,9,7,45,601.5,119.0,4.4,17.1,433.5,202.97,137.26
2018,7,9,8,0,750.0,97.0,4.3,17.4,514.0,262.58,183.78
2018,7,9,8,15,803.0,88.5,4.2,17.75,571.0,315.97,230.37
2018,7,9,8,30,856.0,80.0,4.1,18.1,628.0,379.23,284.81
2018,7,9,8,45,869.0,81.5,4.0,18.45,671.5,434.26,332.58
2018,7,9,9,0,882.0,83.0,3.9,18.8,715.0,489.56,379.1
2018,7,9,9,15,892.0,85.0,3.85,19.1,754.5,543.76,423.45
2018,7,9,9,30,902.0,87.0,3.8,19.4,794.0,597.43,465.96
2018,7,9,9,45,910.5,87.5,3.75,19.7,828.0,648.04,504.94
2018,7,9,10,0,919.0,88.0,3.7,20.0,862.0,697.49,541.92
2018,7,9,10,15,924.0,89.5,3.7,20.25,890.0,743.97,574.62
2018,7,9,10,30,929.0,91.0,3.7,20.5,918.0,788.55,604.79
2018,7,9,10,45,932.5,92.0,3.75,20.75,939.5,829.37,632.22
2018,7,9,11,0,936.0,93.0,3.8,21.0,961.0,867.78,657.76
2018,7,9,11,15,938.5,94.0,3.9,21.2,976.0,902.78,681.17
2018,7,9,11,30,941.0,95.0,4.0,21.4,991.0,935.0,702.62
2018,7,9,11,45,941.5,96.5,4.1,21.6,998.5,962.97,721.14
2018,7,9,12,0,942.0,98.0,4.2,21.8,1006.0,987.83,737.59
2018,7,9,12,15,942.0,98.0,4.4,21.8,1006.0,1007.55,751.78
2018,7,9,12,30,942.0,98.0,4.6,21.8,1006.0,1023.94,764.32
2018,7,9,12,45,932.5,103.0,4.75,21.85,996.0,1032.57,771.37
2018,7,9,13,0,923.0,108.0,4.9,21.9,986.0,1037.63,776.18
2018,7,9,13,15,928.5,101.5,5.05,21.85,973.5,1042.47,781.27
2018,7,9,13,30,934.0,95.0,5.2,21.8,961.0,1043.63,783.96
2018,7,9,13,45,930.0,94.5,5.35,21.75,939.5,1037.86,782.05
2018,7,9,14,0,926.0,94.0,5.5,21.7,918.0,1028.58,777.83
2018,7,9,14,15,921.0,92.5,5.65,21.65,890.0,1013.77,769.84
2018,7,9,14,30,916.0,91.0,5.8,21.6,862.0,995.59,759.53
2018,7,9,14,45,908.5,90.0,5.9,21.5,828.0,972.31,745.45
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,946.01,729.19
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,913.46,707.57
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,878.34,684.04
2018,7,9,15,45,869.0,83.0,6.2,21.1,671.5,839.17,659.07
2018,7,9,16,0,857.0,81.0,6.4,20.8,628.0,797.99,632.16
2018,7,9,16,15,842.0,78.0,6.4,20.55,581.0,751.56,600.0
2018,7,9,16,30,827.0,75.0,6.4,20.3,534.0,703.85,566.41
2018,7,9,16,45,806.0,72.0,6.4,20.05,484.5,650.93,528.24
2018,7,9,17,0,785.0,69.0,6.4,19.8,435.0,601.79,491.1
2018,7,9,17,15,756.0,65.5,6.35,19.45,384.0,542.96,444.41
2018,7,9,17,30,727.0,62.0,6.3,19.1,333.0,485.27,397.23
2018,7,9,17,45,686.5,58.0,6.2,18.8,283.0,422.67,344.46
2018,7,9,18,0,646.0,54.0,6.1,18.5,233.0,363.03,292.54
2018,7,9,18,15,585.0,48.5,5.9,18.1,185.5,298.34,235.35
2018,7,9,18,30,524.0,43.0,5.7,17.7,138.0,238.36,181.17
2018,7,9,18,45,429.0,35.5,5.5,17.35,97.5,172.77,123.13
2018,7,9,19,0,334.0,28.0,5.3,17.0,57.0,117.78,70.02
2018,7,9,19,15,193.0,17.0,5.2,16.85,31.5,49.47,0.0
2018,7,9,19,30,52.0,6.0,5.1,16.7,6.0,11.92,0.0
2018,7,9,19,45,26.0,3.0,4.95,16.55,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,4,45,30.5,3.0,4.1,14.1,3.0,0.0,0.0
2018,7,10,5,0,61.0,6.0,4.3,14.2,6.0,5.72,0.0
2018,7,10,5,15,214.5,16.5,4.4,14.4,32.5,15.73,0.0
2018,7,10,5,30,368.0,27.0,4.5,14.6,59.0,21.61,11.18
2018,7,10,5,45,461.5,34.0,4.65,14.85,100.5,26.0,16.84
2018,7,10,6,0,555.0,41.0,4.8,15.1,142.0,33.03,23.49
2018,7,10,6,15,614.0,46.0,4.8,15.45,190.0,35.64,26.05
2018,7,10,6,30,673.0,51.0,4.8,15.8,238.0,38.21,28.41
2018,7,10,6,45,690.5,58.5,4.85,16.2,284.0,42.61,32.28
2018,7,10,7,0,708.0,66.0,4.9,16.6,330.0,54.83,34.8
2018,7,10,7,15,717.5,75.0,4.85,16.95,376.5,105.55,57.1
2018,7,10,7,30,727.0,84.0,4.8,17.3,423.0,157.61,93.75
2018,7,10,7,45,753.0,87.0,4.8,17.65,473.0,208.88,135.63
2018,7,10,8,0,779.0,90.0,4.8,18.0,523.0,262.95,182.81
2018,7,10,8,15,825.0,84.5,4.75,18.3,579.0,323.41,235.5
2018,7,10,8,30,871.0,79.0,4.7,18.6,635.0,382.93,287.45
2018,7,10,8,45,889.0,79.5,4.7,18.9,681.5,440.02,337.17
2018,7,10,9,0,907.0,80.0,4.7,19.2,728.0,497.88,386.15
2018,7,10,9,15,914.5,82.0,4.7,19.45,767.0,552.11,431.04
2018,7,10,9,30,922.0,84.0,4.7,19.7,806.0,605.52,473.93
2018,7,10,9,45,926.5,87.5,4.75,19.95,840.0,657.39,514.54
2018,7,10,10,0,931.0,91.0,4.8,20.2,874.0,707.72,552.93
2018,7,10,10,15,936.5,92.5,4.9,20.45,903.0,755.17,587.28
2018,7,10,10,30,942.0,94.0,5.0,20.7,932.0,800.73,619.09
2018,7,10,10,45,946.0,95.0,5.15,20.9,954.0,842.54,648.39
2018,7,10,11,0,950.0,96.0,5.3,21.1,976.0,881.94,675.86
2018,7,10,11,15,953.0,96.0,5.45,21.15,990.5,916.96,700.58
2018,7,10,11,30,956.0,96.0,5.6,21.2,1005.0,949.18,723.35
2018,7,10,11,45,957.0,96.5,5.75,21.3,1012.5,977.1,743.02
2018,7,10,12,0,958.0,97.0,5.9,21.4,1020.0,1001.87,760.57
2018,7,10,12,15,957.5,97.5,6.05,21.35,1020.0,1021.96,775.41
2018,7,10,12,30,957.0,98.0,6.2,21.3,1020.0,1038.66,788.05
2018,7,10,12,45,955.5,98.0,6.35,21.25,1012.5,1050.4,797.38
2018,7,10,13,0,954.0,98.0,6.5,21.2,1005.0,1058.57,804.4
2018,7,10,13,15,951.5,97.0,6.65,21.05,990.0,1061.09,807.94
2018,7,10,13,30,949.0,96.0,6.8,20.9,975.0,1059.96,809.08
2018,7,10,13,45,945.0,95.0,6.9,20.75,953.0,1053.67,806.44
2018,7,10,14,0,941.0,94.0,7.0,20.6,931.0,1043.79,801.39
2018,7,10,14,15,935.0,93.0,7.05,20.4,902.0,1028.4,792.42
2018,7,10,14,30,929.0,92.0,7.1,20.2,873.0,1009.63,781.12
2018,7,10,14,45,921.0,90.5,7.15,20.0,838.0,985.12,765.75
2018,7,10,15,0,913.0,89.0,7.2,19.8,803.0,957.55,748.15
2018,7,10,15,15,903.0,87.0,7.2,19.8,763.0,924.71,725.86
2018,7,10,15,30,893.0,85.0,7.2,19.8,723.0,889.26,701.59
2018,7,10,15,45,880.0,83.0,7.2,19.3,678.5,848.86,674.83
2018,7,10,16,0,867.0,81.0,7.2,18.8,634.0,806.49,646.27
2018,7,10,16,15,851.0,78.5,7.15,18.5,586.5,759.47,613.15
2018,7,10,16,30,835.0,76.0,7.1,18.2,539.0,711.22,578.64
2018,7,10,16,45,814.0,73.0,7.1,17.9,489.0,662.33,543.21
2018,7,10,17,0,793.0,70.0,7.1,17.6,439.0,608.46,501.94
2018,7,10,17,15,764.5,66.5,7.0,17.3,388.0,549.52,454.4
2018,7,10,17,30,736.0,63.0,6.9,17.0,337.0,491.65,406.35
2018,7,10,17,45,696.0,58.5,6.85,16.65,286.5,428.22,352.43
2018,7,10,18,0,656.0,54.0,6.8,16.3,236.0,367.71,299.26
2018,7,10,18,15,596.0,48.5,6.6,16.05,188.0,301.37,239.88
2018,7,10,18,30,536.0,43.0,6.4,15.8,140.0,242.59,185.88
2018,7,10,18,45,440.5,35.5,6.25,15.55,99.0,176.15,126.43
2018,7,10,19,0,345.0,28.0,6.1,15.3,58.0,120.33,71.54
2018,7,10,19,15,199.0,17.0,5.9,15.15,32.0,50.51,0.0
2018,7,10,19,30,53.0,6.0,5.7,15.0,6.0,12.05,0.0
2018,7,10,19,45,26.5,3.0,5.55,14.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
