Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,0,656.0,99.0,4.9,17.4,385.0,554.33,453.88
2018,7,30,17,15,610.0,94.5,4.9,17.0,333.5,489.33,402.27
2018,7,30,17,30,564.0,90.0,4.9,16.6,282.0,427.32,351.52
2018,7,30,17,45,502.0,82.0,4.95,16.25,231.5,356.95,292.49
2018,7,30,18,0,440.0,74.0,5.0,15.9,181.0,289.82,234.63
2018,7,30,18,15,363.5,62.0,4.95,15.65,136.5,222.19,175.34
2018,7,30,18,30,287.0,50.0,4.9,15.4,92.0,162.94,122.81
2018,7,30,18,45,193.0,34.5,4.85,15.15,58.0,103.61,69.25
2018,7,30,19,0,99.0,19.0,4.8,14.9,24.0,47.65,0.0
2018,7,30,19,15,49.5,9.5,4.75,14.8,12.0,17.05,0.0
2018,7,30,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,56.0,8.5,3.6,13.95,11.0,8.1,0.0
2018,7,31,5,30,112.0,17.0,3.6,14.2,22.0,16.2,0.0
2018,7,31,5,45,215.5,31.5,3.65,14.5,56.0,24.69,13.83
2018,7,31,6,0,319.0,46.0,3.7,14.8,90.0,35.43,25.07
2018,7,31,6,15,284.5,45.5,3.6,15.05,97.0,33.88,24.3
2018,7,31,6,30,250.0,45.0,3.5,15.3,104.0,32.5,23.31
2018,7,31,6,45,125.0,53.5,3.45,15.55,83.0,42.43,32.22
2018,7,31,7,0,0.0,62.0,3.4,15.8,62.0,57.66,45.68
2018,7,31,7,15,0.0,75.5,3.35,16.0,75.5,70.09,53.79
2018,7,31,7,30,0.0,89.0,3.3,16.2,89.0,82.24,63.75
2018,7,31,7,45,0.0,107.0,3.25,16.4,107.0,98.36,76.86
2018,7,31,8,0,0.0,125.0,3.2,16.6,125.0,114.57,89.89
2018,7,31,8,15,0.5,139.5,3.2,16.85,140.0,127.99,100.45
2018,7,31,8,30,1.0,154.0,3.2,17.1,155.0,141.54,111.02
2018,7,31,8,45,3.5,174.0,3.15,17.35,176.5,160.88,126.13
2018,7,31,9,0,6.0,194.0,3.1,17.6,198.0,180.63,141.45
2018,7,31,9,15,8.5,212.0,3.1,17.85,218.0,199.01,155.57
2018,7,31,9,30,11.0,230.0,3.1,18.1,238.0,217.76,169.89
2018,7,31,9,45,13.0,247.0,3.1,18.3,257.0,235.66,183.49
2018,7,31,10,0,15.0,264.0,3.1,18.5,276.0,253.87,197.24
2018,7,31,10,15,16.0,274.0,3.15,18.65,287.5,265.24,205.68
2018,7,31,10,30,17.0,284.0,3.2,18.8,299.0,276.72,214.2
2018,7,31,10,45,22.0,308.5,3.25,19.0,328.0,304.9,235.56
2018,7,31,11,0,27.0,333.0,3.3,19.2,357.0,336.64,259.41
2018,7,31,11,15,29.0,350.0,3.4,19.25,376.5,357.45,274.95
2018,7,31,11,30,31.0,367.0,3.5,19.3,396.0,378.58,290.73
2018,7,31,11,45,34.0,378.5,3.6,19.4,410.5,395.58,303.39
2018,7,31,12,0,37.0,390.0,3.7,19.5,425.0,412.77,316.19
2018,7,31,12,15,40.0,393.0,3.85,19.5,431.0,421.65,323.04
2018,7,31,12,30,43.0,396.0,4.0,19.5,437.0,430.45,329.9
2018,7,31,12,45,42.0,390.0,4.15,19.5,429.5,426.04,326.84
2018,7,31,13,0,41.0,384.0,4.3,19.5,422.0,421.25,323.62
2018,7,31,13,15,42.5,380.0,4.4,19.45,419.0,420.7,323.72
2018,7,31,13,30,44.0,376.0,4.5,19.4,416.0,419.87,336.13
2018,7,31,13,45,104.0,355.0,4.6,19.35,446.0,472.17,366.02
2018,7,31,14,0,164.0,334.0,4.7,19.3,476.0,511.16,398.16
2018,7,31,14,15,499.5,233.0,4.8,19.15,646.0,765.62,597.22
2018,7,31,14,30,835.0,132.0,4.9,19.0,816.0,973.66,748.14
2018,7,31,14,45,828.5,128.0,4.95,18.9,782.0,949.38,731.65
2018,7,31,15,0,822.0,124.0,5.0,18.8,748.0,922.14,714.55
2018,7,31,15,15,808.5,121.5,5.0,18.8,707.5,887.37,691.41
2018,7,31,15,30,795.0,119.0,5.0,18.8,667.0,850.35,666.54
2018,7,31,15,45,782.5,114.5,5.1,18.35,623.5,809.92,640.65
2018,7,31,16,0,770.0,110.0,5.2,17.9,580.0,767.65,612.91
2018,7,31,16,15,752.0,104.5,5.2,17.6,532.5,718.36,578.58
2018,7,31,16,30,734.0,99.0,5.2,17.3,485.0,668.15,542.97
2018,7,31,16,45,707.0,94.5,5.2,17.0,435.0,614.72,503.34
2018,7,31,17,0,680.0,90.0,5.2,16.7,385.0,559.26,460.22
2018,7,31,17,15,643.5,84.0,5.15,16.4,334.5,497.2,410.43
2018,7,31,17,30,607.0,78.0,5.1,16.1,284.0,437.27,360.87
2018,7,31,17,45,556.0,70.5,5.05,15.75,234.5,370.93,304.6
2018,7,31,18,0,505.0,63.0,5.0,15.4,185.0,308.98,250.36
2018,7,31,18,15,432.5,53.5,4.95,15.2,140.0,241.32,190.33
2018,7,31,18,30,360.0,44.0,4.9,15.0,95.0,181.22,136.15
2018,7,31,18,45,250.5,31.5,4.8,14.75,60.5,116.26,76.54
2018,7,31,19,0,141.0,19.0,4.7,14.5,26.0,56.37,0.0
2018,7,31,19,15,70.5,9.5,4.65,14.45,13.0,20.37,0.0
2018,7,31,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,5,15,72.5,8.5,3.7,14.05,11.5,8.1,0.0
2018,8,1,5,30,145.0,17.0,3.7,14.3,23.0,16.2,0.0
2018,8,1,5,45,263.5,28.5,3.7,14.5,57.5,22.99,12.21
2018,8,1,6,0,382.0,40.0,3.7,14.7,92.0,31.34,21.5
2018,8,1,6,15,335.5,34.5,3.6,15.0,94.5,24.42,15.94
2018,8,1,6,30,289.0,29.0,3.5,15.3,97.0,19.01,11.31
2018,8,1,6,45,144.5,35.0,3.45,15.55,69.0,24.35,16.12
2018,8,1,7,0,0.0,41.0,3.4,15.8,41.0,38.07,28.32
2018,8,1,7,15,0.0,55.0,3.3,16.05,55.0,51.13,37.8
2018,8,1,7,30,0.0,69.0,3.2,16.3,69.0,64.2,48.63
2018,8,1,7,45,0.0,84.0,3.1,16.55,84.0,78.19,60.08
2018,8,1,8,0,0.0,99.0,3.0,16.8,99.0,91.75,71.03
2018,8,1,8,15,0.0,122.0,3.05,17.1,122.0,112.47,87.7
2018,8,1,8,30,0.0,145.0,3.1,17.4,145.0,133.27,104.22
2018,8,1,8,45,2.0,162.0,3.1,17.7,163.5,149.67,116.98
2018,8,1,9,0,4.0,179.0,3.1,18.0,182.0,166.39,129.91
2018,8,1,9,15,7.0,199.0,3.2,18.2,204.5,186.63,145.62
2018,8,1,9,30,10.0,219.0,3.3,18.4,227.0,207.31,161.58
2018,8,1,9,45,12.0,238.5,3.45,18.65,248.0,227.38,176.93
2018,8,1,10,0,14.0,258.0,3.6,18.9,269.0,247.77,192.44
2018,8,1,10,15,22.0,292.0,3.75,19.05,310.5,285.96,221.83
2018,8,1,10,30,30.0,326.0,3.9,19.2,352.0,326.24,252.51
2018,8,1,10,45,54.5,353.5,4.05,19.3,402.0,374.4,289.5
2018,8,1,11,0,79.0,381.0,4.2,19.4,452.0,424.81,327.85
2018,8,1,11,15,108.5,373.5,4.3,19.4,473.0,452.89,349.79
2018,8,1,11,30,138.0,366.0,4.4,19.4,494.0,478.59,370.08
2018,8,1,11,45,122.5,374.0,4.55,19.45,488.5,479.14,370.03
2018,8,1,12,0,107.0,382.0,4.7,19.5,483.0,478.55,369.19
2018,8,1,12,15,78.0,397.0,4.75,19.45,470.5,462.34,356.13
2018,8,1,12,30,49.0,412.0,4.8,19.4,458.0,452.59,347.83
2018,8,1,12,45,47.5,407.0,4.9,19.4,451.5,448.92,345.35
2018,8,1,13,0,46.0,402.0,5.0,19.4,445.0,444.86,342.59
2018,8,1,13,15,40.0,382.5,5.0,19.35,419.5,420.92,324.72
2018,8,1,13,30,34.0,363.0,5.0,19.3,394.0,396.46,318.67
2018,8,1,13,45,97.0,337.0,5.05,19.2,422.0,446.4,347.6
2018,8,1,14,0,160.0,311.0,5.1,19.1,450.0,483.03,378.42
2018,8,1,14,15,532.5,204.0,5.1,19.0,643.0,767.82,602.23
2018,8,1,14,30,905.0,97.0,5.1,18.9,836.0,995.56,765.3
2018,8,1,14,45,897.5,94.5,5.15,18.75,801.0,970.63,748.43
2018,8,1,15,0,890.0,92.0,5.2,18.6,766.0,942.59,730.96
2018,8,1,15,15,878.5,90.5,5.2,18.6,725.5,909.11,708.77
2018,8,1,15,30,867.0,89.0,5.2,18.6,685.0,873.11,684.69
2018,8,1,15,45,852.5,87.0,5.25,18.2,640.0,831.71,657.78
2018,8,1,16,0,838.0,85.0,5.3,17.8,595.0,788.45,629.1
2018,8,1,16,15,818.5,82.0,5.3,17.5,546.0,744.04,598.62
2018,8,1,16,30,799.0,79.0,5.3,17.2,497.0,692.88,562.48
2018,8,1,16,45,772.5,76.0,5.35,16.95,446.0,636.22,521.44
2018,8,1,17,0,746.0,73.0,5.4,16.7,395.0,579.85,477.92
2018,8,1,17,15,709.0,69.0,5.4,16.3,343.0,516.67,427.34
2018,8,1,17,30,672.0,65.0,5.4,15.9,291.0,455.48,376.7
2018,8,1,17,45,619.5,60.0,5.4,15.55,240.5,389.89,320.63
2018,8,1,18,0,567.0,55.0,5.4,15.2,190.0,326.95,265.09
2018,8,1,18,15,485.5,47.5,5.35,14.95,143.5,254.83,200.9
2018,8,1,18,30,404.0,40.0,5.3,14.7,97.0,191.26,143.33
2018,8,1,18,45,276.0,29.0,5.25,14.5,61.0,120.55,78.0
2018,8,1,19,0,148.0,18.0,5.2,14.3,25.0,56.28,0.0
2018,8,1,19,15,74.0,9.0,5.15,14.2,12.5,20.38,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,72.5,8.0,4.2,13.4,11.0,7.63,0.0
2018,8,2,5,30,145.0,16.0,4.3,13.6,22.0,15.25,0.0
2018,8,2,5,45,269.5,27.5,4.4,13.85,57.0,22.16,11.29
2018,8,2,6,0,394.0,39.0,4.5,14.1,92.0,30.55,20.82
2018,8,2,6,15,346.0,34.5,4.45,14.3,95.5,24.51,16.05
2018,8,2,6,30,298.0,30.0,4.4,14.5,99.0,19.79,12.04
2018,8,2,6,45,149.0,40.5,4.4,14.75,75.0,28.26,19.67
2018,8,2,7,0,0.0,51.0,4.4,15.0,51.0,47.39,36.71
2018,8,2,7,15,0.0,63.0,4.4,15.25,63.0,58.59,44.25
2018,8,2,7,30,0.0,75.0,4.4,15.5,75.0,69.8,53.51
2018,8,2,7,45,0.0,86.0,4.45,15.8,86.0,79.95,61.75
2018,8,2,8,0,0.0,97.0,4.5,16.1,97.0,89.97,69.79
2018,8,2,8,15,0.0,110.0,4.6,16.3,110.0,101.81,79.28
2018,8,2,8,30,0.0,123.0,4.7,16.5,123.0,113.71,88.73
2018,8,2,8,45,1.0,143.5,4.75,16.75,144.0,132.79,103.93
2018,8,2,9,0,2.0,164.0,4.8,17.0,165.0,152.08,119.17
2018,8,2,9,15,4.5,183.5,4.85,17.15,186.5,171.46,134.42
2018,8,2,9,30,7.0,203.0,4.9,17.3,208.0,191.22,149.89
2018,8,2,9,45,9.5,223.5,4.95,17.45,231.0,212.27,166.3
2018,8,2,10,0,12.0,244.0,5.0,17.6,254.0,233.71,182.93
2018,8,2,10,15,19.5,282.0,5.05,17.75,298.5,275.07,215.18
2018,8,2,10,30,27.0,320.0,5.1,17.9,343.0,318.56,248.74
2018,8,2,10,45,44.0,362.0,5.1,18.0,401.0,374.17,291.57
2018,8,2,11,0,61.0,404.0,5.1,18.1,459.0,431.8,335.4
2018,8,2,11,15,60.0,412.0,5.1,18.15,467.0,443.44,343.76
2018,8,2,11,30,59.0,420.0,5.1,18.2,475.0,454.91,352.11
2018,8,2,11,45,61.5,425.5,5.15,18.25,483.0,466.98,361.16
2018,8,2,12,0,64.0,431.0,5.2,18.3,491.0,478.99,370.18
2018,8,2,12,15,79.0,441.0,5.2,18.35,515.0,507.43,391.88
2018,8,2,12,30,94.0,451.0,5.2,18.4,539.0,536.25,413.75
2018,8,2,12,45,108.0,453.0,5.25,18.4,553.5,556.1,429.15
2018,8,2,13,0,122.0,455.0,5.3,18.4,568.0,586.83,452.55
2018,8,2,13,15,180.5,442.5,5.3,18.35,607.0,636.55,491.69
2018,8,2,13,30,239.0,430.0,5.3,18.3,646.0,697.46,538.48
2018,8,2,13,45,408.0,351.0,5.35,18.3,708.5,797.8,617.81
2018,8,2,14,0,577.0,272.0,5.4,18.3,771.0,886.75,687.69
2018,8,2,14,15,749.0,184.0,5.35,18.2,809.0,960.58,742.76
2018,8,2,14,30,921.0,96.0,5.3,18.1,847.0,1010.04,778.17
2018,8,2,14,45,914.0,93.5,5.3,18.0,811.5,985.25,762.02
2018,8,2,15,0,907.0,91.0,5.3,17.9,776.0,957.27,744.09
2018,8,2,15,15,896.0,89.5,5.3,17.9,735.0,923.77,721.88
2018,8,2,15,30,885.0,88.0,5.3,17.9,694.0,887.66,697.71
2018,8,2,15,45,870.5,85.5,5.25,17.6,648.0,845.05,669.13
2018,8,2,16,0,856.0,83.0,5.2,17.3,602.0,800.53,638.85
2018,8,2,16,15,836.5,81.0,5.25,17.05,553.0,751.07,604.78
2018,8,2,16,30,817.0,79.0,5.3,16.8,504.0,705.77,573.28
2018,8,2,16,45,791.0,76.0,5.35,16.6,452.5,648.62,531.82
2018,8,2,17,0,765.0,73.0,5.4,16.4,401.0,591.68,487.85
2018,8,2,17,15,727.0,69.0,5.45,16.1,348.0,526.93,435.98
2018,8,2,17,30,689.0,65.0,5.5,15.8,295.0,464.25,384.02
2018,8,2,17,45,633.0,60.0,5.55,15.5,243.0,396.07,325.74
2018,8,2,18,0,577.0,55.0,5.6,15.2,191.0,330.86,268.17
2018,8,2,18,15,489.5,48.0,5.5,14.95,143.5,256.47,201.99
2018,8,2,18,30,402.0,41.0,5.4,14.7,96.0,191.19,142.97
2018,8,2,18,45,269.5,29.5,5.3,14.5,60.0,118.96,75.51
2018,8,2,19,0,137.0,18.0,5.2,14.3,24.0,46.27,0.0
2018,8,2,19,15,68.5,9.0,5.05,14.2,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,24.5,6.0,3.8,13.45,7.0,0.0,0.0
2018,8,3,5,30,49.0,12.0,3.9,13.8,14.0,11.44,0.0
2018,8,3,5,45,112.5,31.0,4.0,14.1,43.5,25.43,13.34
2018,8,3,6,0,176.0,50.0,4.1,14.4,73.0,40.17,29.04
2018,8,3,6,15,165.5,55.0,4.0,14.65,84.5,44.11,33.28
2018,8,3,6,30,155.0,60.0,3.9,14.9,96.0,47.74,36.85
2018,8,3,6,45,77.5,67.0,3.8,15.1,85.0,56.73,44.98
2018,8,3,7,0,0.0,74.0,3.7,15.3,74.0,68.1,55.01
2018,8,3,7,15,0.0,88.0,3.55,15.55,88.0,80.62,62.77
2018,8,3,7,30,0.0,102.0,3.4,15.8,102.0,93.29,73.11
2018,8,3,7,45,0.5,119.0,3.25,16.05,119.5,108.67,85.53
2018,8,3,8,0,1.0,136.0,3.1,16.3,137.0,124.22,97.92
2018,8,3,8,15,5.0,162.5,3.05,16.6,165.5,149.11,117.66
2018,8,3,8,30,9.0,189.0,3.0,16.9,194.0,174.66,137.71
2018,8,3,8,45,13.5,212.5,2.95,17.15,221.0,198.48,156.21
2018,8,3,9,0,18.0,236.0,2.9,17.4,248.0,222.99,175.1
2018,8,3,9,15,28.5,266.0,2.9,17.75,286.5,254.19,199.04
2018,8,3,9,30,39.0,296.0,2.9,18.1,325.0,289.89,226.24
2018,8,3,9,45,58.0,329.0,2.9,18.4,374.5,334.89,260.44
2018,8,3,10,0,77.0,362.0,2.9,18.7,424.0,382.24,295.98
2018,8,3,10,15,109.0,386.5,2.9,19.0,478.0,434.03,334.71
2018,8,3,10,30,141.0,411.0,2.9,19.3,532.0,488.85,375.15
2018,8,3,10,45,154.0,426.5,2.9,19.55,562.0,523.24,399.79
2018,8,3,11,0,167.0,442.0,2.9,19.8,592.0,558.47,424.9
2018,8,3,11,15,137.0,445.0,2.95,20.0,569.5,545.66,414.29
2018,8,3,11,30,107.0,448.0,3.0,20.2,547.0,524.87,398.13
2018,8,3,11,45,99.0,449.5,3.05,20.4,541.5,525.06,397.87
2018,8,3,12,0,91.0,451.0,3.1,20.6,536.0,524.42,396.91
2018,8,3,12,15,105.5,456.5,3.3,20.7,555.5,548.67,415.25
2018,8,3,12,30,120.0,462.0,3.5,20.8,575.0,582.56,440.31
2018,8,3,12,45,133.5,460.5,3.65,20.9,585.0,599.64,453.23
2018,8,3,13,0,147.0,459.0,3.8,21.0,595.0,616.28,465.97
2018,8,3,13,15,185.5,447.5,4.0,21.0,616.5,647.07,490.18
2018,8,3,13,30,224.0,436.0,4.2,21.0,638.0,677.03,513.73
2018,8,3,13,45,282.5,404.0,4.35,21.0,652.0,716.55,544.73
2018,8,3,14,0,341.0,372.0,4.5,21.0,666.0,741.78,565.97
2018,8,3,14,15,556.0,273.0,4.65,20.9,733.5,860.2,658.34
2018,8,3,14,30,771.0,174.0,4.8,20.8,801.0,956.32,729.68
2018,8,3,14,45,760.0,170.0,4.9,20.75,765.5,934.63,716.03
2018,8,3,15,0,749.0,166.0,5.0,20.7,730.0,904.58,697.2
2018,8,3,15,15,734.0,162.0,5.0,20.7,689.5,868.46,673.17
2018,8,3,15,30,719.0,158.0,5.0,20.7,649.0,830.37,647.59
2018,8,3,15,45,704.0,151.5,5.15,20.35,605.0,787.76,620.12
2018,8,3,16,0,689.0,145.0,5.3,20.0,561.0,743.67,590.98
2018,8,3,16,15,672.5,136.5,5.3,19.75,514.5,694.98,556.95
2018,8,3,16,30,656.0,128.0,5.3,19.5,468.0,645.45,520.75
2018,8,3,16,45,632.0,119.5,5.35,19.2,419.0,590.15,479.35
2018,8,3,17,0,608.0,111.0,5.4,18.9,370.0,535.25,437.08
2018,8,3,17,15,571.5,101.5,5.4,18.55,319.5,472.48,387.18
2018,8,3,17,30,535.0,92.0,5.4,18.2,269.0,411.98,337.6
2018,8,3,17,45,485.5,81.5,5.4,17.8,220.5,346.62,282.58
2018,8,3,18,0,436.0,71.0,5.4,17.4,172.0,283.44,227.87
2018,8,3,18,15,360.5,58.5,5.25,17.1,128.0,216.08,168.8
2018,8,3,18,30,285.0,46.0,5.1,16.8,84.0,157.09,116.43
2018,8,3,18,45,187.5,31.0,5.0,16.45,51.5,97.72,60.02
2018,8,3,19,0,90.0,16.0,4.9,16.1,19.0,34.25,0.0
2018,8,3,19,15,45.0,8.0,4.75,16.0,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.0,2.95,14.05,7.0,0.0,0.0
2018,8,4,5,30,50.0,12.0,3.0,14.3,14.0,11.44,0.0
2018,8,4,5,45,119.5,30.0,3.1,14.55,43.0,24.65,12.25
2018,8,4,6,0,189.0,48.0,3.2,14.8,72.0,37.15,26.34
2018,8,4,6,15,182.0,62.0,3.2,15.05,94.0,49.3,37.74
2018,8,4,6,30,175.0,76.0,3.2,15.3,116.0,59.51,47.17
2018,8,4,6,45,94.5,93.5,3.15,15.55,116.0,75.94,61.85
2018,8,4,7,0,14.0,111.0,3.1,15.8,116.0,97.3,80.57
2018,8,4,7,15,14.0,127.5,3.1,16.15,133.0,112.73,89.07
2018,8,4,7,30,14.0,144.0,3.1,16.5,150.0,128.94,101.87
2018,8,4,7,45,13.5,159.5,3.1,16.85,166.0,144.32,113.99
2018,8,4,8,0,13.0,175.0,3.1,17.2,182.0,159.65,126.0
2018,8,4,8,15,16.5,194.0,3.15,17.65,203.5,178.99,140.97
2018,8,4,8,30,20.0,213.0,3.2,18.1,225.0,198.86,156.23
2018,8,4,8,45,26.0,237.5,3.3,18.5,254.5,224.94,176.31
2018,8,4,9,0,32.0,262.0,3.4,18.9,284.0,248.41,194.17
2018,8,4,9,15,48.0,294.5,3.45,19.25,329.5,288.48,224.86
2018,8,4,9,30,64.0,327.0,3.5,19.6,375.0,330.74,256.89
2018,8,4,9,45,93.0,354.5,3.55,19.9,428.0,378.62,293.13
2018,8,4,10,0,122.0,382.0,3.6,20.2,481.0,429.54,331.28
2018,8,4,10,15,134.0,399.5,3.7,20.4,511.5,463.36,356.23
2018,8,4,10,30,146.0,417.0,3.8,20.6,542.0,498.19,381.79
2018,8,4,10,45,155.0,429.5,3.95,20.8,565.5,526.98,402.78
2018,8,4,11,0,164.0,442.0,4.1,21.0,589.0,556.21,424.0
2018,8,4,11,15,193.0,447.0,4.25,21.1,623.0,595.83,453.45
2018,8,4,11,30,222.0,452.0,4.4,21.2,657.0,636.72,483.73
2018,8,4,11,45,236.5,454.0,4.55,21.25,674.0,662.36,502.78
2018,8,4,12,0,251.0,456.0,4.7,21.3,691.0,694.96,526.77
2018,8,4,12,15,298.5,431.0,4.85,21.25,710.5,725.8,551.18
2018,8,4,12,30,346.0,406.0,5.0,21.2,730.0,756.45,575.51
2018,8,4,12,45,310.0,420.0,5.15,21.15,708.5,743.53,565.88
2018,8,4,13,0,274.0,434.0,5.3,21.1,687.0,728.63,554.96
2018,8,4,13,15,460.0,340.0,5.4,20.95,757.0,834.05,637.99
2018,8,4,13,30,646.0,246.0,5.5,20.8,827.0,930.93,713.39
2018,8,4,13,45,785.0,175.5,5.65,20.7,863.5,991.15,756.99
2018,8,4,14,0,924.0,105.0,5.8,20.6,900.0,1042.79,794.72
2018,8,4,14,15,918.0,103.5,5.85,20.45,871.0,1026.97,785.26
2018,8,4,14,30,912.0,102.0,5.9,20.3,842.0,1007.71,773.83
2018,8,4,14,45,902.5,101.0,5.95,20.15,806.0,982.32,758.12
2018,8,4,15,0,893.0,100.0,6.0,20.0,770.0,953.91,740.24
2018,8,4,15,15,881.5,97.5,6.0,20.0,728.5,919.16,717.02
2018,8,4,15,30,870.0,95.0,6.0,20.0,687.0,881.85,691.87
2018,8,4,15,45,854.5,93.0,6.0,19.65,641.5,839.4,663.67
2018,8,4,16,0,839.0,91.0,6.0,19.3,596.0,801.16,638.28
2018,8,4,16,15,815.5,89.0,5.95,19.05,546.0,748.81,601.47
2018,8,4,16,30,792.0,87.0,5.9,18.8,496.0,695.8,563.62
2018,8,4,16,45,761.0,83.5,5.85,18.55,443.0,635.55,519.32
2018,8,4,17,0,730.0,80.0,5.8,18.3,390.0,576.0,472.73
2018,8,4,17,15,688.0,76.5,5.7,17.95,337.5,513.27,422.19
2018,8,4,17,30,646.0,73.0,5.6,17.6,285.0,450.99,370.55
2018,8,4,17,45,586.5,67.0,5.5,17.25,233.5,380.16,310.42
2018,8,4,18,0,527.0,61.0,5.4,16.9,182.0,314.54,252.95
2018,8,4,18,15,446.0,51.5,5.25,16.55,136.0,242.56,189.4
2018,8,4,18,30,365.0,42.0,5.1,16.2,90.0,179.11,132.39
2018,8,4,18,45,244.0,29.5,4.9,15.85,55.5,110.21,65.57
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,42.0,0.0
2018,8,4,19,15,61.5,8.5,4.65,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.5,7.5,3.7,13.85,9.0,0.0,0.0
2018,8,5,5,30,105.0,15.0,3.8,14.2,18.0,14.3,0.0
2018,8,5,5,45,235.5,27.5,3.9,14.5,52.0,22.57,10.2
2018,8,5,6,0,366.0,40.0,4.0,14.8,86.0,31.91,21.78
2018,8,5,6,15,367.0,39.0,3.95,15.05,103.5,28.51,19.47
2018,8,5,6,30,368.0,38.0,3.9,15.3,121.0,26.02,17.52
2018,8,5,6,45,184.0,44.5,3.85,15.55,86.0,31.3,22.31
2018,8,5,7,0,0.0,51.0,3.8,15.8,51.0,47.39,36.6
2018,8,5,7,15,0.0,66.0,3.7,16.0,66.0,61.39,46.5
2018,8,5,7,30,0.0,81.0,3.6,16.2,81.0,75.2,57.91
2018,8,5,7,45,0.0,97.0,3.5,16.45,97.0,89.58,69.63
2018,8,5,8,0,0.0,113.0,3.4,16.7,113.0,104.05,81.26
2018,8,5,8,15,3.5,146.0,3.35,16.95,148.0,134.41,105.67
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,165.31,130.18
2018,8,5,8,45,19.0,217.5,3.25,17.45,230.0,204.94,161.27
2018,8,5,9,0,31.0,256.0,3.2,17.7,277.0,242.91,190.73
2018,8,5,9,15,44.5,287.5,3.25,17.9,319.5,280.77,219.93
2018,8,5,9,30,58.0,319.0,3.3,18.1,362.0,320.53,250.34
2018,8,5,9,45,74.0,343.5,3.3,18.3,401.5,357.49,278.36
2018,8,5,10,0,90.0,368.0,3.3,18.5,441.0,396.28,307.52
2018,8,5,10,15,111.5,386.5,3.35,18.65,480.0,436.09,337.44
2018,8,5,10,30,133.0,405.0,3.4,18.8,519.0,477.78,368.53
2018,8,5,10,45,117.0,414.5,3.45,18.95,517.0,483.49,371.84
2018,8,5,11,0,101.0,424.0,3.5,19.1,515.0,484.07,371.48
2018,8,5,11,15,104.5,435.0,3.6,19.25,530.5,504.11,386.13
2018,8,5,11,30,108.0,446.0,3.7,19.4,546.0,524.2,400.68
2018,8,5,11,45,114.5,451.5,3.75,19.5,558.0,548.32,418.22
2018,8,5,12,0,121.0,457.0,3.8,19.6,570.0,566.73,431.6
2018,8,5,12,15,123.0,457.5,3.85,19.7,572.5,575.63,438.01
2018,8,5,12,30,125.0,458.0,3.9,19.8,575.0,583.97,444.11
2018,8,5,12,45,138.5,455.5,3.95,19.95,584.0,600.05,456.21
2018,8,5,13,0,152.0,453.0,4.0,20.1,593.0,615.66,467.95
2018,8,5,13,15,204.5,439.5,4.05,20.15,624.5,658.41,500.88
2018,8,5,13,30,257.0,426.0,4.1,20.2,656.0,712.37,541.24
2018,8,5,13,45,299.5,393.5,4.15,20.25,655.5,723.09,550.93
2018,8,5,14,0,342.0,361.0,4.2,20.3,655.0,731.5,559.3
2018,8,5,14,15,626.5,233.5,4.3,20.2,749.0,892.56,683.2
2018,8,5,14,30,911.0,106.0,4.4,20.1,843.0,1011.01,765.97
2018,8,5,14,45,902.5,104.0,4.45,20.05,807.0,985.48,749.49
2018,8,5,15,0,894.0,102.0,4.5,20.0,771.0,956.87,731.92
2018,8,5,15,15,882.0,100.0,4.5,20.0,729.5,922.17,709.46
2018,8,5,15,30,870.0,98.0,4.5,20.0,688.0,884.94,685.12
2018,8,5,15,45,855.5,94.5,4.6,19.75,641.5,841.6,657.51
2018,8,5,16,0,841.0,91.0,4.7,19.5,595.0,802.4,632.43
2018,8,5,16,15,820.0,88.0,4.65,19.3,545.0,750.69,596.72
2018,8,5,16,30,799.0,85.0,4.6,19.1,495.0,698.14,559.85
2018,8,5,16,45,770.5,81.0,4.6,18.85,442.5,638.71,517.29
2018,8,5,17,0,742.0,77.0,4.6,18.6,390.0,579.76,472.08
2018,8,5,17,15,698.0,73.5,4.55,18.25,336.5,515.1,420.79
2018,8,5,17,30,654.0,70.0,4.5,17.9,283.0,451.27,368.54
2018,8,5,17,45,591.0,64.5,4.4,17.5,231.0,378.94,307.76
2018,8,5,18,0,528.0,59.0,4.3,17.1,179.0,312.22,249.83
2018,8,5,18,15,435.0,50.0,4.25,16.7,132.0,236.26,183.63
2018,8,5,18,30,342.0,41.0,4.2,16.3,85.0,170.2,125.08
2018,8,5,18,45,219.0,28.0,4.15,15.9,51.5,100.86,57.23
2018,8,5,19,0,96.0,15.0,4.1,15.5,18.0,34.29,0.0
2018,8,5,19,15,48.0,7.5,4.1,15.3,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,3.15,13.2,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,3.2,13.4,8.0,6.67,0.0
2018,8,6,5,45,69.0,24.5,3.25,13.65,32.0,20.34,8.11
2018,8,6,6,0,114.0,42.0,3.3,13.9,56.0,34.09,23.68
2018,8,6,6,15,126.5,54.0,3.15,14.1,76.5,43.29,32.56
2018,8,6,6,30,139.0,66.0,3.0,14.3,97.0,52.17,40.84
2018,8,6,6,45,69.5,73.0,2.85,14.5,88.5,61.15,49.0
2018,8,6,7,0,0.0,80.0,2.7,14.7,80.0,72.94,59.43
2018,8,6,7,15,0.5,104.0,2.6,15.05,104.0,93.63,73.82
2018,8,6,7,30,1.0,128.0,2.5,15.4,128.0,114.75,91.07
2018,8,6,7,45,9.0,153.5,2.35,15.7,158.0,138.62,109.96
2018,8,6,8,0,17.0,179.0,2.2,16.0,188.0,163.71,129.61
2018,8,6,8,15,31.5,209.0,2.2,16.4,227.0,191.03,150.67
2018,8,6,8,30,46.0,239.0,2.2,16.8,266.0,224.8,176.83
2018,8,6,8,45,64.0,268.0,2.2,17.25,309.0,261.28,204.83
2018,8,6,9,0,82.0,297.0,2.2,17.7,352.0,300.19,234.47
2018,8,6,9,15,118.5,321.5,2.25,18.15,407.0,344.92,268.42
2018,8,6,9,30,155.0,346.0,2.3,18.6,462.0,396.36,307.16
2018,8,6,9,45,201.5,360.0,2.4,19.0,518.0,448.68,346.45
2018,8,6,10,0,248.0,374.0,2.5,19.4,574.0,505.2,388.46
2018,8,6,10,15,302.0,374.0,2.6,19.8,626.5,559.26,428.43
2018,8,6,10,30,356.0,374.0,2.7,20.2,679.0,617.23,470.76
2018,8,6,10,45,341.5,391.0,2.8,20.55,689.5,640.64,486.47
2018,8,6,11,0,327.0,408.0,2.9,20.9,700.0,662.26,500.89
2018,8,6,11,15,301.5,423.5,3.05,21.15,696.5,671.3,506.45
2018,8,6,11,30,276.0,439.0,3.2,21.4,693.0,677.97,510.31
2018,8,6,11,45,287.0,439.5,3.3,21.6,705.5,701.3,526.94
2018,8,6,12,0,298.0,440.0,3.4,21.8,718.0,724.05,543.01
2018,8,6,12,15,313.0,435.5,3.55,21.9,727.5,744.88,558.35
2018,8,6,12,30,328.0,431.0,3.7,22.0,737.0,764.78,573.07
2018,8,6,12,45,326.5,427.5,3.8,22.1,730.0,768.2,575.73
2018,8,6,13,0,325.0,424.0,3.9,22.2,723.0,769.99,577.41
2018,8,6,13,15,337.5,412.0,4.05,22.2,718.0,775.36,582.63
2018,8,6,13,30,350.0,400.0,4.2,22.2,713.0,779.03,586.7
2018,8,6,13,45,380.5,374.5,4.3,22.15,707.0,784.61,592.89
2018,8,6,14,0,411.0,349.0,4.4,22.1,701.0,799.46,605.39
2018,8,6,14,15,620.5,245.0,4.5,21.95,756.0,898.63,683.06
2018,8,6,14,30,830.0,141.0,4.6,21.8,811.0,978.6,740.55
2018,8,6,14,45,828.0,135.0,4.65,21.65,778.5,956.33,726.76
2018,8,6,15,0,826.0,129.0,4.7,21.5,746.0,930.86,711.44
2018,8,6,15,15,812.0,126.5,4.7,21.5,704.5,895.26,688.19
2018,8,6,15,30,798.0,124.0,4.7,21.5,663.0,857.41,663.24
2018,8,6,15,45,787.0,118.0,4.7,21.0,619.0,816.19,636.93
2018,8,6,16,0,776.0,112.0,4.7,20.5,575.0,772.99,608.77
2018,8,6,16,15,755.5,107.0,4.7,20.15,526.0,721.78,573.84
2018,8,6,16,30,735.0,102.0,4.7,19.8,477.0,672.8,539.95
2018,8,6,16,45,701.5,97.5,4.65,19.45,425.0,612.05,494.96
2018,8,6,17,0,668.0,93.0,4.6,19.1,373.0,552.4,449.11
2018,8,6,17,15,614.5,89.0,4.55,18.65,319.5,482.88,394.13
2018,8,6,17,30,561.0,85.0,4.5,18.2,266.0,417.1,340.47
2018,8,6,17,45,487.0,78.0,4.45,17.7,214.5,342.18,277.91
2018,8,6,18,0,413.0,71.0,4.4,17.2,163.0,272.39,218.08
2018,8,6,18,15,327.0,57.5,4.35,16.8,118.5,201.43,156.54
2018,8,6,18,30,241.0,44.0,4.3,16.4,74.0,140.14,102.73
2018,8,6,18,45,146.0,27.5,4.2,16.0,43.0,80.19,42.63
2018,8,6,19,0,51.0,11.0,4.1,15.6,12.0,21.03,0.0
2018,8,6,19,15,25.5,5.5,4.1,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,24.0,5.0,3.1,13.35,5.5,0.0,0.0
2018,8,7,5,30,48.0,10.0,3.2,13.6,11.0,9.53,0.0
2018,8,7,5,45,128.0,26.5,3.25,13.85,39.5,20.86,7.73
2018,8,7,6,0,208.0,43.0,3.3,14.1,68.0,33.31,22.92
2018,8,7,6,15,236.0,58.5,3.25,14.3,100.0,44.36,33.43
2018,8,7,6,30,264.0,74.0,3.2,14.5,132.0,54.87,43.17
2018,8,7,6,45,199.5,98.5,3.15,14.7,149.0,75.39,61.56
2018,8,7,7,0,135.0,123.0,3.1,14.9,166.0,96.76,80.38
2018,8,7,7,15,122.0,144.0,3.1,15.15,188.0,118.29,91.55
2018,8,7,7,30,109.0,165.0,3.1,15.4,210.0,143.83,110.7
2018,8,7,7,45,82.0,181.0,3.05,15.7,217.5,166.78,129.96
2018,8,7,8,0,55.0,197.0,3.0,16.0,225.0,181.6,142.85
2018,8,7,8,15,44.5,210.5,3.0,16.3,234.5,195.77,154.41
2018,8,7,8,30,34.0,224.0,3.0,16.6,244.0,208.63,164.65
2018,8,7,8,45,36.0,244.5,3.0,16.85,267.5,230.94,182.01
2018,8,7,9,0,38.0,265.0,3.0,17.1,291.0,253.69,199.52
2018,8,7,9,15,43.0,287.0,3.1,17.25,318.0,279.66,219.52
2018,8,7,9,30,48.0,309.0,3.2,17.4,345.0,306.4,239.96
2018,8,7,9,45,51.0,328.5,3.25,17.6,368.0,330.48,258.08
2018,8,7,10,0,54.0,348.0,3.3,17.8,391.0,355.01,276.41
2018,8,7,10,15,77.0,372.5,3.45,17.85,436.5,398.56,309.77
2018,8,7,10,30,100.0,397.0,3.6,17.9,482.0,444.41,344.58
2018,8,7,10,45,141.0,415.0,3.7,18.0,538.5,503.21,389.14
2018,8,7,11,0,182.0,433.0,3.8,18.1,595.0,563.28,434.11
2018,8,7,11,15,182.0,439.0,3.9,18.1,603.5,579.51,445.82
2018,8,7,11,30,182.0,445.0,4.0,18.1,612.0,595.18,457.31
2018,8,7,11,45,206.5,444.0,4.05,18.1,635.0,625.86,480.44
2018,8,7,12,0,231.0,443.0,4.1,18.1,658.0,656.93,503.7
2018,8,7,12,15,235.5,437.5,4.15,18.15,657.0,672.68,515.14
2018,8,7,12,30,240.0,432.0,4.2,18.2,656.0,680.0,520.72
2018,8,7,12,45,200.5,435.0,4.2,18.2,621.0,641.1,491.63
2018,8,7,13,0,161.0,438.0,4.2,18.2,586.0,609.71,467.89
2018,8,7,13,15,155.5,434.0,4.2,18.2,575.0,603.91,463.95
2018,8,7,13,30,150.0,430.0,4.2,18.2,564.0,597.24,459.3
2018,8,7,13,45,179.5,406.5,4.2,18.25,563.0,604.22,466.12
2018,8,7,14,0,209.0,383.0,4.2,18.3,562.0,609.77,471.89
2018,8,7,14,15,443.5,305.0,4.25,18.2,667.5,783.56,606.29
2018,8,7,14,30,678.0,227.0,4.3,18.1,773.0,928.56,715.09
2018,8,7,14,45,670.5,219.5,4.3,18.05,739.0,902.35,696.96
2018,8,7,15,0,663.0,212.0,4.3,18.0,705.0,873.62,678.25
2018,8,7,15,15,646.5,206.0,4.3,18.0,664.5,835.9,652.73
2018,8,7,15,30,630.0,200.0,4.3,18.0,624.0,796.48,625.58
2018,8,7,15,45,616.5,189.5,4.35,17.7,580.5,753.48,596.62
2018,8,7,16,0,603.0,179.0,4.4,17.4,537.0,709.1,566.05
2018,8,7,16,15,587.5,166.5,4.4,17.2,491.0,655.62,527.64
2018,8,7,16,30,572.0,154.0,4.4,17.0,445.0,606.03,491.24
2018,8,7,16,45,546.0,143.0,4.35,16.8,396.5,550.55,449.02
2018,8,7,17,0,520.0,132.0,4.3,16.6,348.0,495.96,406.43
2018,8,7,17,15,481.5,119.5,4.3,16.3,298.0,433.48,356.55
2018,8,7,17,30,443.0,107.0,4.3,16.0,248.0,373.79,307.45
2018,8,7,17,45,393.0,92.0,4.25,15.7,200.5,308.83,252.55
2018,8,7,18,0,343.0,77.0,4.2,15.4,153.0,248.65,200.26
2018,8,7,18,15,274.0,60.0,4.15,15.15,110.5,184.15,143.79
2018,8,7,18,30,205.0,43.0,4.1,14.9,68.0,127.34,93.38
2018,8,7,18,45,127.5,26.5,4.0,14.65,39.5,73.41,36.01
2018,8,7,19,0,50.0,10.0,3.9,14.4,11.0,19.8,0.0
2018,8,7,19,15,25.0,5.0,3.9,14.3,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,8,5,15,29.0,5.5,2.6,13.7,6.0,0.0,0.0
2018,8,8,5,30,58.0,11.0,2.6,14.0,12.0,10.48,0.0
2018,8,8,5,45,131.0,25.5,2.65,14.3,38.0,20.08,6.39
2018,8,8,6,0,204.0,40.0,2.7,14.6,64.0,30.94,20.77
2018,8,8,6,15,224.0,55.0,2.55,14.9,93.5,41.64,30.95
2018,8,8,6,30,244.0,70.0,2.4,15.2,123.0,51.81,40.34
2018,8,8,6,45,140.0,92.5,2.3,15.45,124.5,75.17,61.17
2018,8,8,7,0,36.0,115.0,2.2,15.7,126.0,95.77,79.23
2018,8,8,7,15,27.0,130.5,2.15,15.95,139.5,110.43,86.92
2018,8,8,7,30,18.0,146.0,2.1,16.2,153.0,130.55,103.1
2018,8,8,7,45,17.0,161.0,2.05,16.45,168.5,145.81,115.14
2018,8,8,8,0,16.0,176.0,2.0,16.7,184.0,160.93,127.0
2018,8,8,8,15,23.0,199.5,2.0,17.0,212.5,185.22,145.89
2018,8,8,8,30,30.0,223.0,2.0,17.3,241.0,206.46,162.2
2018,8,8,8,45,72.0,258.5,2.0,17.6,306.0,256.6,200.78
2018,8,8,9,0,114.0,294.0,2.0,17.9,371.0,309.55,241.31
2018,8,8,9,15,218.0,305.0,2.0,18.2,463.0,381.15,296.02
2018,8,8,9,30,322.0,316.0,2.0,18.5,555.0,462.05,357.27
2018,8,8,9,45,398.5,305.0,2.0,18.75,615.0,519.11,400.24
2018,8,8,10,0,475.0,294.0,2.0,19.0,675.0,583.44,448.09
2018,8,8,10,15,509.0,290.5,2.0,19.2,712.5,630.52,482.24
2018,8,8,10,30,543.0,287.0,2.0,19.4,750.0,679.18,517.04
2018,8,8,10,45,602.5,269.5,2.05,19.6,796.0,736.2,558.05
2018,8,8,11,0,662.0,252.0,2.1,19.8,842.0,795.84,600.16
2018,8,8,11,15,582.5,292.5,2.15,19.95,818.0,792.51,595.46
2018,8,8,11,30,503.0,333.0,2.2,20.1,794.0,783.47,587.17
2018,8,8,11,45,589.5,293.5,2.25,20.2,838.5,843.23,630.64
2018,8,8,12,0,676.0,254.0,2.3,20.3,883.0,905.18,674.42
2018,8,8,12,15,526.5,326.0,2.4,20.4,816.0,849.4,632.74
2018,8,8,12,30,377.0,398.0,2.5,20.5,749.0,779.83,581.91
2018,8,8,12,45,297.5,424.0,2.55,20.55,699.5,736.48,550.52
2018,8,8,13,0,218.0,450.0,2.6,20.6,650.0,679.49,509.08
2018,8,8,13,15,192.5,444.0,2.7,20.6,618.5,651.9,490.17
2018,8,8,13,30,167.0,438.0,2.8,20.6,587.0,623.12,469.99
2018,8,8,13,45,201.0,408.0,2.9,20.6,582.5,627.69,475.79
2018,8,8,14,0,235.0,378.0,3.0,20.6,578.0,643.61,489.33
2018,8,8,14,15,511.0,271.5,3.15,20.5,687.5,814.76,620.34
2018,8,8,14,30,787.0,165.0,3.3,20.4,797.0,962.26,725.93
2018,8,8,14,45,776.5,161.5,3.4,20.35,761.5,935.36,708.41
2018,8,8,15,0,766.0,158.0,3.5,20.3,726.0,911.02,694.04
2018,8,8,15,15,751.0,153.5,3.5,20.3,684.5,873.68,669.77
2018,8,8,15,30,736.0,149.0,3.5,20.3,643.0,834.32,643.97
2018,8,8,15,45,716.5,144.5,3.7,19.9,597.5,789.35,615.79
2018,8,8,16,0,697.0,140.0,3.9,19.5,552.0,743.17,586.03
2018,8,8,16,15,670.5,134.5,3.95,19.2,503.0,689.53,549.17
2018,8,8,16,30,644.0,129.0,4.0,18.9,454.0,635.82,510.38
2018,8,8,16,45,610.5,122.0,4.1,18.65,403.5,575.92,465.77
2018,8,8,17,0,577.0,115.0,4.2,18.4,353.0,517.28,420.8
2018,8,8,17,15,533.5,105.5,4.2,18.0,302.0,451.67,368.96
2018,8,8,17,30,490.0,96.0,4.2,17.6,251.0,386.21,315.68
2018,8,8,17,45,432.5,84.5,4.2,17.2,202.5,319.1,259.34
2018,8,8,18,0,375.0,73.0,4.2,16.8,154.0,257.57,206.11
2018,8,8,18,15,300.0,57.0,4.15,16.5,111.0,190.21,147.4
2018,8,8,18,30,225.0,41.0,4.1,16.2,68.0,131.24,95.16
2018,8,8,18,45,139.0,25.5,4.0,15.85,39.5,74.52,32.38
2018,8,8,19,0,53.0,10.0,3.9,15.5,11.0,20.33,0.0
2018,8,8,19,15,26.5,5.0,3.8,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.0,2.2,13.35,4.5,0.0,0.0
2018,8,9,5,30,40.0,8.0,2.2,13.6,9.0,7.63,0.0
2018,8,9,5,45,118.0,24.0,2.25,13.9,36.0,18.89,4.76
2018,8,9,6,0,196.0,40.0,2.3,14.2,63.0,30.99,20.78
2018,8,9,6,15,232.5,57.0,2.25,14.5,97.5,43.32,32.44
2018,8,9,6,30,269.0,74.0,2.2,14.8,132.0,55.06,43.26
2018,8,9,6,45,234.0,95.5,2.15,15.1,156.0,73.4,59.68
2018,8,9,7,0,199.0,117.0,2.1,15.4,180.0,87.86,72.39
2018,8,9,7,15,201.5,140.0,2.05,15.8,213.5,112.57,84.84
2018,8,9,7,30,204.0,163.0,2.0,16.2,247.0,151.17,112.41
2018,8,9,7,45,241.0,181.5,1.95,16.65,293.5,182.32,134.97
2018,8,9,8,0,278.0,200.0,1.9,17.1,340.0,223.15,166.82
2018,8,9,8,15,272.0,224.0,1.9,17.45,372.5,260.97,198.35
2018,8,9,8,30,266.0,248.0,1.9,17.8,405.0,298.3,229.08
2018,8,9,8,45,258.5,271.5,1.9,18.15,434.0,334.09,257.93
2018,8,9,9,0,251.0,295.0,1.9,18.5,463.0,369.12,285.4
2018,8,9,9,15,293.5,305.0,1.9,18.9,513.5,417.02,321.92
2018,8,9,9,30,336.0,315.0,1.9,19.3,564.0,469.02,360.96
2018,8,9,9,45,359.5,324.5,1.9,19.65,602.5,512.91,393.32
2018,8,9,10,0,383.0,334.0,1.9,20.0,641.0,558.44,426.32
2018,8,9,10,15,418.0,331.5,1.9,20.3,678.0,603.8,459.0
2018,8,9,10,30,453.0,329.0,1.9,20.6,715.0,650.74,492.27
2018,8,9,10,45,447.5,341.0,1.95,20.9,730.5,680.82,512.61
2018,8,9,11,0,442.0,353.0,2.0,21.2,746.0,709.35,531.72
2018,8,9,11,15,439.5,358.5,2.05,21.4,755.0,732.78,547.49
2018,8,9,11,30,437.0,364.0,2.1,21.6,764.0,754.66,562.1
2018,8,9,11,45,402.0,381.5,2.15,21.8,752.0,756.6,562.13
2018,8,9,12,0,367.0,399.0,2.2,22.0,740.0,749.22,556.06
2018,8,9,12,15,358.5,401.5,2.3,22.1,734.5,755.42,560.65
2018,8,9,12,30,350.0,404.0,2.4,22.2,729.0,759.81,563.91
2018,8,9,12,45,304.5,421.0,2.5,22.3,702.0,740.66,549.86
2018,8,9,13,0,259.0,438.0,2.6,22.4,675.0,719.39,534.41
2018,8,9,13,15,313.5,413.0,2.7,22.4,695.0,753.15,560.62
2018,8,9,13,30,368.0,388.0,2.8,22.4,715.0,785.29,585.28
2018,8,9,13,45,375.5,372.5,2.9,22.4,699.0,778.16,581.73
2018,8,9,14,0,383.0,357.0,3.0,22.4,683.0,769.04,577.14
2018,8,9,14,15,570.5,270.0,3.1,22.3,736.5,872.02,655.29
2018,8,9,14,30,758.0,183.0,3.2,22.2,790.0,959.23,717.77
2018,8,9,14,45,746.5,179.5,3.25,22.1,754.5,931.86,700.39
2018,8,9,15,0,735.0,176.0,3.3,22.0,719.0,901.91,682.15
2018,8,9,15,15,719.5,171.0,3.3,22.0,678.0,864.32,657.92
2018,8,9,15,30,704.0,166.0,3.3,22.0,637.0,824.79,632.2
2018,8,9,15,45,685.5,159.5,3.35,21.7,591.5,779.39,602.99
2018,8,9,16,0,667.0,153.0,3.4,21.4,546.0,732.77,572.41
2018,8,9,16,15,644.5,145.5,3.35,21.15,498.0,681.05,536.25
2018,8,9,16,30,622.0,138.0,3.3,20.9,450.0,629.01,498.92
2018,8,9,16,45,591.5,128.5,3.3,20.65,399.5,569.32,454.99
