Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,510.7,410.61
2018,8,9,17,15,520.0,108.5,3.3,19.9,298.5,442.86,358.01
2018,8,9,17,30,479.0,98.0,3.3,19.4,248.0,382.14,309.2
2018,8,9,17,45,426.0,84.5,3.3,18.95,199.5,315.54,253.98
2018,8,9,18,0,373.0,71.0,3.3,18.5,151.0,254.03,201.35
2018,8,9,18,15,299.0,55.5,3.3,18.05,108.5,187.83,144.18
2018,8,9,18,30,225.0,40.0,3.3,17.6,66.0,129.96,93.04
2018,8,9,18,45,139.0,25.0,3.3,17.15,38.5,73.23,26.55
2018,8,9,19,0,53.0,10.0,3.3,16.7,11.0,20.24,0.0
2018,8,9,19,15,26.5,5.0,3.25,16.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.0,1.75,14.45,7.0,0.0,0.0
2018,8,10,5,30,102.0,12.0,1.8,14.7,14.0,11.44,0.0
2018,8,10,5,45,230.0,23.5,1.85,14.95,45.0,19.31,3.78
2018,8,10,6,0,358.0,35.0,1.9,15.2,76.0,27.85,17.94
2018,8,10,6,15,359.0,43.5,1.9,15.5,102.5,32.99,23.27
2018,8,10,6,30,360.0,52.0,1.9,15.8,129.0,37.83,27.9
2018,8,10,6,45,193.5,82.5,1.85,16.1,125.0,64.11,51.27
2018,8,10,7,0,27.0,113.0,1.8,16.4,121.0,94.21,77.65
2018,8,10,7,15,38.0,135.5,1.9,16.85,149.5,113.94,89.31
2018,8,10,7,30,49.0,158.0,2.0,17.3,178.0,137.42,107.04
2018,8,10,7,45,57.0,180.5,2.05,17.7,207.0,162.11,126.1
2018,8,10,8,0,65.0,203.0,2.1,18.1,236.0,188.07,146.33
2018,8,10,8,15,81.0,228.5,2.15,18.45,273.5,219.77,170.9
2018,8,10,8,30,97.0,254.0,2.2,18.8,311.0,253.68,197.17
2018,8,10,8,45,103.0,277.0,2.25,19.15,342.0,283.81,220.46
2018,8,10,9,0,109.0,300.0,2.3,19.5,373.0,314.78,244.12
2018,8,10,9,15,128.5,322.5,2.4,19.75,413.5,351.03,271.71
2018,8,10,9,30,148.0,345.0,2.5,20.0,454.0,391.96,302.58
2018,8,10,9,45,226.5,343.5,2.55,20.25,520.0,449.81,346.59
2018,8,10,10,0,305.0,342.0,2.6,20.5,586.0,514.7,395.43
2018,8,10,10,15,290.0,369.0,2.7,20.7,608.0,547.09,418.39
2018,8,10,10,30,275.0,396.0,2.8,20.9,630.0,577.95,440.02
2018,8,10,10,45,324.5,389.5,2.85,21.05,672.5,626.85,476.0
2018,8,10,11,0,374.0,383.0,2.9,21.2,715.0,678.38,513.39
2018,8,10,11,15,363.0,395.5,3.0,21.3,722.5,698.42,526.99
2018,8,10,11,30,352.0,408.0,3.1,21.4,730.0,716.77,539.51
2018,8,10,11,45,369.0,405.0,3.2,21.5,745.0,743.89,559.05
2018,8,10,12,0,386.0,402.0,3.3,21.6,760.0,770.37,578.04
2018,8,10,12,15,474.0,355.0,3.4,21.65,794.5,828.22,621.1
2018,8,10,12,30,562.0,308.0,3.5,21.7,829.0,879.45,659.26
2018,8,10,12,45,662.0,251.5,3.65,21.75,860.0,934.44,700.5
2018,8,10,13,0,762.0,195.0,3.8,21.8,891.0,979.05,731.33
2018,8,10,13,15,552.5,293.5,3.95,21.75,793.5,880.39,662.29
2018,8,10,13,30,343.0,392.0,4.1,21.7,696.0,764.6,576.94
2018,8,10,13,45,365.5,369.5,4.25,21.65,686.0,765.13,580.24
2018,8,10,14,0,388.0,347.0,4.4,21.6,676.0,763.46,581.37
2018,8,10,14,15,607.5,240.5,4.5,21.5,735.0,881.32,672.7
2018,8,10,14,30,827.0,134.0,4.6,21.4,794.0,967.42,734.54
2018,8,10,14,45,816.5,131.0,4.7,21.25,758.0,940.14,717.56
2018,8,10,15,0,806.0,128.0,4.8,21.1,722.0,910.06,699.26
2018,8,10,15,15,792.0,125.5,4.8,21.1,681.5,874.77,676.02
2018,8,10,15,30,778.0,123.0,4.8,21.1,641.0,837.27,651.08
2018,8,10,15,45,760.0,119.0,4.85,20.7,595.5,792.76,622.1
2018,8,10,16,0,742.0,115.0,4.9,20.3,550.0,750.23,594.09
2018,8,10,16,15,718.5,110.5,4.85,20.0,501.5,698.35,557.91
2018,8,10,16,30,695.0,106.0,4.8,19.7,453.0,646.1,520.74
2018,8,10,16,45,663.5,100.5,4.75,19.4,402.5,587.17,476.23
2018,8,10,17,0,632.0,95.0,4.7,19.1,352.0,529.26,431.29
2018,8,10,17,15,589.5,88.0,4.6,18.75,301.0,464.55,379.57
2018,8,10,17,30,547.0,81.0,4.5,18.4,250.0,402.7,328.56
2018,8,10,17,45,487.5,72.0,4.35,18.0,201.5,333.65,270.22
2018,8,10,18,0,428.0,63.0,4.2,17.6,153.0,270.05,214.88
2018,8,10,18,15,343.5,50.5,4.0,17.3,110.0,198.12,152.18
2018,8,10,18,30,259.0,38.0,3.8,17.0,67.0,138.13,98.38
2018,8,10,18,45,155.0,23.5,3.6,16.7,38.5,74.8,20.45
2018,8,10,19,0,51.0,9.0,3.4,16.4,10.0,18.81,0.0
2018,8,10,19,15,25.5,4.5,3.25,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.5,15.15,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.6,15.4,10.0,8.58,0.0
2018,8,11,5,45,139.0,24.5,2.7,15.65,38.0,19.41,2.37
2018,8,11,6,0,233.0,40.0,2.8,15.9,66.0,31.16,20.55
2018,8,11,6,15,311.5,54.0,2.8,16.15,108.0,41.2,30.29
2018,8,11,6,30,390.0,68.0,2.8,16.4,150.0,50.8,39.19
2018,8,11,6,45,444.0,79.0,2.8,16.65,197.0,57.64,45.44
2018,8,11,7,0,498.0,90.0,2.8,16.9,244.0,64.6,51.59
2018,8,11,7,15,508.0,103.0,2.85,17.2,285.5,90.0,59.38
2018,8,11,7,30,518.0,116.0,2.9,17.5,327.0,134.87,85.95
2018,8,11,7,45,536.0,129.0,3.0,17.85,373.0,182.32,121.96
2018,8,11,8,0,554.0,142.0,3.1,18.2,419.0,231.96,163.32
2018,8,11,8,15,623.0,139.0,3.15,18.45,480.5,284.11,206.58
2018,8,11,8,30,692.0,136.0,3.2,18.7,542.0,343.76,256.65
2018,8,11,8,45,709.0,142.5,3.3,19.0,587.0,398.65,303.69
2018,8,11,9,0,726.0,149.0,3.4,19.3,632.0,454.67,350.5
2018,8,11,9,15,738.0,154.5,3.45,19.5,672.0,508.19,394.25
2018,8,11,9,30,750.0,160.0,3.5,19.7,712.0,561.78,436.84
2018,8,11,9,45,757.0,166.0,3.55,19.9,746.5,612.66,476.23
2018,8,11,10,0,764.0,172.0,3.6,20.1,781.0,662.67,513.97
2018,8,11,10,15,773.0,174.5,3.7,20.25,810.5,709.79,549.11
2018,8,11,10,30,782.0,177.0,3.8,20.4,840.0,755.06,582.27
2018,8,11,10,45,788.0,179.5,3.85,20.5,862.5,796.58,611.77
2018,8,11,11,0,794.0,182.0,3.9,20.6,885.0,836.26,638.87
2018,8,11,11,15,798.5,182.5,4.0,20.65,900.0,870.74,662.55
2018,8,11,11,30,803.0,183.0,4.1,20.7,915.0,902.88,684.58
2018,8,11,11,45,805.5,183.5,4.2,20.75,923.0,930.7,703.63
2018,8,11,12,0,808.0,184.0,4.3,20.8,931.0,955.78,720.84
2018,8,11,12,15,810.0,183.0,4.4,20.8,931.5,976.0,734.96
2018,8,11,12,30,812.0,182.0,4.5,20.8,932.0,993.18,747.34
2018,8,11,12,45,812.5,179.0,4.55,20.75,924.5,1003.69,755.13
2018,8,11,13,0,813.0,176.0,4.6,20.7,917.0,1010.88,760.85
2018,8,11,13,15,809.0,175.0,4.65,20.6,901.5,1012.24,762.92
2018,8,11,13,30,805.0,174.0,4.7,20.5,886.0,1010.2,762.85
2018,8,11,13,45,788.5,177.0,4.8,20.4,859.5,996.43,755.31
2018,8,11,14,0,772.0,180.0,4.9,20.3,833.0,979.49,745.69
2018,8,11,14,15,774.0,172.5,4.85,20.15,807.5,966.95,738.14
2018,8,11,14,30,776.0,165.0,4.8,20.0,782.0,951.08,728.35
2018,8,11,14,45,765.0,161.0,4.8,19.9,746.5,923.21,710.48
2018,8,11,15,0,754.0,157.0,4.8,19.8,711.0,898.02,694.54
2018,8,11,15,15,738.5,153.5,4.8,19.8,670.0,861.51,670.2
2018,8,11,15,30,723.0,150.0,4.8,19.8,629.0,823.04,644.32
2018,8,11,15,45,704.0,144.0,4.7,19.4,583.5,777.09,613.17
2018,8,11,16,0,685.0,138.0,4.6,19.0,538.0,729.93,580.77
2018,8,11,16,15,660.5,132.0,4.55,18.8,490.0,677.62,543.65
2018,8,11,16,30,636.0,126.0,4.5,18.6,442.0,625.13,504.78
2018,8,11,16,45,603.5,118.5,4.45,18.35,391.5,565.66,459.64
2018,8,11,17,0,571.0,111.0,4.4,18.1,341.0,507.4,414.27
2018,8,11,17,15,527.5,102.0,4.35,17.85,291.0,442.64,362.37
2018,8,11,17,30,484.0,93.0,4.3,17.6,241.0,378.07,309.17
2018,8,11,17,45,425.0,81.5,4.25,17.3,193.5,310.7,252.16
2018,8,11,18,0,366.0,70.0,4.2,17.0,146.0,249.15,198.58
2018,8,11,18,15,287.0,55.0,4.15,16.8,104.0,182.33,140.21
2018,8,11,18,30,208.0,40.0,4.1,16.6,62.0,124.6,88.32
2018,8,11,18,45,118.0,24.0,4.1,16.35,35.0,65.28,9.6
2018,8,11,19,0,28.0,8.0,4.1,16.1,8.0,13.19,0.0
2018,8,11,19,15,14.0,4.0,4.05,16.0,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.65,14.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.7,15.1,8.0,7.63,0.0
2018,8,12,5,45,107.5,24.0,2.75,15.35,34.0,19.02,0.53
2018,8,12,6,0,184.0,40.0,2.8,15.6,60.0,31.17,20.47
2018,8,12,6,15,244.5,56.0,2.7,15.85,98.0,42.77,31.66
2018,8,12,6,30,305.0,72.0,2.6,16.1,136.0,53.84,41.89
2018,8,12,6,45,268.0,92.0,2.55,16.4,159.5,71.05,57.28
2018,8,12,7,0,231.0,112.0,2.5,16.7,183.0,84.6,69.17
2018,8,12,7,15,275.5,129.0,2.45,17.0,229.0,106.58,78.33
2018,8,12,7,30,320.0,146.0,2.4,17.3,275.0,143.93,101.52
2018,8,12,7,45,362.0,159.5,2.35,17.6,324.5,183.79,130.63
2018,8,12,8,0,404.0,173.0,2.3,17.9,374.0,224.46,162.81
2018,8,12,8,15,445.0,182.5,2.35,18.15,425.0,271.14,201.2
2018,8,12,8,30,486.0,192.0,2.4,18.4,476.0,322.39,243.56
2018,8,12,8,45,490.0,207.0,2.4,18.7,513.0,368.24,281.87
2018,8,12,9,0,494.0,222.0,2.4,19.0,550.0,414.16,319.26
2018,8,12,9,15,437.0,257.5,2.5,19.25,561.0,447.18,345.94
2018,8,12,9,30,380.0,293.0,2.6,19.5,572.0,474.5,367.04
2018,8,12,9,45,349.5,323.0,2.65,19.75,589.5,505.85,390.27
2018,8,12,10,0,319.0,353.0,2.7,20.0,607.0,534.01,410.39
2018,8,12,10,15,287.5,376.0,2.8,20.2,611.0,552.09,422.94
2018,8,12,10,30,256.0,399.0,2.9,20.4,615.0,567.08,432.93
2018,8,12,10,45,215.0,415.0,2.95,20.55,600.0,562.38,428.3
2018,8,12,11,0,174.0,431.0,3.0,20.7,585.0,556.04,422.38
2018,8,12,11,15,137.0,434.5,3.1,20.75,557.0,537.95,408.35
2018,8,12,11,30,100.0,438.0,3.2,20.8,529.0,510.78,387.66
2018,8,12,11,45,93.5,439.5,3.3,20.9,525.0,512.1,388.53
2018,8,12,12,0,87.0,441.0,3.4,21.0,521.0,512.68,388.74
2018,8,12,12,15,83.0,438.0,3.5,21.0,514.5,510.43,387.21
2018,8,12,12,30,79.0,435.0,3.6,21.0,508.0,507.55,385.27
2018,8,12,12,45,80.5,431.5,3.75,21.0,505.5,509.04,386.86
2018,8,12,13,0,82.0,428.0,3.9,21.0,503.0,510.11,388.17
2018,8,12,13,15,85.0,422.5,4.1,20.9,499.0,510.17,389.09
2018,8,12,13,30,88.0,417.0,4.3,20.8,495.0,509.79,389.76
2018,8,12,13,45,138.0,387.0,4.45,20.7,505.5,543.05,417.25
2018,8,12,14,0,188.0,357.0,4.6,20.6,516.0,562.03,434.28
2018,8,12,14,15,490.0,253.5,4.75,20.45,647.0,774.9,600.41
2018,8,12,14,30,792.0,150.0,4.9,20.3,778.0,950.41,729.14
2018,8,12,14,45,782.5,146.0,5.0,20.1,743.0,923.58,711.72
2018,8,12,15,0,773.0,142.0,5.1,19.9,708.0,894.01,693.51
2018,8,12,15,15,758.0,139.0,5.1,19.9,667.5,857.98,669.37
2018,8,12,15,30,743.0,136.0,5.1,19.9,627.0,824.27,646.79
2018,8,12,15,45,727.0,130.5,5.2,19.45,582.5,780.71,618.38
2018,8,12,16,0,711.0,125.0,5.3,19.0,538.0,735.71,588.36
2018,8,12,16,15,692.0,118.0,5.3,18.75,490.5,685.49,552.96
2018,8,12,16,30,673.0,111.0,5.3,18.5,443.0,634.62,515.89
2018,8,12,16,45,645.0,103.5,5.3,18.2,393.0,576.67,471.73
2018,8,12,17,0,617.0,96.0,5.3,17.9,343.0,519.5,426.93
2018,8,12,17,15,576.5,88.5,5.25,17.55,293.0,456.1,375.65
2018,8,12,17,30,536.0,81.0,5.2,17.2,243.0,395.4,324.97
2018,8,12,17,45,478.5,71.0,5.1,16.85,195.0,326.87,266.33
2018,8,12,18,0,421.0,61.0,5.0,16.5,147.0,263.67,210.65
2018,8,12,18,15,335.5,49.0,4.85,16.3,105.0,192.71,148.1
2018,8,12,18,30,250.0,37.0,4.7,16.1,63.0,133.92,94.05
2018,8,12,18,45,148.0,22.5,4.55,15.85,35.5,70.39,0.0
2018,8,12,19,0,46.0,8.0,4.4,15.6,8.0,16.7,0.0
2018,8,12,19,15,23.0,4.0,4.25,15.55,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.0,2.8,14.25,4.0,0.0,0.0
2018,8,13,5,30,41.0,8.0,2.9,14.5,8.0,7.63,0.0
2018,8,13,5,45,133.5,23.0,3.0,14.75,35.0,18.25,0.0
2018,8,13,6,0,226.0,38.0,3.1,15.0,62.0,29.65,19.12
2018,8,13,6,15,274.0,49.0,3.05,15.25,94.0,37.31,26.95
2018,8,13,6,30,322.0,60.0,3.0,15.5,126.0,44.63,33.86
2018,8,13,6,45,161.0,66.5,3.0,15.7,99.5,52.44,41.01
2018,8,13,7,0,0.0,73.0,3.0,15.9,73.0,66.9,53.84
2018,8,13,7,15,0.0,86.0,2.95,16.15,86.0,78.59,60.97
2018,8,13,7,30,0.0,99.0,2.9,16.4,99.0,90.45,70.66
2018,8,13,7,45,0.0,113.5,2.85,16.6,113.5,103.65,81.32
2018,8,13,8,0,0.0,128.0,2.8,16.8,128.0,116.93,91.91
2018,8,13,8,15,3.0,154.0,2.8,17.05,155.5,141.05,111.1
2018,8,13,8,30,6.0,180.0,2.8,17.3,183.0,165.72,130.52
2018,8,13,8,45,10.0,200.5,2.8,17.55,206.5,186.57,146.67
2018,8,13,9,0,14.0,221.0,2.8,17.8,230.0,208.01,163.2
2018,8,13,9,15,24.0,253.5,2.8,18.0,270.5,243.67,190.82
2018,8,13,9,30,34.0,286.0,2.8,18.2,311.0,278.95,217.84
2018,8,13,9,45,68.0,326.5,2.85,18.4,379.5,339.51,264.41
2018,8,13,10,0,102.0,367.0,2.9,18.6,448.0,404.08,313.32
2018,8,13,10,15,134.0,388.0,2.95,18.7,498.5,454.63,351.31
2018,8,13,10,30,166.0,409.0,3.0,18.8,549.0,507.6,390.75
2018,8,13,10,45,194.5,418.5,3.05,18.95,587.0,549.79,421.85
2018,8,13,11,0,223.0,428.0,3.1,19.1,625.0,593.74,454.01
2018,8,13,11,15,243.5,427.0,3.15,19.15,645.5,627.1,478.33
2018,8,13,11,30,264.0,426.0,3.2,19.2,666.0,657.02,500.18
2018,8,13,11,45,254.0,434.5,3.3,19.2,667.0,668.5,508.15
2018,8,13,12,0,244.0,443.0,3.4,19.2,668.0,678.62,515.26
2018,8,13,12,15,259.5,429.5,3.5,19.2,668.5,689.73,524.22
2018,8,13,12,30,275.0,416.0,3.6,19.2,669.0,699.9,532.56
2018,8,13,12,45,224.0,431.5,3.7,19.15,636.5,662.42,504.76
2018,8,13,13,0,173.0,447.0,3.8,19.1,604.0,632.84,482.45
2018,8,13,13,15,164.5,437.5,3.95,19.0,584.5,618.39,472.89
2018,8,13,13,30,156.0,428.0,4.1,18.9,565.0,602.93,462.46
2018,8,13,13,45,191.5,398.0,4.25,18.8,562.0,608.76,469.37
2018,8,13,14,0,227.0,368.0,4.4,18.7,559.0,626.18,484.77
2018,8,13,14,15,498.5,265.0,4.45,18.55,665.0,795.75,617.83
2018,8,13,14,30,770.0,162.0,4.5,18.4,771.0,941.61,725.36
2018,8,13,14,45,760.0,157.5,4.6,18.2,735.5,914.16,707.63
2018,8,13,15,0,750.0,153.0,4.7,18.0,700.0,889.16,692.71
2018,8,13,15,15,734.0,149.5,4.7,18.0,659.0,852.21,667.85
2018,8,13,15,30,718.0,146.0,4.7,18.0,618.0,813.33,641.48
2018,8,13,15,45,700.5,140.0,4.75,17.65,573.0,768.71,611.72
2018,8,13,16,0,683.0,134.0,4.8,17.3,528.0,722.8,580.5
2018,8,13,16,15,661.0,127.0,4.8,17.05,480.5,671.3,543.97
2018,8,13,16,30,639.0,120.0,4.8,16.8,433.0,619.46,505.4
2018,8,13,16,45,608.0,112.5,4.85,16.6,383.5,560.88,460.53
2018,8,13,17,0,577.0,105.0,4.9,16.4,334.0,503.4,415.25
2018,8,13,17,15,533.0,96.5,4.85,16.15,284.0,438.66,362.57
2018,8,13,17,30,489.0,88.0,4.8,15.9,234.0,373.81,308.33
2018,8,13,17,45,429.0,76.5,4.8,15.6,186.5,305.8,250.02
2018,8,13,18,0,369.0,65.0,4.8,15.3,139.0,243.74,195.31
2018,8,13,18,15,286.0,51.0,4.75,15.15,98.0,176.69,136.05
2018,8,13,18,30,203.0,37.0,4.7,15.0,57.0,119.33,83.11
2018,8,13,18,45,117.5,22.0,4.6,14.8,32.0,61.41,0.0
2018,8,13,19,0,32.0,7.0,4.5,14.6,7.0,12.93,0.0
2018,8,13,19,15,16.0,3.5,4.45,14.55,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.65,14.85,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.7,15.0,6.0,5.72,0.0
2018,8,14,5,45,52.5,19.0,3.7,15.15,23.5,15.89,0.0
2018,8,14,6,0,88.0,32.0,3.7,15.3,41.0,26.34,16.2
2018,8,14,6,15,131.5,50.0,3.7,15.45,72.5,40.26,29.45
2018,8,14,6,30,175.0,68.0,3.7,15.6,104.0,53.72,41.82
2018,8,14,6,45,87.5,67.5,3.7,15.75,85.5,56.91,44.94
2018,8,14,7,0,0.0,67.0,3.7,15.9,67.0,61.87,49.39
2018,8,14,7,15,0.0,73.5,3.7,16.05,73.5,68.05,52.14
2018,8,14,7,30,0.0,80.0,3.7,16.2,80.0,74.17,57.12
2018,8,14,7,45,0.0,85.0,3.7,16.35,85.0,78.93,60.87
2018,8,14,8,0,0.0,90.0,3.7,16.5,90.0,83.63,64.53
2018,8,14,8,15,0.0,106.0,3.65,16.7,106.0,98.16,76.25
2018,8,14,8,30,0.0,122.0,3.6,16.9,122.0,112.75,87.91
2018,8,14,8,45,1.5,145.0,3.6,17.05,146.0,134.28,105.09
2018,8,14,9,0,3.0,168.0,3.6,17.2,170.0,156.1,122.34
2018,8,14,9,15,4.5,181.0,3.6,17.35,184.0,169.23,132.5
2018,8,14,9,30,6.0,194.0,3.6,17.5,198.0,182.6,142.81
2018,8,14,9,45,12.0,232.0,3.6,17.65,241.0,221.66,173.45
2018,8,14,10,0,18.0,270.0,3.6,17.8,284.0,261.61,204.41
2018,8,14,10,15,16.5,267.5,3.65,17.9,281.0,259.99,202.71
2018,8,14,10,30,15.0,265.0,3.7,18.0,278.0,258.06,200.9
2018,8,14,10,45,20.5,297.0,3.75,18.1,315.0,293.58,228.29
2018,8,14,11,0,26.0,329.0,3.8,18.2,352.0,333.66,258.85
2018,8,14,11,15,27.5,335.0,3.9,18.25,359.5,343.58,266.22
2018,8,14,11,30,29.0,341.0,4.0,18.3,367.0,353.57,273.75
2018,8,14,11,45,24.5,329.5,4.05,18.35,351.5,340.92,263.86
2018,8,14,12,0,20.0,318.0,4.1,18.4,336.0,320.36,248.0
2018,8,14,12,15,23.0,333.5,4.2,18.4,354.5,339.48,262.83
2018,8,14,12,30,26.0,349.0,4.3,18.4,373.0,368.73,285.25
2018,8,14,12,45,30.5,355.5,4.4,18.4,383.5,381.9,295.55
2018,8,14,13,0,35.0,362.0,4.5,18.4,394.0,395.12,305.97
2018,8,14,13,15,54.5,384.0,4.6,18.35,432.5,439.6,340.68
2018,8,14,13,30,74.0,406.0,4.7,18.3,471.0,484.54,375.47
2018,8,14,13,45,121.0,373.0,4.75,18.25,476.0,511.54,398.18
2018,8,14,14,0,168.0,340.0,4.8,18.2,481.0,524.24,410.39
2018,8,14,14,15,483.5,242.0,4.85,18.1,627.5,756.01,593.23
2018,8,14,14,30,799.0,144.0,4.9,18.0,774.0,950.14,735.9
2018,8,14,14,45,789.5,141.0,4.9,17.9,739.0,924.14,717.79
2018,8,14,15,0,780.0,138.0,4.9,17.8,704.0,895.38,699.13
2018,8,14,15,15,765.0,134.5,4.9,17.8,663.0,858.51,674.29
2018,8,14,15,30,750.0,131.0,4.9,17.8,622.0,823.69,650.81
2018,8,14,15,45,732.5,126.0,4.85,17.5,577.0,779.11,620.38
2018,8,14,16,0,715.0,121.0,4.8,17.2,532.0,733.18,588.6
2018,8,14,16,15,692.5,115.0,4.8,17.05,483.5,681.18,551.62
2018,8,14,16,30,670.0,109.0,4.8,16.9,435.0,628.82,513.13
2018,8,14,16,45,638.5,102.5,4.8,16.7,385.0,569.7,467.72
2018,8,14,17,0,607.0,96.0,4.8,16.5,335.0,511.7,421.9
2018,8,14,17,15,563.0,88.0,4.8,16.3,284.5,446.17,368.61
2018,8,14,17,30,519.0,80.0,4.8,16.1,234.0,383.75,316.2
2018,8,14,17,45,458.0,70.5,4.8,15.85,186.5,315.06,257.15
2018,8,14,18,0,397.0,61.0,4.8,15.6,139.0,250.33,200.03
2018,8,14,18,15,310.0,48.0,4.75,15.45,97.5,181.54,139.13
2018,8,14,18,30,223.0,35.0,4.7,15.3,56.0,122.97,84.13
2018,8,14,18,45,127.0,20.5,4.65,15.15,31.0,61.31,0.0
2018,8,14,19,0,31.0,6.0,4.6,15.0,6.0,11.73,0.0
2018,8,14,19,15,15.5,3.0,4.55,14.95,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.1,15.3,8.0,7.63,0.0
2018,8,15,5,45,149.5,21.5,3.1,15.45,34.5,17.11,0.0
2018,8,15,6,0,254.0,35.0,3.1,15.6,61.0,27.34,16.86
2018,8,15,6,15,308.0,43.0,3.1,15.8,92.5,33.16,23.21
2018,8,15,6,30,362.0,51.0,3.1,16.0,124.0,37.62,27.59
2018,8,15,6,45,181.0,53.5,3.1,16.15,90.0,38.29,28.4
2018,8,15,7,0,0.0,56.0,3.1,16.3,56.0,52.06,40.66
2018,8,15,7,15,0.0,71.5,3.05,16.5,71.5,66.31,50.59
2018,8,15,7,30,0.0,87.0,3.0,16.7,87.0,80.2,62.05
2018,8,15,7,45,0.0,105.0,2.95,16.9,105.0,96.33,75.2
2018,8,15,8,0,0.0,123.0,2.9,17.1,123.0,112.58,88.27
2018,8,15,8,15,2.0,146.5,2.85,17.3,147.5,134.27,105.55
2018,8,15,8,30,4.0,170.0,2.8,17.5,172.0,156.37,122.97
2018,8,15,8,45,7.5,191.0,2.8,17.7,195.5,177.29,139.25
2018,8,15,9,0,11.0,212.0,2.8,17.9,219.0,198.76,155.86
2018,8,15,9,15,13.0,227.5,2.8,18.05,236.5,215.13,168.36
2018,8,15,9,30,15.0,243.0,2.8,18.2,254.0,231.79,181.02
2018,8,15,9,45,33.5,287.0,2.85,18.4,313.0,283.69,221.21
2018,8,15,10,0,52.0,331.0,2.9,18.6,372.0,339.28,263.61
2018,8,15,10,15,73.0,362.0,2.95,18.75,422.0,387.22,299.82
2018,8,15,10,30,94.0,393.0,3.0,18.9,472.0,437.48,337.39
2018,8,15,10,45,93.0,403.0,3.1,19.0,483.0,452.9,348.43
2018,8,15,11,0,92.0,413.0,3.2,19.1,494.0,468.07,359.41
2018,8,15,11,15,95.5,422.5,3.3,19.2,507.5,486.37,372.82
2018,8,15,11,30,99.0,432.0,3.4,19.3,521.0,504.7,386.22
2018,8,15,11,45,178.0,417.0,3.55,19.35,579.0,575.36,440.67
2018,8,15,12,0,257.0,402.0,3.7,19.4,637.0,650.59,497.51
2018,8,15,12,15,303.0,398.0,3.8,19.4,675.5,700.31,534.43
2018,8,15,12,30,349.0,394.0,3.9,19.4,714.0,750.31,571.44
2018,8,15,12,45,581.0,275.5,4.0,19.4,802.0,879.06,669.82
2018,8,15,13,0,813.0,157.0,4.1,19.4,890.0,991.2,749.08
2018,8,15,13,15,848.0,136.0,4.15,19.35,889.0,1001.21,755.92
2018,8,15,13,30,883.0,115.0,4.2,19.3,888.0,1016.83,767.52
2018,8,15,13,45,862.5,121.0,4.25,19.25,859.5,1001.46,758.12
2018,8,15,14,0,842.0,127.0,4.3,19.2,831.0,982.9,746.84
2018,8,15,14,15,851.0,117.5,4.3,19.1,807.0,973.78,741.99
2018,8,15,14,30,860.0,108.0,4.3,19.0,783.0,960.82,734.54
2018,8,15,14,45,850.5,106.0,4.35,18.9,747.5,934.75,718.33
2018,8,15,15,0,841.0,104.0,4.4,18.8,712.0,905.81,700.25
2018,8,15,15,15,827.5,102.0,4.4,18.8,671.0,870.57,677.02
2018,8,15,15,30,814.0,100.0,4.4,18.8,630.0,840.01,657.05
2018,8,15,15,45,797.0,97.0,4.4,18.45,584.5,796.06,628.03
2018,8,15,16,0,780.0,94.0,4.4,18.1,539.0,750.53,597.48
2018,8,15,16,15,757.5,90.5,4.4,17.9,490.5,698.93,561.5
2018,8,15,16,30,735.0,87.0,4.4,17.7,442.0,646.78,524.43
2018,8,15,16,45,704.0,82.5,4.35,17.5,391.0,589.9,481.7
2018,8,15,17,0,673.0,78.0,4.3,17.3,340.0,531.64,435.92
2018,8,15,17,15,630.0,72.0,4.3,17.05,289.0,465.94,382.94
2018,8,15,17,30,587.0,66.0,4.3,16.8,238.0,403.19,330.53
2018,8,15,17,45,524.5,59.0,4.25,16.6,189.5,333.33,270.49
2018,8,15,18,0,462.0,52.0,4.2,16.4,141.0,269.29,213.69
2018,8,15,18,15,367.0,42.0,4.15,16.2,99.0,196.45,149.33
2018,8,15,18,30,272.0,32.0,4.1,16.0,57.0,134.19,89.56
2018,8,15,18,45,154.5,18.5,4.05,15.85,31.0,65.02,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.7,5.0,4.77,0.0
2018,8,15,19,15,18.5,2.5,3.95,15.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.45,14.65,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,14.9,8.0,7.63,0.0
2018,8,16,5,45,174.0,20.5,2.6,15.15,35.0,17.14,0.0
2018,8,16,6,0,292.0,33.0,2.7,15.4,62.0,26.77,16.24
2018,8,16,6,15,345.0,41.0,2.65,15.65,95.0,31.51,21.77
2018,8,16,6,30,398.0,49.0,2.6,15.9,128.0,36.08,26.24
2018,8,16,6,45,199.0,62.0,2.55,16.1,101.5,49.24,38.1
2018,8,16,7,0,0.0,75.0,2.5,16.3,75.0,68.41,55.08
2018,8,16,7,15,0.0,94.0,2.45,16.5,94.0,84.99,66.26
2018,8,16,7,30,0.0,113.0,2.4,16.7,113.0,101.96,80.16
2018,8,16,7,45,12.5,142.5,2.35,16.95,148.5,129.63,102.08
2018,8,16,8,0,25.0,172.0,2.3,17.2,184.0,159.13,125.21
2018,8,16,8,15,78.5,212.0,2.3,17.45,256.0,205.78,160.75
2018,8,16,8,30,132.0,252.0,2.3,17.7,328.0,260.21,202.69
2018,8,16,8,45,247.5,251.5,2.25,17.95,408.5,313.39,243.08
2018,8,16,9,0,363.0,251.0,2.2,18.2,489.0,382.2,296.3
2018,8,16,9,15,589.5,184.0,2.15,18.4,599.5,459.83,356.91
2018,8,16,9,30,816.0,117.0,2.1,18.6,710.0,560.47,434.83
2018,8,16,9,45,841.0,113.0,2.05,18.85,750.5,616.31,476.99
2018,8,16,10,0,866.0,109.0,2.0,19.1,791.0,671.31,517.58
2018,8,16,10,15,874.0,110.0,2.0,19.35,820.5,719.19,552.07
2018,8,16,10,30,882.0,111.0,2.0,19.6,850.0,765.44,582.8
2018,8,16,10,45,881.5,115.5,2.0,19.8,871.0,806.52,609.61
2018,8,16,11,0,881.0,120.0,2.0,20.0,892.0,844.95,634.36
2018,8,16,11,15,844.5,145.5,2.1,20.2,895.5,869.73,650.66
2018,8,16,11,30,808.0,171.0,2.2,20.4,899.0,896.23,668.26
2018,8,16,11,45,857.0,142.0,2.3,20.6,920.0,930.82,691.22
2018,8,16,12,0,906.0,113.0,2.4,20.8,941.0,970.55,717.42
2018,8,16,12,15,905.0,113.5,2.55,20.85,940.5,989.99,731.09
2018,8,16,12,30,904.0,114.0,2.7,20.9,940.0,1006.0,742.79
2018,8,16,12,45,894.0,119.0,2.9,20.95,929.5,1014.25,749.97
2018,8,16,13,0,884.0,124.0,3.1,21.0,919.0,1018.87,754.87
2018,8,16,13,15,887.5,118.5,3.2,20.9,905.0,1022.53,758.84
2018,8,16,13,30,891.0,113.0,3.3,20.8,891.0,1022.51,760.51
2018,8,16,13,45,886.5,112.0,3.45,20.7,868.5,1015.61,758.12
2018,8,16,14,0,882.0,111.0,3.6,20.6,846.0,1005.19,753.48
2018,8,16,14,15,875.0,109.5,3.7,20.45,816.5,988.3,744.32
2018,8,16,14,30,868.0,108.0,3.8,20.3,787.0,968.12,732.98
2018,8,16,14,45,859.0,105.5,3.85,20.15,751.0,941.76,717.07
2018,8,16,15,0,850.0,103.0,3.9,20.0,715.0,912.47,699.09
2018,8,16,15,15,836.5,100.5,3.9,20.0,673.5,876.36,675.57
2018,8,16,15,30,823.0,98.0,3.9,20.0,632.0,844.86,655.2
2018,8,16,15,45,806.0,95.0,4.0,19.6,586.0,800.55,626.84
2018,8,16,16,0,789.0,92.0,4.1,19.2,540.0,754.65,596.84
2018,8,16,16,15,767.0,88.0,4.1,18.95,491.0,702.45,560.85
2018,8,16,16,30,745.0,84.0,4.1,18.7,442.0,649.65,523.69
2018,8,16,16,45,714.5,80.0,4.1,18.45,391.0,590.81,480.21
2018,8,16,17,0,684.0,76.0,4.1,18.2,340.0,535.26,436.91
2018,8,16,17,15,640.5,70.5,4.1,17.85,288.5,469.34,384.09
2018,8,16,17,30,597.0,65.0,4.1,17.5,237.0,406.4,331.8
2018,8,16,17,45,534.0,57.5,4.05,17.15,188.0,335.26,271.04
2018,8,16,18,0,471.0,50.0,4.0,16.8,139.0,270.05,213.47
2018,8,16,18,15,375.0,40.0,3.9,16.6,97.0,196.57,148.54
2018,8,16,18,30,279.0,30.0,3.8,16.4,55.0,133.94,86.86
2018,8,16,18,45,158.5,17.5,3.65,16.15,30.0,55.52,0.0
2018,8,16,19,0,38.0,5.0,3.5,15.9,5.0,4.77,0.0
2018,8,16,19,15,19.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.6,14.7,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.6,15.0,6.0,5.72,0.0
2018,8,17,5,45,170.5,18.5,1.65,15.25,33.0,15.26,0.0
2018,8,17,6,0,297.0,31.0,1.7,15.5,60.0,24.97,14.59
2018,8,17,6,15,352.5,38.5,1.65,15.75,93.0,29.38,19.89
2018,8,17,6,30,408.0,46.0,1.6,16.0,126.0,33.64,24.08
2018,8,17,6,45,204.0,60.5,1.55,16.3,100.5,43.64,33.13
2018,8,17,7,0,0.0,75.0,1.5,16.6,75.0,68.36,54.98
2018,8,17,7,15,1.0,98.5,1.4,16.85,99.0,88.58,69.11
2018,8,17,7,30,2.0,122.0,1.3,17.1,123.0,109.39,86.01
2018,8,17,7,45,10.5,147.5,1.2,17.4,152.5,133.35,104.83
2018,8,17,8,0,19.0,173.0,1.1,17.7,182.0,158.64,124.43
2018,8,17,8,15,49.5,206.0,1.1,18.05,233.5,193.16,150.55
2018,8,17,8,30,80.0,239.0,1.1,18.4,285.0,235.8,183.07
2018,8,17,8,45,109.5,266.0,1.1,18.7,334.5,274.67,212.57
2018,8,17,9,0,139.0,293.0,1.1,19.0,384.0,320.29,247.08
2018,8,17,9,15,154.5,315.0,1.15,19.35,422.0,358.29,275.52
2018,8,17,9,30,170.0,337.0,1.2,19.7,460.0,398.05,304.92
2018,8,17,9,45,202.5,351.5,1.3,20.0,505.5,443.12,338.31
2018,8,17,10,0,235.0,366.0,1.4,20.3,551.0,491.17,373.49
2018,8,17,10,15,287.0,362.5,1.45,20.55,596.5,540.64,409.64
2018,8,17,10,30,339.0,359.0,1.5,20.8,642.0,593.13,447.53
2018,8,17,10,45,449.0,322.5,1.6,21.0,708.0,666.87,501.69
2018,8,17,11,0,559.0,286.0,1.7,21.2,774.0,744.45,557.57
2018,8,17,11,15,693.0,219.5,1.85,21.35,835.5,819.97,612.81
2018,8,17,11,30,827.0,153.0,2.0,21.5,897.0,895.43,663.57
2018,8,17,11,45,880.5,125.5,2.1,21.6,923.5,936.29,690.28
2018,8,17,12,0,934.0,98.0,2.2,21.7,950.0,981.65,720.16
2018,8,17,12,15,934.5,98.0,2.35,21.75,950.0,1002.41,734.61
2018,8,17,12,30,935.0,98.0,2.5,21.8,950.0,1019.68,747.12
2018,8,17,12,45,933.5,98.0,2.65,21.85,942.0,1031.38,756.14
2018,8,17,13,0,932.0,98.0,2.8,21.9,934.0,1039.41,762.91
2018,8,17,13,15,929.0,97.0,2.9,21.85,918.0,1041.14,765.54
2018,8,17,13,30,926.0,96.0,3.0,21.8,902.0,1039.12,765.88
2018,8,17,13,45,921.5,95.5,3.1,21.75,879.5,1032.42,763.3
2018,8,17,14,0,917.0,95.0,3.2,21.7,857.0,1022.08,758.42
2018,8,17,14,15,910.5,93.5,3.25,21.6,827.0,1005.07,748.96
2018,8,17,14,30,904.0,92.0,3.3,21.5,797.0,984.63,737.29
2018,8,17,14,45,894.5,90.5,3.35,21.4,760.5,958.03,721.49
2018,8,17,15,0,885.0,89.0,3.4,21.3,724.0,928.41,703.59
2018,8,17,15,15,872.5,87.0,3.4,21.3,682.0,892.67,680.78
2018,8,17,15,30,860.0,85.0,3.4,21.3,640.0,854.48,656.13
2018,8,17,15,45,844.0,83.0,3.4,21.0,594.0,811.14,628.33
2018,8,17,16,0,828.0,81.0,3.4,20.7,548.0,766.1,598.91
2018,8,17,16,15,806.0,78.5,3.35,20.45,498.5,720.09,567.94
2018,8,17,16,30,784.0,76.0,3.3,20.2,449.0,667.43,531.47
2018,8,17,16,45,754.5,72.5,3.25,19.9,397.5,608.14,488.88
2018,8,17,17,0,725.0,69.0,3.2,19.6,346.0,549.51,443.95
2018,8,17,17,15,682.5,64.0,3.1,19.25,293.5,482.65,390.93
2018,8,17,17,30,640.0,59.0,3.0,18.9,241.0,420.89,339.97
2018,8,17,17,45,576.5,52.5,2.9,18.55,191.0,348.54,278.77
2018,8,17,18,0,513.0,46.0,2.8,18.2,141.0,282.16,220.57
2018,8,17,18,15,413.5,37.0,2.7,17.95,98.0,206.47,154.11
2018,8,17,18,30,314.0,28.0,2.6,17.7,55.0,141.35,87.89
2018,8,17,18,45,179.0,17.0,2.45,17.4,30.0,59.69,0.0
2018,8,17,19,0,44.0,6.0,2.3,17.1,5.0,0.0,0.0
2018,8,17,19,15,22.0,3.0,2.25,17.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.5,15.3,6.0,5.72,0.0
2018,8,18,5,45,172.0,19.5,1.5,15.6,33.5,16.42,0.0
2018,8,18,6,0,301.0,33.0,1.5,15.9,61.0,27.12,16.06
2018,8,18,6,15,362.0,43.5,1.4,16.2,98.5,34.17,23.96
2018,8,18,6,30,423.0,54.0,1.3,16.5,136.0,40.84,30.33
2018,8,18,6,45,244.5,82.5,1.25,16.85,133.0,64.29,51.2
2018,8,18,7,0,66.0,111.0,1.2,17.2,130.0,92.15,75.57
2018,8,18,7,15,71.0,132.5,1.2,17.6,157.0,111.45,86.55
2018,8,18,7,30,76.0,154.0,1.2,18.0,184.0,135.84,104.39
2018,8,18,7,45,87.0,178.0,1.2,18.4,216.5,163.84,125.71
2018,8,18,8,0,98.0,202.0,1.2,18.8,249.0,193.53,148.71
2018,8,18,8,15,126.5,225.5,1.2,19.2,293.5,225.7,173.19
2018,8,18,8,30,155.0,249.0,1.2,19.6,338.0,265.38,203.65
2018,8,18,8,45,172.5,270.5,1.25,20.0,377.0,302.71,232.39
2018,8,18,9,0,190.0,292.0,1.3,20.4,416.0,342.13,262.38
2018,8,18,9,15,193.5,312.0,1.4,20.65,445.0,375.28,287.54
2018,8,18,9,30,197.0,332.0,1.5,20.9,474.0,408.75,312.54
2018,8,18,9,45,178.0,351.0,1.55,21.2,484.5,428.06,326.28
2018,8,18,10,0,159.0,370.0,1.6,21.5,495.0,445.36,338.24
2018,8,18,10,15,140.0,384.5,1.7,21.7,497.5,456.7,345.94
2018,8,18,10,30,121.0,399.0,1.8,21.9,500.0,466.17,352.13
2018,8,18,10,45,121.0,411.0,1.9,22.05,514.0,486.45,366.59
2018,8,18,11,0,121.0,423.0,2.0,22.2,528.0,506.56,380.78
2018,8,18,11,15,101.0,422.5,2.1,22.3,511.5,491.74,369.55
2018,8,18,11,30,81.0,422.0,2.2,22.4,495.0,479.61,360.35
2018,8,18,11,45,85.0,428.0,2.35,22.5,505.0,494.33,371.3
2018,8,18,12,0,89.0,434.0,2.5,22.6,515.0,508.99,382.09
2018,8,18,12,15,89.0,433.5,2.6,22.55,514.5,513.1,385.34
2018,8,18,12,30,89.0,433.0,2.7,22.5,514.0,516.77,388.39
2018,8,18,12,45,86.5,428.5,2.8,22.5,506.5,513.39,386.28
2018,8,18,13,0,84.0,424.0,2.9,22.5,499.0,509.46,383.85
2018,8,18,13,15,89.0,418.0,3.0,22.4,496.5,510.99,385.85
2018,8,18,13,30,94.0,412.0,3.1,22.3,494.0,512.08,387.56
2018,8,18,13,45,156.5,385.0,3.2,22.2,516.5,560.98,426.16
2018,8,18,14,0,219.0,358.0,3.3,22.1,539.0,608.58,463.36
2018,8,18,14,15,450.5,271.0,3.3,22.0,626.5,754.94,575.58
2018,8,18,14,30,682.0,184.0,3.3,21.9,714.0,884.72,670.47
2018,8,18,14,45,750.0,158.0,3.35,21.75,715.0,908.61,687.79
2018,8,18,15,0,818.0,132.0,3.4,21.6,716.0,921.94,698.88
2018,8,18,15,15,803.0,128.5,3.4,21.6,673.5,883.84,674.07
2018,8,18,15,30,788.0,125.0,3.4,21.6,631.0,843.54,647.92
2018,8,18,15,45,767.0,121.0,3.4,21.2,583.5,799.62,619.88
2018,8,18,16,0,746.0,117.0,3.4,20.8,536.0,750.59,587.7
2018,8,18,16,15,717.5,113.0,3.35,20.55,485.5,694.96,549.51
2018,8,18,16,30,689.0,109.0,3.3,20.3,435.0,639.35,509.95
2018,8,18,16,45,652.5,103.5,3.3,20.0,383.0,577.02,463.63
2018,8,18,17,0,616.0,98.0,3.3,19.7,331.0,516.19,416.99
2018,8,18,17,15,567.0,90.0,3.2,19.3,279.0,447.27,362.36
2018,8,18,17,30,518.0,82.0,3.1,18.9,227.0,381.9,308.74
2018,8,18,17,45,449.5,70.5,3.05,18.55,177.5,307.71,246.39
2018,8,18,18,0,381.0,59.0,3.0,18.2,128.0,239.28,187.23
2018,8,18,18,15,287.0,44.5,2.95,17.8,87.0,167.85,125.15
2018,8,18,18,30,193.0,30.0,2.9,17.4,46.0,105.71,62.58
2018,8,18,18,45,103.0,16.0,2.8,17.05,24.0,40.06,0.0
2018,8,18,19,0,13.0,2.0,2.7,16.7,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.65,16.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,15,15.0,2.5,2.1,14.3,2.5,0.0,0.0
2018,8,19,5,30,30.0,5.0,2.2,14.6,5.0,4.77,0.0
2018,8,19,5,45,134.0,19.0,2.3,14.9,30.0,18.11,0.0
2018,8,19,6,0,238.0,33.0,2.4,15.2,55.0,25.92,14.86
2018,8,19,6,15,330.5,46.0,2.35,15.45,97.5,35.38,25.02
2018,8,19,6,30,423.0,59.0,2.3,15.7,140.0,45.64,34.6
2018,8,19,6,45,247.0,60.0,2.25,15.95,111.0,43.5,33.01
2018,8,19,7,0,71.0,61.0,2.2,16.2,82.0,52.17,40.77
2018,8,19,7,15,35.5,74.0,2.2,16.45,84.5,67.34,50.87
2018,8,19,7,30,0.0,87.0,2.2,16.7,87.0,80.09,61.98
2018,8,19,7,45,0.0,98.0,2.2,16.95,98.0,90.21,70.12
2018,8,19,8,0,0.0,109.0,2.2,17.2,109.0,100.35,78.18
2018,8,19,8,15,0.5,130.5,2.2,17.45,131.0,119.89,93.81
2018,8,19,8,30,1.0,152.0,2.2,17.7,153.0,139.62,109.39
2018,8,19,8,45,4.0,173.0,2.2,18.0,176.0,160.09,125.33
2018,8,19,9,0,7.0,194.0,2.2,18.3,199.0,181.06,141.52
2018,8,19,9,15,11.0,216.0,2.25,18.5,224.0,203.92,159.14
2018,8,19,9,30,15.0,238.0,2.3,18.7,249.0,227.37,177.1
2018,8,19,9,45,18.0,259.0,2.35,18.95,272.5,249.9,194.16
2018,8,19,10,0,21.0,280.0,2.4,19.2,296.0,272.87,211.43
2018,8,19,10,15,26.5,302.0,2.45,19.35,323.5,300.17,232.02
2018,8,19,10,30,32.0,324.0,2.5,19.5,351.0,327.9,252.78
2018,8,19,10,45,42.0,350.5,2.55,19.65,386.5,364.17,279.94
2018,8,19,11,0,52.0,377.0,2.6,19.8,422.0,401.61,307.7
2018,8,19,11,15,45.5,374.5,2.65,19.9,414.5,397.94,304.41
2018,8,19,11,30,39.0,372.0,2.7,20.0,407.0,393.54,300.78
2018,8,19,11,45,36.0,369.0,2.8,20.1,401.5,391.2,298.92
2018,8,19,12,0,33.0,366.0,2.9,20.2,396.0,388.43,296.75
2018,8,19,12,15,33.5,367.0,2.95,20.2,397.5,392.66,300.01
2018,8,19,12,30,34.0,368.0,3.0,20.2,399.0,396.74,303.17
2018,8,19,12,45,34.0,364.0,3.1,20.25,394.5,395.01,302.07
2018,8,19,13,0,34.0,360.0,3.2,20.3,390.0,393.03,300.83
2018,8,19,13,15,33.0,351.5,3.25,20.25,380.5,385.1,295.23
2018,8,19,13,30,32.0,343.0,3.3,20.2,371.0,376.88,289.45
