Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,45,94.5,320.0,3.4,20.2,399.0,429.46,332.06
2018,8,19,14,0,157.0,297.0,3.5,20.2,427.0,467.9,363.71
2018,8,19,14,15,524.0,207.0,3.6,20.05,616.5,763.12,591.23
2018,8,19,14,30,891.0,117.0,3.7,19.9,806.0,998.67,756.54
2018,8,19,14,45,774.5,133.5,3.8,19.75,712.0,899.32,688.57
2018,8,19,15,0,658.0,150.0,3.9,19.6,618.0,797.94,619.84
2018,8,19,15,15,567.0,165.0,3.9,19.6,551.0,716.44,562.8
2018,8,19,15,30,476.0,180.0,3.9,19.6,484.0,631.25,499.77
2018,8,19,15,45,360.0,176.0,4.05,19.25,396.0,514.53,411.92
2018,8,19,16,0,244.0,172.0,4.2,18.9,308.0,391.22,316.1
2018,8,19,16,15,499.5,132.5,4.2,18.6,377.5,544.22,441.86
2018,8,19,16,30,755.0,93.0,4.2,18.3,447.0,667.07,539.29
2018,8,19,16,45,652.5,88.0,4.2,18.05,368.0,558.14,455.15
2018,8,19,17,0,550.0,83.0,4.2,17.8,289.0,456.96,375.28
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,320.53,263.7
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,193.36,157.27
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,192.73,155.61
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,184.9,145.72
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,150.8,112.71
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,114.96,64.17
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,44.5,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,5,15,13.0,2.0,2.6,14.35,2.0,0.0,0.0
2018,8,20,5,30,26.0,4.0,2.7,14.6,4.0,0.0,0.0
2018,8,20,5,45,121.5,18.0,2.8,14.85,27.5,17.16,0.0
2018,8,20,6,0,217.0,32.0,2.9,15.1,51.0,25.13,13.93
2018,8,20,6,15,302.5,46.0,2.85,15.3,92.0,35.41,25.01
2018,8,20,6,30,388.0,60.0,2.8,15.5,133.0,45.25,34.26
2018,8,20,6,45,226.0,45.0,2.8,15.7,90.5,32.4,23.2
2018,8,20,7,0,64.0,30.0,2.8,15.9,48.0,24.19,15.96
2018,8,20,7,15,32.0,30.5,2.7,16.15,39.5,27.96,17.67
2018,8,20,7,30,0.0,31.0,2.6,16.4,31.0,28.77,18.83
2018,8,20,7,45,0.0,39.0,2.55,16.6,39.0,36.23,25.04
2018,8,20,8,0,0.0,47.0,2.5,16.8,47.0,43.69,31.19
2018,8,20,8,15,0.0,60.5,2.45,17.05,60.5,56.29,41.54
2018,8,20,8,30,0.0,74.0,2.4,17.3,74.0,68.91,51.79
2018,8,20,8,45,0.0,86.0,2.4,17.55,86.0,80.15,60.8
2018,8,20,9,0,0.0,98.0,2.4,17.8,98.0,91.32,69.67
2018,8,20,9,15,0.0,120.0,2.4,17.95,120.0,111.58,85.86
2018,8,20,9,30,0.0,142.0,2.4,18.1,142.0,131.91,101.93
2018,8,20,9,45,1.5,155.0,2.45,18.3,156.0,144.98,112.08
2018,8,20,10,0,3.0,168.0,2.5,18.5,170.0,158.27,122.37
2018,8,20,10,15,5.5,185.0,2.55,18.6,189.5,176.19,136.35
2018,8,20,10,30,8.0,202.0,2.6,18.7,209.0,194.44,150.51
2018,8,20,10,45,13.5,249.5,2.65,18.85,261.0,243.91,188.9
2018,8,20,11,0,19.0,297.0,2.7,19.0,313.0,294.28,227.36
2018,8,20,11,15,23.5,319.0,2.8,19.0,339.5,325.6,251.09
2018,8,20,11,30,28.0,341.0,2.9,19.0,366.0,353.63,272.28
2018,8,20,11,45,29.5,345.0,3.0,19.05,371.5,361.7,278.29
2018,8,20,12,0,31.0,349.0,3.1,19.1,377.0,369.75,284.39
2018,8,20,12,15,35.0,356.5,3.15,19.1,388.0,383.7,295.04
2018,8,20,12,30,39.0,364.0,3.2,19.1,399.0,397.74,305.76
2018,8,20,12,45,41.0,367.0,3.3,19.1,403.5,405.22,311.62
2018,8,20,13,0,43.0,370.0,3.4,19.1,408.0,412.6,317.46
2018,8,20,13,15,57.0,380.0,3.45,19.0,429.5,439.27,338.29
2018,8,20,13,30,71.0,390.0,3.5,18.9,451.0,466.02,359.1
2018,8,20,13,45,133.5,366.0,3.6,18.85,477.0,518.01,400.73
2018,8,20,14,0,196.0,342.0,3.7,18.8,503.0,555.29,431.31
2018,8,20,14,15,531.0,231.0,3.75,18.7,645.0,790.18,613.27
2018,8,20,14,30,866.0,120.0,3.8,18.6,787.0,977.18,746.11
2018,8,20,14,45,858.0,116.0,3.85,18.5,750.5,950.01,727.79
2018,8,20,15,0,850.0,112.0,3.9,18.4,714.0,927.64,714.49
2018,8,20,15,15,836.0,109.5,3.9,18.4,671.5,890.6,690.25
2018,8,20,15,30,822.0,107.0,3.9,18.4,629.0,851.23,664.26
2018,8,20,15,45,779.5,106.0,3.95,18.05,571.0,787.68,621.52
2018,8,20,16,0,737.0,105.0,4.0,17.7,513.0,724.35,578.09
2018,8,20,16,15,746.0,96.0,4.0,17.45,475.5,691.82,556.48
2018,8,20,16,30,755.0,87.0,4.0,17.2,438.0,656.18,531.96
2018,8,20,16,45,726.0,81.0,4.05,16.9,386.0,595.45,486.64
2018,8,20,17,0,697.0,75.0,4.1,16.6,334.0,538.1,441.79
2018,8,20,17,15,654.0,69.0,4.1,16.3,282.0,471.25,387.6
2018,8,20,17,30,611.0,63.0,4.1,16.0,230.0,407.35,333.78
2018,8,20,17,45,488.5,56.0,4.1,15.7,171.0,308.61,250.05
2018,8,20,18,0,366.0,49.0,4.1,15.4,112.0,222.38,175.45
2018,8,20,18,15,190.0,29.0,4.0,15.2,61.0,112.53,82.76
2018,8,20,18,30,14.0,9.0,3.9,15.0,10.0,13.62,2.26
2018,8,20,18,45,14.0,4.5,3.85,14.8,5.0,7.6,0.0
2018,8,20,19,0,14.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,15,7.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,21,5,15,9.5,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,21,5,30,19.0,4.0,2.6,14.7,4.0,0.0,0.0
2018,8,21,5,45,64.0,13.0,2.6,14.8,17.5,12.39,0.0
2018,8,21,6,0,109.0,22.0,2.6,14.9,31.0,16.99,7.36
2018,8,21,6,15,170.0,39.0,2.55,15.05,65.0,29.72,20.08
2018,8,21,6,30,231.0,56.0,2.5,15.2,99.0,41.92,31.36
2018,8,21,6,45,145.0,50.5,2.45,15.4,80.5,40.54,30.45
2018,8,21,7,0,59.0,45.0,2.4,15.6,62.0,39.38,29.51
2018,8,21,7,15,29.5,50.5,2.3,15.8,59.0,47.49,34.36
2018,8,21,7,30,0.0,56.0,2.2,16.0,56.0,52.06,38.6
2018,8,21,7,45,0.0,66.5,2.1,16.2,66.5,61.86,46.68
2018,8,21,8,0,0.0,77.0,2.0,16.4,77.0,71.68,54.67
2018,8,21,8,15,0.0,95.5,2.0,16.65,95.5,88.71,68.51
2018,8,21,8,30,0.0,114.0,2.0,16.9,114.0,105.55,82.02
2018,8,21,8,45,0.5,135.5,1.95,17.1,136.0,125.36,97.79
2018,8,21,9,0,1.0,157.0,1.9,17.3,158.0,145.35,113.51
2018,8,21,9,15,4.0,179.0,1.9,17.55,182.0,167.22,130.56
2018,8,21,9,30,7.0,201.0,1.9,17.8,206.0,189.57,147.84
2018,8,21,9,45,14.0,240.0,1.95,18.0,250.5,230.28,179.45
2018,8,21,10,0,21.0,279.0,2.0,18.2,295.0,272.04,211.39
2018,8,21,10,15,24.5,298.0,2.0,18.35,317.5,293.97,227.73
2018,8,21,10,30,28.0,317.0,2.0,18.5,340.0,318.67,246.13
2018,8,21,10,45,42.0,350.0,2.05,18.65,385.5,364.02,280.27
2018,8,21,11,0,56.0,383.0,2.1,18.8,431.0,411.03,315.14
2018,8,21,11,15,56.5,391.0,2.15,18.9,440.5,423.76,324.12
2018,8,21,11,30,57.0,399.0,2.2,19.0,450.0,436.41,333.24
2018,8,21,11,45,50.0,392.0,2.25,19.1,437.0,427.22,326.11
2018,8,21,12,0,43.0,385.0,2.3,19.2,424.0,417.25,318.53
2018,8,21,12,15,39.5,379.0,2.35,19.25,414.5,410.96,313.87
2018,8,21,12,30,36.0,373.0,2.4,19.3,405.0,404.21,308.88
2018,8,21,12,45,37.0,370.5,2.5,19.3,403.5,405.09,309.91
2018,8,21,13,0,38.0,368.0,2.6,19.3,402.0,405.76,310.79
2018,8,21,13,15,46.5,371.0,2.6,19.3,411.5,419.51,321.56
2018,8,21,13,30,55.0,374.0,2.6,19.3,421.0,433.19,332.25
2018,8,21,13,45,109.0,365.0,2.65,19.3,455.5,492.7,378.7
2018,8,21,14,0,163.0,356.0,2.7,19.3,490.0,537.93,414.15
2018,8,21,14,15,405.0,295.0,2.75,19.2,610.5,735.93,564.85
2018,8,21,14,30,647.0,234.0,2.8,19.1,731.0,903.19,687.32
2018,8,21,14,45,627.5,231.5,2.8,19.0,694.0,870.57,664.41
2018,8,21,15,0,608.0,229.0,2.8,18.9,657.0,832.52,639.41
2018,8,21,15,15,589.5,221.0,2.8,18.9,615.5,791.87,612.15
2018,8,21,15,30,571.0,213.0,2.8,18.9,574.0,749.95,583.63
2018,8,21,15,45,541.0,206.0,2.85,18.55,527.0,698.57,548.59
2018,8,21,16,0,511.0,199.0,2.9,18.2,480.0,647.33,512.86
2018,8,21,16,15,473.0,189.5,2.9,18.0,430.5,587.79,469.51
2018,8,21,16,30,435.0,180.0,2.9,17.8,381.0,529.82,426.34
2018,8,21,16,45,395.0,165.5,2.9,17.55,331.0,457.42,371.21
2018,8,21,17,0,355.0,151.0,2.9,17.3,281.0,398.41,324.89
2018,8,21,17,15,311.5,131.5,2.9,17.1,232.5,334.58,273.35
2018,8,21,17,30,268.0,112.0,2.9,16.9,184.0,274.61,223.53
2018,8,21,17,45,217.0,88.5,2.9,16.65,138.5,210.26,169.02
2018,8,21,18,0,166.0,65.0,2.9,16.4,93.0,150.9,117.83
2018,8,21,18,15,114.0,43.0,2.9,16.3,59.0,98.23,71.64
2018,8,21,18,30,62.0,21.0,2.9,16.2,25.0,46.88,17.8
2018,8,21,18,45,32.0,11.0,2.85,16.1,13.0,17.99,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,22,5,45,44.5,15.0,1.25,15.6,18.5,14.3,0.0
2018,8,22,6,0,82.0,28.0,1.3,15.8,35.0,23.12,11.61
2018,8,22,6,15,139.0,50.5,1.3,15.95,72.0,40.51,29.23
2018,8,22,6,30,196.0,73.0,1.3,16.1,109.0,57.28,44.64
2018,8,22,6,45,116.0,60.5,1.3,16.25,83.5,48.01,36.92
2018,8,22,7,0,36.0,48.0,1.3,16.4,58.0,41.76,31.53
2018,8,22,7,15,18.0,51.5,1.3,16.6,56.5,48.05,34.93
2018,8,22,7,30,0.0,55.0,1.3,16.8,55.0,51.13,37.7
2018,8,22,7,45,0.0,60.0,1.3,17.0,60.0,55.8,41.46
2018,8,22,8,0,0.0,65.0,1.3,17.2,65.0,60.47,45.17
2018,8,22,8,15,0.0,70.5,1.3,17.4,70.5,65.62,49.24
2018,8,22,8,30,0.0,76.0,1.3,17.6,76.0,70.78,53.27
2018,8,22,8,45,0.0,87.0,1.35,17.85,87.0,81.08,61.48
2018,8,22,9,0,0.0,98.0,1.4,18.1,98.0,91.32,69.56
2018,8,22,9,15,0.0,119.0,1.45,18.3,119.0,110.66,84.94
2018,8,22,9,30,0.0,140.0,1.5,18.5,140.0,130.08,100.2
2018,8,22,9,45,2.0,158.0,1.55,18.7,159.5,148.05,114.2
2018,8,22,10,0,4.0,176.0,1.6,18.9,179.0,166.33,128.35
2018,8,22,10,15,5.5,185.5,1.65,19.1,190.0,176.68,136.19
2018,8,22,10,30,7.0,195.0,1.7,19.3,201.0,187.21,144.17
2018,8,22,10,45,11.5,235.5,1.8,19.5,245.5,229.29,176.66
2018,8,22,11,0,16.0,276.0,1.9,19.7,290.0,272.11,209.2
2018,8,22,11,15,17.0,285.0,1.95,19.8,300.0,282.75,216.99
2018,8,22,11,30,18.0,294.0,2.0,19.9,310.0,293.46,224.96
2018,8,22,11,45,21.0,311.5,2.1,20.05,330.5,314.26,240.61
2018,8,22,12,0,24.0,329.0,2.2,20.2,351.0,343.57,262.52
2018,8,22,12,15,53.5,365.0,2.25,20.2,413.5,410.4,313.2
2018,8,22,12,30,83.0,401.0,2.3,20.2,476.0,478.97,364.18
2018,8,22,12,45,236.0,378.5,2.4,20.25,588.0,632.58,479.81
2018,8,22,13,0,389.0,356.0,2.5,20.3,700.0,777.6,585.03
2018,8,22,13,15,615.5,256.0,2.55,20.3,788.5,908.5,680.83
2018,8,22,13,30,842.0,156.0,2.6,20.3,877.0,1026.46,760.04
2018,8,22,13,45,839.5,152.0,2.7,20.25,854.0,1018.55,755.56
2018,8,22,14,0,837.0,148.0,2.8,20.2,831.0,1007.1,750.09
2018,8,22,14,15,829.5,145.0,2.85,20.1,800.5,988.38,739.54
2018,8,22,14,30,822.0,142.0,2.9,20.0,770.0,966.42,726.89
2018,8,22,14,45,811.5,138.0,2.95,19.9,733.0,937.42,709.47
2018,8,22,15,0,801.0,134.0,3.0,19.8,696.0,905.61,690.05
2018,8,22,15,15,785.0,130.5,3.0,19.8,653.0,866.81,665.02
2018,8,22,15,30,769.0,127.0,3.0,19.8,610.0,830.14,641.32
2018,8,22,15,45,748.5,123.0,3.05,19.4,563.5,783.17,611.22
2018,8,22,16,0,728.0,119.0,3.1,19.0,517.0,735.01,579.69
2018,8,22,16,15,700.0,114.0,3.1,18.7,467.0,679.14,541.31
2018,8,22,16,30,672.0,109.0,3.1,18.4,417.0,623.34,501.12
2018,8,22,16,45,634.5,102.0,3.15,18.1,364.5,559.35,453.16
2018,8,22,17,0,597.0,95.0,3.2,17.8,312.0,497.05,404.88
2018,8,22,17,15,544.5,87.0,3.2,17.45,260.5,427.19,348.79
2018,8,22,17,30,492.0,79.0,3.2,17.1,209.0,361.29,293.95
2018,8,22,17,45,418.5,67.5,3.15,16.8,161.0,284.87,228.86
2018,8,22,18,0,345.0,56.0,3.1,16.5,113.0,218.97,171.01
2018,8,22,18,15,245.5,40.5,3.05,16.3,73.5,147.45,107.8
2018,8,22,18,30,146.0,25.0,3.0,16.1,34.0,81.29,26.33
2018,8,22,18,45,73.0,12.5,2.95,15.85,17.0,28.87,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,15,3.5,1.0,2.6,14.95,1.0,0.0,0.0
2018,8,23,5,30,7.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,8,23,5,45,71.5,16.5,2.8,15.5,22.0,15.73,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.8,42.0,24.42,12.06
2018,8,23,6,15,214.0,50.0,2.85,15.95,82.0,38.76,27.63
2018,8,23,6,30,292.0,69.0,2.8,16.1,122.0,52.47,40.39
2018,8,23,6,45,171.5,76.5,2.8,16.3,110.0,59.85,47.31
2018,8,23,7,0,51.0,84.0,2.8,16.5,98.0,72.9,58.95
2018,8,23,7,15,25.5,96.0,2.7,16.65,103.0,83.88,64.93
2018,8,23,7,30,0.0,108.0,2.6,16.8,108.0,97.53,76.53
2018,8,23,7,45,0.5,126.5,2.55,17.0,126.5,114.34,90.12
2018,8,23,8,0,1.0,145.0,2.5,17.2,145.0,131.37,103.69
2018,8,23,8,15,4.0,162.0,2.45,17.35,164.0,147.99,116.7
2018,8,23,8,30,7.0,179.0,2.4,17.5,183.0,165.07,129.98
2018,8,23,8,45,10.0,197.5,2.4,17.7,203.5,183.9,144.57
2018,8,23,9,0,13.0,216.0,2.4,17.9,224.0,203.21,159.42
2018,8,23,9,15,18.0,238.5,2.4,18.05,250.5,227.51,178.14
2018,8,23,9,30,23.0,261.0,2.4,18.2,277.0,252.54,197.27
2018,8,23,9,45,28.5,284.5,2.4,18.4,305.5,279.19,217.47
2018,8,23,10,0,34.0,308.0,2.4,18.6,334.0,307.66,238.89
2018,8,23,10,15,39.5,327.5,2.45,18.7,359.0,333.29,258.12
2018,8,23,10,30,45.0,347.0,2.5,18.8,384.0,359.63,277.79
2018,8,23,10,45,58.0,371.0,2.5,18.9,420.0,396.79,305.55
2018,8,23,11,0,71.0,395.0,2.5,19.0,456.0,435.27,334.0
2018,8,23,11,15,79.5,402.5,2.55,19.1,472.0,455.04,348.49
2018,8,23,11,30,88.0,410.0,2.6,19.2,488.0,475.17,363.32
2018,8,23,11,45,239.0,391.0,2.65,19.25,605.0,615.01,469.49
2018,8,23,12,0,390.0,372.0,2.7,19.3,722.0,755.11,571.8
2018,8,23,12,15,498.0,336.5,2.75,19.35,783.0,835.88,629.99
2018,8,23,12,30,606.0,301.0,2.8,19.4,844.0,918.19,688.67
2018,8,23,12,45,608.0,295.5,2.85,19.4,836.0,926.1,694.13
2018,8,23,13,0,610.0,290.0,2.9,19.4,828.0,931.24,698.48
2018,8,23,13,15,604.0,287.0,3.0,19.4,811.5,928.03,697.46
2018,8,23,13,30,598.0,284.0,3.1,19.4,795.0,919.85,693.25
2018,8,23,13,45,594.5,278.5,3.15,19.35,774.5,910.8,688.37
2018,8,23,14,0,591.0,273.0,3.2,19.3,754.0,899.08,681.72
2018,8,23,14,15,608.5,258.5,3.25,19.2,737.0,898.57,683.54
2018,8,23,14,30,626.0,244.0,3.3,19.1,720.0,892.36,681.47
2018,8,23,14,45,613.5,235.5,3.4,19.0,683.0,860.47,661.25
2018,8,23,15,0,601.0,227.0,3.5,18.9,646.0,822.96,637.06
2018,8,23,15,15,582.0,218.5,3.5,18.9,604.0,781.41,608.72
2018,8,23,15,30,563.0,210.0,3.5,18.9,562.0,738.65,579.16
2018,8,23,15,45,542.0,200.0,3.6,18.5,517.5,691.65,547.24
2018,8,23,16,0,521.0,190.0,3.7,18.1,473.0,644.17,514.2
2018,8,23,16,15,496.0,177.0,3.75,17.85,425.5,590.15,474.96
2018,8,23,16,30,471.0,164.0,3.8,17.6,378.0,536.61,435.09
2018,8,23,16,45,437.5,149.5,3.85,17.35,329.0,476.54,388.94
2018,8,23,17,0,404.0,135.0,3.9,17.1,280.0,418.41,342.99
2018,8,23,17,15,360.0,118.0,3.95,16.8,231.5,353.86,290.47
2018,8,23,17,30,316.0,101.0,4.0,16.5,183.0,285.26,233.24
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,220.83,177.9
2018,8,23,18,0,206.0,61.0,4.1,16.0,94.0,162.02,126.4
2018,8,23,18,15,140.0,41.0,4.1,15.85,59.5,105.21,75.78
2018,8,23,18,30,74.0,21.0,4.1,15.7,25.0,49.87,7.33
2018,8,23,18,45,37.0,10.5,4.05,15.55,12.5,18.52,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.4,14.5,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.6,2.0,0.0,0.0
2018,8,24,5,45,63.5,16.5,3.55,14.7,21.0,15.73,0.0
2018,8,24,6,0,121.0,31.0,3.6,14.8,40.0,25.38,12.19
2018,8,24,6,15,197.5,50.0,3.55,14.95,79.0,38.82,27.73
2018,8,24,6,30,274.0,69.0,3.5,15.1,118.0,52.54,40.58
2018,8,24,6,45,162.0,77.5,3.45,15.25,109.0,60.56,48.12
2018,8,24,7,0,50.0,86.0,3.4,15.4,100.0,74.28,60.43
2018,8,24,7,15,25.5,103.0,3.3,15.65,110.0,88.93,69.46
2018,8,24,7,30,1.0,120.0,3.2,15.9,120.0,107.27,84.93
2018,8,24,7,45,8.5,142.5,3.15,16.1,146.5,128.6,101.94
2018,8,24,8,0,16.0,165.0,3.1,16.3,173.0,151.09,119.72
2018,8,24,8,15,35.0,195.5,3.05,16.55,214.5,180.74,142.82
2018,8,24,8,30,54.0,226.0,3.0,16.8,256.0,216.71,171.01
2018,8,24,8,45,73.0,253.5,2.95,17.05,298.0,252.94,199.29
2018,8,24,9,0,92.0,281.0,2.9,17.3,340.0,291.73,229.4
2018,8,24,9,15,96.0,301.5,2.9,17.55,366.5,319.52,250.72
2018,8,24,9,30,100.0,322.0,2.9,17.8,393.0,347.83,272.2
2018,8,24,9,45,107.0,340.5,2.9,18.0,420.0,376.65,293.91
2018,8,24,10,0,114.0,359.0,2.9,18.2,447.0,407.42,316.85
2018,8,24,10,15,203.5,361.0,2.95,18.4,525.0,480.83,373.4
2018,8,24,10,30,293.0,363.0,3.0,18.6,603.0,564.5,436.52
2018,8,24,10,45,448.5,320.0,3.05,18.8,699.0,665.86,513.24
2018,8,24,11,0,604.0,277.0,3.1,19.0,795.0,774.69,593.53
2018,8,24,11,15,635.5,269.0,3.2,19.1,822.5,819.36,625.21
2018,8,24,11,30,667.0,261.0,3.3,19.2,850.0,863.69,656.84
2018,8,24,11,45,668.0,262.5,3.35,19.35,856.5,888.64,673.76
2018,8,24,12,0,669.0,264.0,3.4,19.5,863.0,911.12,689.03
2018,8,24,12,15,664.0,265.5,3.55,19.5,859.5,925.27,699.54
2018,8,24,12,30,659.0,267.0,3.7,19.5,856.0,936.5,708.15
2018,8,24,12,45,686.5,252.0,3.8,19.55,860.0,960.22,725.8
2018,8,24,13,0,714.0,237.0,3.9,19.6,864.0,981.15,740.72
2018,8,24,13,15,712.5,233.5,4.0,19.55,849.5,982.02,742.39
2018,8,24,13,30,711.0,230.0,4.1,19.5,835.0,979.68,742.16
2018,8,24,13,45,698.0,229.0,4.2,19.4,809.0,965.34,733.96
2018,8,24,14,0,685.0,228.0,4.3,19.3,783.0,948.03,723.84
2018,8,24,14,15,676.0,224.0,4.4,19.2,754.0,928.66,712.38
2018,8,24,14,30,667.0,220.0,4.5,19.1,725.0,906.53,699.25
2018,8,24,14,45,650.5,215.0,4.55,18.95,687.5,873.67,678.2
2018,8,24,15,0,634.0,210.0,4.6,18.8,650.0,838.69,655.15
2018,8,24,15,15,615.5,203.0,4.6,18.8,608.5,797.97,626.99
2018,8,24,15,30,597.0,196.0,4.6,18.8,567.0,751.75,594.6
2018,8,24,15,45,572.0,188.0,4.65,18.4,521.0,702.48,560.36
2018,8,24,16,0,547.0,180.0,4.7,18.0,475.0,652.94,525.14
2018,8,24,16,15,516.0,169.5,4.7,17.75,426.0,596.15,483.03
2018,8,24,16,30,485.0,159.0,4.7,17.5,377.0,540.29,440.67
2018,8,24,16,45,447.5,145.5,4.7,17.25,327.5,478.06,392.18
2018,8,24,17,0,410.0,132.0,4.7,17.0,278.0,418.13,344.23
2018,8,24,17,15,364.5,115.5,4.65,16.7,229.5,353.04,290.7
2018,8,24,17,30,319.0,99.0,4.6,16.4,181.0,291.87,238.95
2018,8,24,17,45,262.5,79.0,4.55,16.1,136.0,218.84,176.34
2018,8,24,18,0,206.0,59.0,4.5,15.8,91.0,159.43,124.15
2018,8,24,18,15,138.5,39.0,4.45,15.6,57.0,102.18,72.72
2018,8,24,18,30,71.0,19.0,4.4,15.4,23.0,45.89,0.0
2018,8,24,18,45,35.5,9.5,4.3,15.2,11.5,17.15,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.3,13.3,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.6,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.9,22.0,14.77,0.0
2018,8,25,6,0,174.0,29.0,2.4,14.2,42.0,22.91,9.82
2018,8,25,6,15,269.5,44.0,2.35,14.45,82.5,34.09,23.68
2018,8,25,6,30,365.0,59.0,2.3,14.7,123.0,44.8,33.85
2018,8,25,6,45,214.5,54.0,2.3,14.95,95.0,39.31,29.37
2018,8,25,7,0,64.0,49.0,2.3,15.2,67.0,42.63,32.45
2018,8,25,7,15,32.0,54.5,2.25,15.5,63.5,50.83,37.27
2018,8,25,7,30,0.0,60.0,2.2,15.8,60.0,55.79,41.8
2018,8,25,7,45,0.0,71.5,2.15,16.1,71.5,66.53,50.65
2018,8,25,8,0,0.0,83.0,2.1,16.4,83.0,77.27,59.36
2018,8,25,8,15,0.0,105.5,2.05,16.7,105.5,97.62,75.9
2018,8,25,8,30,0.0,128.0,2.0,17.0,128.0,118.04,92.25
2018,8,25,8,45,1.5,149.0,1.95,17.35,150.0,137.82,107.81
2018,8,25,9,0,3.0,170.0,1.9,17.7,172.0,157.91,123.45
2018,8,25,9,15,6.0,190.0,1.9,17.95,194.0,178.16,139.13
2018,8,25,9,30,9.0,210.0,1.9,18.2,216.0,198.89,155.04
2018,8,25,9,45,9.5,217.5,1.85,18.45,224.5,207.16,161.02
2018,8,25,10,0,10.0,225.0,1.8,18.7,233.0,215.46,167.04
2018,8,25,10,15,12.0,239.5,1.85,18.9,249.0,231.34,179.05
2018,8,25,10,30,14.0,254.0,1.9,19.1,265.0,247.48,191.19
2018,8,25,10,45,19.5,283.5,1.9,19.35,299.5,280.7,216.32
2018,8,25,11,0,25.0,313.0,1.9,19.6,334.0,319.12,245.03
2018,8,25,11,15,25.5,322.5,2.0,19.75,344.5,331.46,253.99
2018,8,25,11,30,26.0,332.0,2.1,19.9,355.0,343.88,263.12
2018,8,25,11,45,28.0,340.0,2.15,20.05,365.0,356.26,272.22
2018,8,25,12,0,30.0,348.0,2.2,20.2,375.0,368.73,281.39
2018,8,25,12,15,43.0,369.5,2.4,20.25,408.0,405.52,309.35
2018,8,25,12,30,56.0,391.0,2.6,20.3,441.0,443.07,337.64
2018,8,25,12,45,60.5,391.5,2.75,20.4,445.0,450.97,343.74
2018,8,25,13,0,65.0,392.0,2.9,20.5,449.0,458.7,349.9
2018,8,25,13,15,64.0,385.0,3.1,20.4,440.0,452.77,346.25
2018,8,25,13,30,63.0,378.0,3.3,20.3,431.0,446.47,342.38
2018,8,25,13,45,116.5,355.0,3.5,20.25,450.0,490.35,377.91
2018,8,25,14,0,170.0,332.0,3.7,20.2,469.0,519.47,402.36
2018,8,25,14,15,474.5,248.0,3.85,20.0,610.5,752.61,582.92
2018,8,25,14,30,779.0,164.0,4.0,19.8,752.0,952.61,727.99
2018,8,25,14,45,764.5,161.5,4.15,19.55,714.5,922.19,708.21
2018,8,25,15,0,750.0,159.0,4.3,19.3,677.0,889.28,688.2
2018,8,25,15,15,732.5,154.5,4.3,19.3,634.0,849.17,661.49
2018,8,25,15,30,715.0,150.0,4.3,19.3,591.0,807.22,633.24
2018,8,25,15,45,690.0,145.0,4.4,18.7,543.5,756.94,600.48
2018,8,25,16,0,665.0,140.0,4.5,18.1,496.0,705.9,566.45
2018,8,25,16,15,632.5,134.0,4.5,17.8,446.0,647.72,523.92
2018,8,25,16,30,600.0,128.0,4.5,17.5,396.0,590.06,480.67
2018,8,25,16,45,558.5,119.5,4.5,17.2,344.0,520.9,427.25
2018,8,25,17,0,517.0,111.0,4.5,16.9,292.0,458.94,377.83
2018,8,25,17,15,464.5,99.0,4.45,16.65,241.5,389.62,320.77
2018,8,25,17,30,412.0,87.0,4.4,16.4,191.0,324.82,265.72
2018,8,25,17,45,341.5,71.5,4.4,16.1,144.0,252.74,203.45
2018,8,25,18,0,271.0,56.0,4.4,15.8,97.0,188.16,146.44
2018,8,25,18,15,183.0,38.0,4.3,15.65,61.0,122.72,86.77
2018,8,25,18,30,95.0,20.0,4.2,15.5,25.0,57.71,0.0
2018,8,25,18,45,47.5,10.0,4.1,15.3,12.5,20.26,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,26,5,30,13.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,8,26,5,45,106.5,14.0,2.55,13.65,21.5,13.34,0.0
2018,8,26,6,0,200.0,26.0,2.6,13.9,41.0,20.5,7.48
2018,8,26,6,15,261.5,35.5,2.55,14.15,71.0,27.31,17.82
2018,8,26,6,30,323.0,45.0,2.5,14.4,101.0,33.75,24.14
2018,8,26,6,45,215.0,41.0,2.5,14.65,83.5,29.7,20.86
2018,8,26,7,0,107.0,37.0,2.5,14.9,66.0,29.85,21.09
2018,8,26,7,15,53.5,41.5,2.4,15.15,56.0,37.58,25.78
2018,8,26,7,30,0.0,46.0,2.3,15.4,46.0,42.73,30.82
2018,8,26,7,45,0.0,54.5,2.25,15.65,54.5,50.66,37.39
2018,8,26,8,0,0.0,63.0,2.2,15.9,63.0,58.6,43.88
2018,8,26,8,15,0.0,84.0,2.15,16.2,84.0,78.23,60.02
2018,8,26,8,30,0.0,105.0,2.1,16.5,105.0,97.43,75.57
2018,8,26,8,45,1.0,135.0,2.05,16.75,135.5,125.09,97.81
2018,8,26,9,0,2.0,165.0,2.0,17.0,166.0,152.99,119.91
2018,8,26,9,15,10.0,201.0,2.05,17.3,208.0,190.06,149.05
2018,8,26,9,30,18.0,237.0,2.1,17.6,250.0,228.27,178.71
2018,8,26,9,45,78.5,281.0,2.1,17.85,340.5,306.37,239.7
2018,8,26,10,0,139.0,325.0,2.1,18.1,431.0,393.35,306.16
2018,8,26,10,15,423.5,253.0,2.2,18.3,594.5,539.43,420.45
2018,8,26,10,30,708.0,181.0,2.3,18.5,758.0,705.73,545.53
2018,8,26,10,45,820.5,144.0,2.4,18.75,830.5,788.69,603.99
2018,8,26,11,0,933.0,107.0,2.5,19.0,903.0,874.2,661.95
2018,8,26,11,15,923.0,114.5,2.65,19.1,913.5,906.43,683.56
2018,8,26,11,30,913.0,122.0,2.8,19.2,924.0,934.98,703.17
2018,8,26,11,45,920.0,119.5,2.9,19.3,933.0,965.4,723.67
2018,8,26,12,0,927.0,117.0,3.0,19.4,942.0,992.79,742.13
2018,8,26,12,15,930.5,115.0,3.15,19.45,942.0,1014.12,757.19
2018,8,26,12,30,934.0,113.0,3.3,19.5,942.0,1031.97,770.09
2018,8,26,12,45,928.5,114.5,3.4,19.5,932.0,1041.04,777.01
2018,8,26,13,0,923.0,116.0,3.5,19.5,922.0,1046.33,781.64
2018,8,26,13,15,918.0,116.0,3.65,19.5,904.5,1046.78,783.58
2018,8,26,13,30,913.0,116.0,3.8,19.5,887.0,1043.49,783.16
2018,8,26,13,45,907.0,114.5,3.95,19.45,862.0,1033.88,778.76
2018,8,26,14,0,901.0,113.0,4.1,19.4,837.0,1020.65,771.99
2018,8,26,14,15,892.0,112.0,4.2,19.25,805.5,1001.51,761.22
2018,8,26,14,30,883.0,111.0,4.3,19.1,774.0,979.05,748.21
2018,8,26,14,45,870.0,109.0,4.45,19.0,735.0,948.55,729.92
2018,8,26,15,0,857.0,107.0,4.6,18.9,696.0,922.97,715.21
2018,8,26,15,15,842.0,104.5,4.6,18.9,652.5,884.44,689.68
2018,8,26,15,30,827.0,102.0,4.6,18.9,609.0,843.63,662.39
2018,8,26,15,45,806.0,99.0,4.7,18.45,561.0,795.27,630.97
2018,8,26,16,0,785.0,96.0,4.8,18.0,513.0,745.59,597.86
2018,8,26,16,15,756.5,92.0,4.85,17.7,461.5,688.16,557.49
2018,8,26,16,30,728.0,88.0,4.9,17.4,410.0,633.78,518.4
2018,8,26,16,45,690.5,83.0,4.9,17.15,357.0,569.76,468.67
2018,8,26,17,0,653.0,78.0,4.9,16.9,304.0,507.38,418.66
2018,8,26,17,15,602.0,71.0,4.85,16.55,252.0,437.16,360.62
2018,8,26,17,30,551.0,64.0,4.8,16.2,200.0,370.82,303.77
2018,8,26,17,45,473.5,54.5,4.75,15.9,151.5,294.05,236.68
2018,8,26,18,0,396.0,45.0,4.7,15.6,103.0,225.01,174.67
2018,8,26,18,15,271.0,32.0,4.65,15.45,64.5,145.03,100.73
2018,8,26,18,30,146.0,19.0,4.6,15.3,26.0,69.92,0.0
2018,8,26,18,45,73.0,9.5,4.5,15.15,13.0,25.38,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.05,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,8,27,5,45,75.0,15.5,3.15,15.3,20.5,14.77,0.0
2018,8,27,6,0,144.0,29.0,3.2,15.4,39.0,23.0,8.0
2018,8,27,6,15,236.5,44.0,3.1,15.6,77.0,34.19,23.47
2018,8,27,6,30,329.0,59.0,3.0,15.8,115.0,44.91,33.7
2018,8,27,6,45,222.5,47.5,2.95,15.95,91.5,34.58,25.03
2018,8,27,7,0,116.0,36.0,2.9,16.1,68.0,25.14,16.77
2018,8,27,7,15,58.0,41.0,2.85,16.35,57.0,37.21,25.29
2018,8,27,7,30,0.0,46.0,2.8,16.6,46.0,42.73,30.65
2018,8,27,7,45,0.0,62.0,2.75,16.85,62.0,57.66,43.08
2018,8,27,8,0,0.0,78.0,2.7,17.1,78.0,72.61,55.35
2018,8,27,8,15,0.0,94.0,2.65,17.35,94.0,87.32,67.26
2018,8,27,8,30,0.0,110.0,2.6,17.6,110.0,101.93,78.95
2018,8,27,8,45,0.5,125.0,2.55,17.85,125.5,115.9,89.99
2018,8,27,9,0,1.0,140.0,2.5,18.1,141.0,130.02,101.03
2018,8,27,9,15,2.5,157.0,2.55,18.3,159.0,146.59,114.0
2018,8,27,9,30,4.0,174.0,2.6,18.5,177.0,163.42,127.09
2018,8,27,9,45,3.0,163.0,2.6,18.7,165.5,153.29,118.64
2018,8,27,10,0,2.0,152.0,2.6,18.9,154.0,142.88,110.06
2018,8,27,10,15,2.5,154.5,2.6,19.05,156.5,145.84,112.21
2018,8,27,10,30,3.0,157.0,2.6,19.2,159.0,148.85,114.38
2018,8,27,10,45,8.5,209.5,2.6,19.3,216.5,202.69,156.68
2018,8,27,11,0,14.0,262.0,2.6,19.4,274.0,257.48,198.94
2018,8,27,11,15,14.0,261.0,2.65,19.5,273.0,257.62,198.72
2018,8,27,11,30,14.0,260.0,2.7,19.6,272.0,257.67,198.62
2018,8,27,11,45,16.5,271.5,2.75,19.7,286.0,271.93,209.54
2018,8,27,12,0,19.0,283.0,2.8,19.8,300.0,286.37,220.55
2018,8,27,12,15,23.5,309.0,2.85,19.8,330.0,325.95,250.74
2018,8,27,12,30,28.0,335.0,2.9,19.8,360.0,358.74,275.55
2018,8,27,12,45,46.0,357.0,2.95,19.85,397.5,401.27,308.05
2018,8,27,13,0,64.0,379.0,3.0,19.9,435.0,444.51,340.8
2018,8,27,13,15,80.5,371.0,3.05,19.85,440.0,454.84,349.39
2018,8,27,13,30,97.0,363.0,3.1,19.8,445.0,464.8,357.91
2018,8,27,13,45,160.5,312.5,3.2,19.75,443.0,488.52,378.95
2018,8,27,14,0,224.0,262.0,3.3,19.7,441.0,509.84,398.14
2018,8,27,14,15,510.5,196.5,3.35,19.55,584.0,736.61,572.92
2018,8,27,14,30,797.0,131.0,3.4,19.4,727.0,926.57,707.95
2018,8,27,14,45,789.5,126.0,3.45,19.25,691.5,899.36,689.58
2018,8,27,15,0,782.0,121.0,3.5,19.1,656.0,869.3,670.92
2018,8,27,15,15,765.5,118.0,3.5,19.1,614.0,830.82,645.5
2018,8,27,15,30,749.0,115.0,3.5,19.1,572.0,790.38,618.49
2018,8,27,15,45,733.0,109.0,3.55,18.75,526.5,748.8,591.36
2018,8,27,16,0,717.0,103.0,3.6,18.4,481.0,702.19,560.0
2018,8,27,16,15,696.5,96.0,3.65,18.15,433.0,649.9,523.5
2018,8,27,16,30,676.0,89.0,3.7,17.9,385.0,597.16,485.27
2018,8,27,16,45,643.5,82.5,3.7,17.65,335.0,537.02,439.0
2018,8,27,17,0,611.0,76.0,3.7,17.4,285.0,478.2,392.24
2018,8,27,17,15,561.5,69.0,3.7,17.1,235.5,411.04,337.1
2018,8,27,17,30,512.0,62.0,3.7,16.8,186.0,347.72,283.12
2018,8,27,17,45,437.5,52.5,3.7,16.5,140.0,274.62,219.59
2018,8,27,18,0,363.0,43.0,3.7,16.2,94.0,209.05,160.93
2018,8,27,18,15,245.5,30.5,3.7,16.05,58.5,134.39,90.61
2018,8,27,18,30,128.0,18.0,3.7,15.9,23.0,52.51,0.0
2018,8,27,18,45,64.0,9.0,3.7,15.75,11.5,8.58,0.0
2018,8,27,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.8,15.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.9,15.2,2.0,0.0,0.0
2018,8,28,5,45,87.5,15.0,3.0,15.35,20.5,14.3,0.0
2018,8,28,6,0,168.0,28.0,3.1,15.5,39.0,22.24,6.38
2018,8,28,6,15,271.0,41.0,3.15,15.65,78.0,31.86,21.4
2018,8,28,6,30,374.0,54.0,3.2,15.8,117.0,41.09,30.34
2018,8,28,6,45,253.5,42.5,3.2,15.95,92.0,30.97,21.83
2018,8,28,7,0,133.0,31.0,3.2,16.1,67.0,21.68,13.69
2018,8,28,7,15,66.5,33.0,3.1,16.3,51.0,27.74,17.17
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,32.49,22.0
2018,8,28,7,45,0.0,52.5,2.95,16.65,52.5,48.8,35.67
2018,8,28,8,0,0.0,70.0,2.9,16.8,70.0,65.14,49.2
2018,8,28,8,15,0.0,102.5,2.85,17.05,102.5,94.92,73.66
2018,8,28,8,30,0.0,135.0,2.8,17.3,135.0,124.24,97.33
2018,8,28,8,45,4.0,164.0,2.75,17.55,166.5,152.11,119.44
2018,8,28,9,0,8.0,193.0,2.7,17.8,198.0,180.66,141.84
2018,8,28,9,15,9.0,204.0,2.7,18.0,210.0,192.28,150.61
2018,8,28,9,30,10.0,215.0,2.7,18.2,222.0,204.02,159.47
2018,8,28,9,45,8.0,202.5,2.7,18.4,208.5,192.59,149.99
2018,8,28,10,0,6.0,190.0,2.7,18.6,195.0,180.64,140.2
2018,8,28,10,15,9.0,216.5,2.7,18.7,224.0,208.0,161.55
2018,8,28,10,30,12.0,243.0,2.7,18.8,253.0,235.85,183.01
2018,8,28,10,45,18.0,277.5,2.75,18.95,292.5,274.05,212.35
2018,8,28,11,0,24.0,312.0,2.8,19.1,332.0,317.8,245.58
2018,8,28,11,15,24.5,319.0,2.8,19.15,340.0,327.69,252.75
2018,8,28,11,30,25.0,326.0,2.8,19.2,348.0,337.61,260.07
2018,8,28,11,45,28.5,340.5,2.75,19.3,365.5,357.76,275.1
2018,8,28,12,0,32.0,355.0,2.7,19.4,383.0,378.23,290.27
2018,8,28,12,15,37.0,363.0,2.7,19.45,395.5,393.8,301.95
2018,8,28,12,30,42.0,371.0,2.7,19.5,408.0,409.53,313.77
2018,8,28,12,45,51.5,377.5,2.75,19.5,422.5,428.23,328.14
2018,8,28,13,0,61.0,384.0,2.8,19.5,437.0,447.05,342.61
2018,8,28,13,15,80.5,389.5,2.8,19.5,458.0,474.79,363.98
2018,8,28,13,30,100.0,395.0,2.8,19.5,479.0,502.48,385.21
2018,8,28,13,45,181.5,367.0,2.8,19.5,514.0,568.61,436.88
2018,8,28,14,0,263.0,339.0,2.8,19.5,549.0,633.01,486.37
2018,8,28,14,15,582.0,214.0,2.8,19.4,654.0,824.61,632.65
2018,8,28,14,30,901.0,89.0,2.8,19.3,759.0,969.48,732.53
2018,8,28,14,45,892.5,86.5,2.8,19.25,722.0,941.92,714.01
2018,8,28,15,0,884.0,84.0,2.8,19.2,685.0,911.28,694.97
2018,8,28,15,15,870.5,82.0,2.8,19.2,642.0,873.91,671.05
2018,8,28,15,30,857.0,80.0,2.8,19.2,599.0,834.16,645.3
2018,8,28,15,45,840.5,77.5,2.8,18.9,552.5,789.24,616.27
2018,8,28,16,0,824.0,75.0,2.8,18.6,506.0,742.69,585.59
2018,8,28,16,15,802.5,71.5,2.8,18.4,456.0,695.5,553.6
2018,8,28,16,30,781.0,68.0,2.8,18.2,406.0,641.69,515.91
2018,8,28,16,45,749.0,64.0,2.75,18.0,354.0,580.07,470.03
2018,8,28,17,0,717.0,60.0,2.7,17.8,302.0,519.47,422.35
2018,8,28,17,15,667.5,55.5,2.7,17.55,250.0,449.94,365.91
2018,8,28,17,30,618.0,51.0,2.7,17.3,198.0,383.93,310.01
2018,8,28,17,45,540.5,44.0,2.7,17.05,149.0,309.76,245.55
2018,8,28,18,0,463.0,37.0,2.7,16.8,100.0,240.69,183.45
2018,8,28,18,15,322.0,27.0,2.7,16.6,62.0,155.65,101.19
2018,8,28,18,30,181.0,17.0,2.7,16.4,24.0,65.73,0.0
2018,8,28,18,45,90.5,8.5,2.7,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,5,45,12.5,3.5,1.95,15.7,4.5,3.34,0.0
2018,8,29,6,0,25.0,7.0,2.0,16.0,9.0,6.07,0.0
2018,8,29,6,15,34.0,11.5,2.0,16.2,16.0,9.82,2.66
2018,8,29,6,30,43.0,16.0,2.0,16.4,23.0,13.46,6.14
2018,8,29,6,45,31.5,22.5,2.05,16.65,28.5,20.43,12.46
2018,8,29,7,0,20.0,29.0,2.1,16.9,34.0,27.33,18.67
2018,8,29,7,15,10.0,44.5,2.1,17.15,47.0,41.68,29.64
2018,8,29,7,30,0.0,60.0,2.1,17.4,60.0,55.79,41.55
2018,8,29,7,45,0.0,80.0,2.05,17.6,80.0,74.3,56.85
2018,8,29,8,0,0.0,100.0,2.0,17.8,100.0,92.31,71.51
2018,8,29,8,15,1.0,125.0,2.05,18.05,125.5,115.08,89.81
2018,8,29,8,30,2.0,150.0,2.1,18.3,151.0,138.12,108.08
2018,8,29,8,45,4.5,170.0,2.1,18.5,172.5,157.62,123.28
2018,8,29,9,0,7.0,190.0,2.1,18.7,194.0,177.56,138.72
2018,8,29,9,15,5.5,187.0,2.15,18.95,190.5,175.25,136.41
2018,8,29,9,30,4.0,184.0,2.2,19.2,187.0,172.57,133.87
2018,8,29,9,45,2.5,166.0,2.25,19.4,168.0,155.78,120.22
2018,8,29,10,0,1.0,148.0,2.3,19.6,149.0,138.54,106.27
2018,8,29,10,15,1.0,137.0,2.35,19.75,138.0,128.53,98.12
2018,8,29,10,30,1.0,126.0,2.4,19.9,127.0,118.42,89.93
2018,8,29,10,45,6.0,177.5,2.5,20.05,182.5,170.74,131.27
2018,8,29,11,0,11.0,229.0,2.6,20.2,238.0,223.9,172.53
2018,8,29,11,15,58.5,314.0,2.65,20.3,364.5,351.94,271.46
2018,8,29,11,30,106.0,399.0,2.7,20.4,491.0,489.06,373.52
2018,8,29,11,45,194.0,404.5,2.75,20.5,574.5,581.22,442.26
2018,8,29,12,0,282.0,410.0,2.8,20.6,658.0,686.32,518.73
2018,8,29,12,15,549.5,286.5,2.8,20.65,769.5,834.88,629.85
