Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,30,817.0,163.0,2.8,20.7,881.0,977.19,728.02
2018,8,29,12,45,867.0,137.0,2.8,20.75,892.0,1002.51,743.55
2018,8,29,13,0,917.0,111.0,2.8,20.8,903.0,1033.43,763.89
2018,8,29,13,15,913.0,110.0,2.85,20.8,885.5,1033.53,764.66
2018,8,29,13,30,909.0,109.0,2.9,20.8,868.0,1029.88,763.4
2018,8,29,13,45,903.5,107.5,2.9,20.8,843.5,1020.49,758.07
2018,8,29,14,0,898.0,106.0,2.9,20.8,819.0,1007.48,750.51
2018,8,29,14,15,889.5,105.0,2.85,20.75,787.5,988.58,738.87
2018,8,29,14,30,881.0,104.0,2.8,20.7,756.0,966.36,725.14
2018,8,29,14,45,870.0,101.5,2.75,20.65,718.0,936.94,706.61
2018,8,29,15,0,859.0,99.0,2.7,20.6,680.0,904.62,686.15
2018,8,29,15,15,844.0,96.5,2.7,20.6,636.5,873.32,666.57
2018,8,29,15,30,829.0,94.0,2.7,20.6,593.0,832.26,640.05
2018,8,29,15,45,795.0,94.5,2.65,20.4,541.5,777.15,603.44
2018,8,29,16,0,761.0,95.0,2.6,20.2,490.0,721.64,565.98
2018,8,29,16,15,660.5,103.5,2.6,20.0,421.0,629.7,500.98
2018,8,29,16,30,560.0,112.0,2.6,19.8,352.0,540.28,433.73
2018,8,29,16,45,496.0,105.0,2.6,19.65,297.0,459.17,371.56
2018,8,29,17,0,432.0,98.0,2.6,19.5,242.0,388.68,315.61
2018,8,29,17,15,406.5,83.5,2.6,19.2,200.0,335.86,272.57
2018,8,29,17,30,381.0,69.0,2.6,18.9,158.0,284.83,229.26
2018,8,29,17,45,328.5,55.5,2.6,18.65,118.5,225.23,177.54
2018,8,29,18,0,276.0,42.0,2.6,18.4,79.0,171.25,129.2
2018,8,29,18,15,180.0,28.0,2.65,18.15,48.0,107.11,65.41
2018,8,29,18,30,84.0,14.0,2.7,17.9,17.0,36.11,0.0
2018,8,29,18,45,42.0,7.0,2.7,17.6,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,5,45,8.5,3.5,1.65,16.55,4.0,3.34,0.0
2018,8,30,6,0,17.0,7.0,1.7,16.7,8.0,6.07,0.0
2018,8,30,6,15,13.0,10.5,1.65,16.9,11.5,9.8,2.59
2018,8,30,6,30,9.0,14.0,1.6,17.1,15.0,13.16,5.84
2018,8,30,6,45,12.0,19.0,1.55,17.25,21.5,17.88,10.17
2018,8,30,7,0,15.0,24.0,1.5,17.4,28.0,22.61,14.44
2018,8,30,7,15,7.5,29.5,1.45,17.5,31.5,27.89,17.98
2018,8,30,7,30,0.0,35.0,1.4,17.6,35.0,32.49,21.92
2018,8,30,7,45,0.0,44.5,1.35,17.7,44.5,41.34,29.29
2018,8,30,8,0,0.0,54.0,1.3,17.8,54.0,50.21,36.58
2018,8,30,8,15,0.0,85.0,1.25,17.95,85.0,79.17,60.41
2018,8,30,8,30,0.0,116.0,1.2,18.1,116.0,107.29,83.12
2018,8,30,8,45,4.0,150.0,1.15,18.25,152.5,139.66,108.82
2018,8,30,9,0,8.0,184.0,1.1,18.4,189.0,172.65,134.63
2018,8,30,9,15,13.0,187.5,1.15,18.65,196.5,179.42,139.49
2018,8,30,9,30,18.0,191.0,1.2,18.9,204.0,186.62,144.84
2018,8,30,9,45,20.5,226.0,1.2,19.1,241.0,221.64,171.78
2018,8,30,10,0,23.0,261.0,1.2,19.3,278.0,257.19,198.62
2018,8,30,10,15,84.5,313.0,1.35,19.45,380.5,352.13,271.51
2018,8,30,10,30,146.0,365.0,1.5,19.6,483.0,456.01,348.96
2018,8,30,10,45,146.5,379.0,1.6,19.75,500.0,479.35,365.22
2018,8,30,11,0,147.0,393.0,1.7,19.9,517.0,502.52,381.8
2018,8,30,11,15,129.0,405.0,1.8,20.0,515.0,507.78,384.95
2018,8,30,11,30,111.0,417.0,1.9,20.1,513.0,511.62,387.16
2018,8,30,11,45,144.0,424.5,2.0,20.2,550.0,556.07,420.17
2018,8,30,12,0,177.0,432.0,2.1,20.3,587.0,601.75,453.55
2018,8,30,12,15,217.0,426.0,2.25,20.3,616.0,641.02,483.02
2018,8,30,12,30,257.0,420.0,2.4,20.3,645.0,691.54,520.15
2018,8,30,12,45,329.5,385.5,2.55,20.35,671.0,733.65,552.69
2018,8,30,13,0,402.0,351.0,2.7,20.4,697.0,786.09,592.1
2018,8,30,13,15,461.5,314.0,2.85,20.35,703.5,811.7,613.03
2018,8,30,13,30,521.0,277.0,3.0,20.3,710.0,834.32,632.21
2018,8,30,13,45,452.0,296.0,3.15,20.25,664.0,786.61,598.51
2018,8,30,14,0,383.0,315.0,3.3,20.2,618.0,724.55,554.84
2018,8,30,14,15,609.5,218.5,3.45,20.1,678.0,855.06,655.73
2018,8,30,14,30,836.0,122.0,3.6,20.0,738.0,951.0,723.93
2018,8,30,14,45,824.0,119.0,3.75,19.9,700.0,920.81,704.9
2018,8,30,15,0,812.0,116.0,3.9,19.8,662.0,887.85,684.74
2018,8,30,15,15,796.0,113.0,3.9,19.8,619.0,848.82,659.01
2018,8,30,15,30,780.0,110.0,3.9,19.8,576.0,807.72,631.59
2018,8,30,15,45,759.0,106.0,4.15,19.45,529.0,759.57,600.49
2018,8,30,16,0,738.0,102.0,4.4,19.1,482.0,713.79,570.52
2018,8,30,16,15,710.0,97.0,4.5,18.85,432.0,657.4,531.01
2018,8,30,16,30,682.0,92.0,4.6,18.6,382.0,601.14,489.7
2018,8,30,16,45,641.5,86.0,4.7,18.35,330.0,536.07,439.34
2018,8,30,17,0,601.0,80.0,4.8,18.1,278.0,473.08,388.85
2018,8,30,17,15,542.5,73.0,4.8,17.8,227.5,401.5,329.44
2018,8,30,17,30,484.0,66.0,4.8,17.5,177.0,334.59,271.93
2018,8,30,17,45,398.0,55.0,4.8,17.2,130.5,256.5,203.93
2018,8,30,18,0,312.0,44.0,4.8,16.9,84.0,187.44,142.2
2018,8,30,18,15,197.0,29.0,4.75,16.7,50.0,112.79,64.96
2018,8,30,18,30,82.0,14.0,4.7,16.5,16.0,35.36,0.0
2018,8,30,18,45,41.0,7.0,4.65,16.3,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,5,45,95.5,11.5,4.55,15.45,17.0,10.96,0.0
2018,8,31,6,0,191.0,23.0,4.7,15.6,34.0,19.12,0.17
2018,8,31,6,15,309.0,34.5,4.65,15.8,74.5,27.57,17.46
2018,8,31,6,30,427.0,46.0,4.6,16.0,115.0,35.55,25.37
2018,8,31,6,45,288.5,36.0,4.6,16.15,90.0,24.73,16.24
2018,8,31,7,0,150.0,26.0,4.6,16.3,65.0,18.29,10.64
2018,8,31,7,15,75.0,29.0,4.5,16.5,48.5,24.61,14.48
2018,8,31,7,30,0.0,32.0,4.4,16.7,32.0,29.7,19.6
2018,8,31,7,45,0.0,46.0,4.3,16.95,46.0,42.74,30.53
2018,8,31,8,0,0.0,60.0,4.2,17.2,60.0,55.8,41.34
2018,8,31,8,15,0.0,92.0,4.0,17.5,92.0,85.49,65.8
2018,8,31,8,30,0.0,124.0,3.8,17.8,124.0,114.44,89.26
2018,8,31,8,45,1.5,148.5,3.65,18.15,149.5,137.36,107.44
2018,8,31,9,0,3.0,173.0,3.5,18.5,175.0,160.63,125.68
2018,8,31,9,15,9.0,201.5,3.4,18.8,207.5,190.07,148.69
2018,8,31,9,30,15.0,230.0,3.3,19.1,240.0,220.42,172.16
2018,8,31,9,45,26.0,266.0,3.2,19.35,285.0,261.8,204.09
2018,8,31,10,0,37.0,302.0,3.1,19.6,330.0,305.17,237.09
2018,8,31,10,15,48.5,326.5,3.1,19.85,364.5,339.85,263.18
2018,8,31,10,30,60.0,351.0,3.1,20.1,399.0,375.89,290.08
2018,8,31,10,45,95.0,377.0,3.15,20.4,455.5,432.96,333.07
2018,8,31,11,0,130.0,403.0,3.2,20.7,512.0,498.57,381.63
2018,8,31,11,15,178.5,405.5,3.4,20.8,558.0,550.68,420.98
2018,8,31,11,30,227.0,408.0,3.6,20.9,604.0,605.28,461.94
2018,8,31,11,45,313.0,385.0,3.8,21.0,657.5,678.61,517.25
2018,8,31,12,0,399.0,362.0,4.0,21.1,711.0,755.32,574.22
2018,8,31,12,15,620.0,253.0,4.25,21.1,794.5,870.55,662.74
2018,8,31,12,30,841.0,144.0,4.5,21.1,878.0,979.79,740.08
2018,8,31,12,45,888.0,118.5,4.8,21.05,886.0,1002.89,758.02
2018,8,31,13,0,935.0,93.0,5.1,21.0,894.0,1030.54,779.81
2018,8,31,13,15,893.0,112.0,5.35,20.9,865.0,1014.39,771.34
2018,8,31,13,30,851.0,131.0,5.6,20.8,836.0,994.4,760.34
2018,8,31,13,45,863.5,120.0,5.85,20.65,817.0,992.87,762.33
2018,8,31,14,0,876.0,109.0,6.1,20.5,798.0,987.34,761.44
2018,8,31,14,15,886.5,99.5,6.3,20.3,772.5,977.45,757.37
2018,8,31,14,30,897.0,90.0,6.5,20.1,747.0,963.46,750.42
2018,8,31,14,45,751.5,136.5,6.65,19.85,667.5,871.69,686.69
2018,8,31,15,0,606.0,183.0,6.8,19.6,588.0,779.39,621.2
2018,8,31,15,15,544.5,187.0,6.8,19.6,533.0,707.79,567.74
2018,8,31,15,30,483.0,191.0,6.8,19.6,478.0,643.94,519.02
2018,8,31,15,45,615.0,142.0,6.9,19.1,476.0,685.96,557.09
2018,8,31,16,0,747.0,93.0,7.0,18.6,474.0,705.64,575.28
2018,8,31,16,15,664.5,96.0,6.9,18.3,409.0,621.31,511.44
2018,8,31,16,30,582.0,99.0,6.8,18.0,344.0,538.62,445.94
2018,8,31,16,45,640.5,79.5,6.75,17.7,315.5,526.36,437.22
2018,8,31,17,0,699.0,60.0,6.7,17.4,287.0,503.92,418.82
2018,8,31,17,15,646.0,55.0,6.55,17.1,235.0,432.93,358.34
2018,8,31,17,30,593.0,50.0,6.4,16.8,183.0,368.92,301.65
2018,8,31,17,45,505.5,43.0,6.3,16.45,135.0,289.5,230.98
2018,8,31,18,0,418.0,36.0,6.2,16.1,87.0,219.03,166.02
2018,8,31,18,15,270.0,25.0,6.05,15.9,52.0,130.21,68.06
2018,8,31,18,30,122.0,14.0,5.9,15.7,17.0,45.78,0.0
2018,8,31,18,45,61.0,7.0,5.75,15.55,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.4,15.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,5,45,96.0,11.0,3.0,15.1,16.5,10.48,0.0
2018,9,1,6,0,192.0,22.0,3.0,15.3,33.0,18.26,0.0
2018,9,1,6,15,308.0,34.0,2.85,15.5,73.0,27.24,17.11
2018,9,1,6,30,424.0,46.0,2.7,15.7,113.0,35.71,25.53
2018,9,1,6,45,324.0,38.5,2.55,15.95,101.0,26.83,18.13
2018,9,1,7,0,224.0,31.0,2.4,16.2,89.0,19.79,12.0
2018,9,1,7,15,112.0,35.0,2.25,16.45,64.0,25.96,15.31
2018,9,1,7,30,0.0,39.0,2.1,16.7,39.0,36.21,25.16
2018,9,1,7,45,0.0,50.5,2.0,16.95,50.5,46.93,34.09
2018,9,1,8,0,0.0,62.0,1.9,17.2,62.0,57.67,42.92
2018,9,1,8,15,0.0,83.5,1.9,17.4,83.5,77.76,59.41
2018,9,1,8,30,0.0,105.0,1.9,17.6,105.0,97.4,75.28
2018,9,1,8,45,0.0,121.0,1.95,17.85,121.0,112.09,86.92
2018,9,1,9,0,0.0,137.0,2.0,18.1,137.0,126.87,98.52
2018,9,1,9,15,1.0,153.5,2.15,18.3,154.0,142.69,110.9
2018,9,1,9,30,2.0,170.0,2.3,18.5,171.0,158.72,123.37
2018,9,1,9,45,4.0,183.0,2.45,18.75,186.0,172.35,133.85
2018,9,1,10,0,6.0,196.0,2.6,19.0,201.0,186.26,144.52
2018,9,1,10,15,7.5,208.0,2.75,19.1,214.0,199.16,154.43
2018,9,1,10,30,9.0,220.0,2.9,19.2,227.0,212.26,164.49
2018,9,1,10,45,13.0,251.0,3.1,19.35,261.5,245.39,190.15
2018,9,1,11,0,17.0,282.0,3.3,19.5,296.0,279.14,216.05
2018,9,1,11,15,19.5,295.5,3.45,19.6,312.0,295.49,228.44
2018,9,1,11,30,22.0,309.0,3.6,19.7,328.0,312.08,241.05
2018,9,1,11,45,24.0,318.5,3.75,19.75,339.5,332.44,256.56
2018,9,1,12,0,26.0,328.0,3.9,19.8,351.0,346.17,267.01
2018,9,1,12,15,29.0,335.5,4.05,19.85,361.0,358.94,276.84
2018,9,1,12,30,32.0,343.0,4.2,19.9,371.0,371.82,286.77
2018,9,1,12,45,28.5,329.0,4.35,19.95,353.5,356.04,274.92
2018,9,1,13,0,25.0,315.0,4.5,20.0,336.0,339.83,262.79
2018,9,1,13,15,22.5,303.0,4.65,19.95,321.5,314.47,243.74
2018,9,1,13,30,20.0,291.0,4.8,19.9,307.0,300.68,233.48
2018,9,1,13,45,76.0,264.5,4.9,19.85,324.0,341.07,267.69
2018,9,1,14,0,132.0,238.0,5.0,19.8,341.0,380.65,301.01
2018,9,1,14,15,476.5,187.5,5.1,19.65,538.0,691.85,547.37
2018,9,1,14,30,821.0,137.0,5.2,19.5,735.0,951.45,737.65
2018,9,1,14,45,808.0,133.5,5.3,19.35,696.5,919.96,716.21
2018,9,1,15,0,795.0,130.0,5.4,19.2,658.0,885.78,694.42
2018,9,1,15,15,777.5,126.0,5.4,19.2,614.0,844.62,666.37
2018,9,1,15,30,760.0,122.0,5.4,19.2,570.0,805.96,639.94
2018,9,1,15,45,738.0,117.5,5.45,18.8,522.5,757.02,606.71
2018,9,1,16,0,716.0,113.0,5.5,18.4,475.0,707.07,572.1
2018,9,1,16,15,686.5,107.0,5.45,18.15,424.5,649.18,529.85
2018,9,1,16,30,657.0,101.0,5.4,17.9,374.0,591.59,485.6
2018,9,1,16,45,615.5,94.0,5.4,17.6,322.0,525.78,433.68
2018,9,1,17,0,574.0,87.0,5.4,17.3,270.0,462.14,381.85
2018,9,1,17,15,515.0,77.5,5.35,16.95,219.0,388.82,320.39
2018,9,1,17,30,456.0,68.0,5.3,16.6,168.0,320.34,261.04
2018,9,1,17,45,370.0,55.0,5.25,16.2,122.0,241.15,191.71
2018,9,1,18,0,284.0,42.0,5.2,15.8,76.0,173.54,130.5
2018,9,1,18,15,174.5,27.0,5.15,15.65,44.5,100.2,43.64
2018,9,1,18,30,65.0,12.0,5.1,15.5,13.0,28.55,0.0
2018,9,1,18,45,32.5,6.0,5.05,15.3,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,60.0,10.5,2.1,14.45,14.0,10.01,0.0
2018,9,2,6,0,120.0,21.0,2.1,14.7,28.0,16.64,0.0
2018,9,2,6,15,221.0,36.5,2.05,14.95,65.0,28.46,18.05
2018,9,2,6,30,322.0,52.0,2.0,15.2,102.0,39.78,29.11
2018,9,2,6,45,252.5,57.5,1.95,15.5,106.0,42.57,32.06
2018,9,2,7,0,183.0,63.0,1.9,15.8,110.0,49.9,38.76
2018,9,2,7,15,91.5,77.0,1.9,16.1,100.5,66.05,49.57
2018,9,2,7,30,0.0,91.0,1.9,16.4,91.0,83.02,64.61
2018,9,2,7,45,2.0,116.0,1.85,16.7,117.0,105.42,82.88
2018,9,2,8,0,4.0,141.0,1.8,17.0,143.0,128.32,101.25
2018,9,2,8,15,9.0,163.0,1.8,17.3,168.0,149.95,118.24
2018,9,2,8,30,14.0,185.0,1.8,17.6,193.0,172.4,135.73
2018,9,2,8,45,17.0,203.5,1.75,17.95,213.5,191.8,150.63
2018,9,2,9,0,20.0,222.0,1.7,18.3,234.0,211.67,165.74
2018,9,2,9,15,21.0,236.0,1.7,18.55,249.5,226.97,177.22
2018,9,2,9,30,22.0,250.0,1.7,18.8,265.0,242.39,188.72
2018,9,2,9,45,32.5,275.0,1.75,19.1,298.5,274.09,212.82
2018,9,2,10,0,43.0,300.0,1.8,19.4,332.0,307.48,237.93
2018,9,2,10,15,86.5,321.5,1.8,19.6,389.5,361.85,279.4
2018,9,2,10,30,130.0,343.0,1.8,19.8,447.0,424.19,326.12
2018,9,2,10,45,153.0,368.0,1.8,20.05,493.5,474.64,362.74
2018,9,2,11,0,176.0,393.0,1.8,20.3,540.0,526.96,400.19
2018,9,2,11,15,146.5,401.5,1.9,20.4,525.0,520.08,394.15
2018,9,2,11,30,117.0,410.0,2.0,20.5,510.0,510.87,386.74
2018,9,2,11,45,108.0,413.5,2.1,20.65,506.5,504.47,382.03
2018,9,2,12,0,99.0,417.0,2.2,20.8,503.0,504.96,382.19
2018,9,2,12,15,119.0,421.0,2.35,20.85,524.0,543.35,410.84
2018,9,2,12,30,139.0,425.0,2.5,20.9,545.0,572.29,432.52
2018,9,2,12,45,179.5,417.5,2.65,20.9,571.0,609.12,460.79
2018,9,2,13,0,220.0,410.0,2.8,20.9,597.0,645.75,488.81
2018,9,2,13,15,214.5,400.5,2.95,20.8,580.0,633.99,481.31
2018,9,2,13,30,209.0,391.0,3.1,20.7,563.0,621.08,473.26
2018,9,2,13,45,199.0,356.5,3.3,20.6,516.0,575.23,441.73
2018,9,2,14,0,189.0,322.0,3.5,20.5,469.0,528.15,408.89
2018,9,2,14,15,493.0,231.0,3.65,20.35,593.5,749.22,580.65
2018,9,2,14,30,797.0,140.0,3.8,20.2,718.0,930.88,712.05
2018,9,2,14,45,783.5,137.0,3.95,20.05,680.0,899.89,691.72
2018,9,2,15,0,770.0,134.0,4.1,19.9,642.0,866.31,670.97
2018,9,2,15,15,751.5,130.0,4.1,19.9,598.5,829.66,646.71
2018,9,2,15,30,733.0,126.0,4.1,19.9,555.0,786.51,617.55
2018,9,2,15,45,709.0,121.0,4.2,19.4,507.5,736.24,584.29
2018,9,2,16,0,685.0,116.0,4.3,18.9,460.0,685.2,549.7
2018,9,2,16,15,653.5,110.0,4.25,18.55,410.0,627.07,507.55
2018,9,2,16,30,622.0,104.0,4.2,18.2,360.0,569.49,464.03
2018,9,2,16,45,579.0,96.5,4.15,17.9,309.0,503.74,412.62
2018,9,2,17,0,536.0,89.0,4.1,17.6,258.0,440.39,361.46
2018,9,2,17,15,476.0,79.0,4.05,17.2,208.0,367.95,301.34
2018,9,2,17,30,416.0,69.0,4.0,16.8,158.0,299.18,242.38
2018,9,2,17,45,331.5,55.0,3.95,16.4,113.5,223.88,176.81
2018,9,2,18,0,247.0,41.0,3.9,16.0,69.0,158.09,117.44
2018,9,2,18,15,146.0,25.0,3.85,15.8,39.5,87.23,27.25
2018,9,2,18,30,45.0,9.0,3.8,15.6,10.0,20.31,0.0
2018,9,2,18,45,22.5,4.5,3.7,15.4,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,45,69.5,10.5,1.75,14.3,14.0,10.01,0.0
2018,9,3,6,0,139.0,21.0,1.8,14.5,28.0,16.7,0.0
2018,9,3,6,15,247.0,35.0,1.75,14.75,65.5,27.32,16.97
2018,9,3,6,30,355.0,49.0,1.7,15.0,103.0,38.81,28.26
2018,9,3,6,45,277.0,51.5,1.7,15.3,104.0,38.09,28.13
2018,9,3,7,0,199.0,54.0,1.7,15.6,105.0,38.63,28.81
2018,9,3,7,15,99.5,64.5,1.7,15.85,90.0,56.48,41.53
2018,9,3,7,30,0.0,75.0,1.7,16.1,75.0,69.4,53.26
2018,9,3,7,45,0.5,99.0,1.7,16.35,99.0,90.78,70.91
2018,9,3,8,0,1.0,123.0,1.7,16.6,123.0,112.39,88.45
2018,9,3,8,15,5.0,149.5,1.7,16.85,152.0,137.33,108.33
2018,9,3,8,30,9.0,176.0,1.7,17.1,181.0,163.01,128.56
2018,9,3,8,45,14.5,199.0,1.7,17.4,207.5,186.93,147.12
2018,9,3,9,0,20.0,222.0,1.7,17.7,234.0,211.68,166.18
2018,9,3,9,15,28.0,247.0,1.7,17.95,265.5,239.24,187.3
2018,9,3,9,30,36.0,272.0,1.7,18.2,297.0,269.55,210.34
2018,9,3,9,45,45.0,296.5,1.7,18.45,329.0,301.19,234.18
2018,9,3,10,0,54.0,321.0,1.7,18.7,361.0,334.07,258.7
2018,9,3,10,15,84.0,345.5,1.8,18.9,411.0,382.68,295.48
2018,9,3,10,30,114.0,370.0,1.9,19.1,461.0,438.08,336.82
2018,9,3,10,45,188.5,379.0,1.95,19.3,534.0,512.99,392.98
2018,9,3,11,0,263.0,388.0,2.0,19.5,607.0,598.9,455.8
2018,9,3,11,15,293.5,389.0,2.05,19.65,637.0,639.5,484.68
2018,9,3,11,30,324.0,390.0,2.1,19.8,667.0,680.98,514.26
2018,9,3,11,45,412.5,352.0,2.2,19.9,707.5,743.93,560.85
2018,9,3,12,0,501.0,314.0,2.3,20.0,748.0,802.7,604.06
2018,9,3,12,15,630.0,252.0,2.35,20.05,796.5,878.6,659.51
2018,9,3,12,30,759.0,190.0,2.4,20.1,845.0,952.38,709.74
2018,9,3,12,45,710.5,210.0,2.5,20.15,818.0,938.02,700.47
2018,9,3,13,0,662.0,230.0,2.6,20.2,791.0,919.57,689.34
2018,9,3,13,15,480.5,303.0,2.7,20.2,705.5,818.34,617.0
2018,9,3,13,30,299.0,376.0,2.8,20.2,620.0,707.5,535.96
2018,9,3,13,45,307.5,353.5,2.95,20.15,598.0,692.83,528.42
2018,9,3,14,0,316.0,331.0,3.1,20.1,576.0,676.28,518.78
2018,9,3,14,15,548.0,236.5,3.2,19.9,640.0,807.9,621.22
2018,9,3,14,30,780.0,142.0,3.3,19.7,704.0,915.86,699.67
2018,9,3,14,45,766.0,139.0,3.45,19.5,666.5,884.68,679.98
2018,9,3,15,0,752.0,136.0,3.6,19.3,629.0,855.95,662.9
2018,9,3,15,15,733.0,131.5,3.6,19.3,585.5,813.99,634.86
2018,9,3,15,30,714.0,127.0,3.6,19.3,542.0,770.36,605.39
2018,9,3,15,45,690.0,122.5,3.7,18.8,495.5,721.3,573.01
2018,9,3,16,0,666.0,118.0,3.8,18.3,449.0,671.51,539.33
2018,9,3,16,15,634.0,111.5,3.75,18.05,399.5,613.19,496.53
2018,9,3,16,30,602.0,105.0,3.7,17.8,350.0,555.52,452.71
2018,9,3,16,45,558.5,97.0,3.65,17.55,299.5,489.84,401.22
2018,9,3,17,0,515.0,89.0,3.6,17.3,249.0,426.66,350.09
2018,9,3,17,15,454.0,78.0,3.5,16.95,199.5,350.95,287.27
2018,9,3,17,30,393.0,67.0,3.4,16.6,150.0,284.75,230.28
2018,9,3,17,45,308.0,53.5,3.3,16.3,107.0,211.38,166.28
2018,9,3,18,0,223.0,40.0,3.2,16.0,64.0,147.71,108.41
2018,9,3,18,15,130.0,24.0,3.05,15.85,36.0,79.72,11.07
2018,9,3,18,30,37.0,8.0,2.9,15.7,8.0,17.18,0.0
2018,9,3,18,45,18.5,4.0,2.8,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.0,2.25,14.65,13.5,9.53,0.0
2018,9,4,6,0,132.0,20.0,2.3,14.9,27.0,15.9,0.0
2018,9,4,6,15,241.5,34.0,2.35,15.2,64.0,26.56,16.12
2018,9,4,6,30,351.0,48.0,2.4,15.5,101.0,38.03,27.46
2018,9,4,6,45,274.5,46.5,2.4,15.8,98.0,34.35,24.74
2018,9,4,7,0,198.0,45.0,2.4,16.1,95.0,32.11,22.94
2018,9,4,7,15,99.0,54.0,2.35,16.4,79.0,44.14,31.03
2018,9,4,7,30,0.0,63.0,2.3,16.7,63.0,58.59,44.06
2018,9,4,7,45,0.0,80.5,2.2,16.95,80.5,74.64,57.34
2018,9,4,8,0,0.0,98.0,2.1,17.2,98.0,90.46,70.23
2018,9,4,8,15,0.5,120.0,2.05,17.5,120.5,110.48,86.35
2018,9,4,8,30,1.0,142.0,2.0,17.8,143.0,130.71,102.41
2018,9,4,8,45,3.5,164.0,1.95,18.1,166.5,151.92,119.02
2018,9,4,9,0,6.0,186.0,1.9,18.4,190.0,173.6,135.83
2018,9,4,9,15,14.5,218.0,1.85,18.7,228.0,207.68,162.25
2018,9,4,9,30,23.0,250.0,1.8,19.0,266.0,243.0,189.28
2018,9,4,9,45,54.0,287.0,1.8,19.3,326.5,298.06,231.5
2018,9,4,10,0,85.0,324.0,1.8,19.6,387.0,357.01,275.96
2018,9,4,10,15,226.5,315.5,1.8,19.85,492.5,459.43,354.49
2018,9,4,10,30,368.0,307.0,1.8,20.1,598.0,569.36,436.36
2018,9,4,10,45,477.0,281.5,1.8,20.35,670.0,653.56,497.48
2018,9,4,11,0,586.0,256.0,1.8,20.6,742.0,741.34,559.89
2018,9,4,11,15,471.5,314.0,1.85,20.75,709.0,723.55,543.87
2018,9,4,11,30,357.0,372.0,1.9,20.9,676.0,692.2,519.14
2018,9,4,11,45,285.0,396.0,2.0,21.1,640.0,665.19,498.8
2018,9,4,12,0,213.0,420.0,2.1,21.3,604.0,624.34,468.49
2018,9,4,12,15,177.0,421.0,2.2,21.35,573.5,599.03,450.35
2018,9,4,12,30,141.0,422.0,2.3,21.4,543.0,571.67,430.41
2018,9,4,12,45,124.5,413.0,2.45,21.45,519.0,551.09,416.09
2018,9,4,13,0,108.0,404.0,2.6,21.5,495.0,516.6,391.64
2018,9,4,13,15,107.0,395.5,2.8,21.45,484.0,509.37,387.53
2018,9,4,13,30,106.0,387.0,3.0,21.4,473.0,501.6,382.86
2018,9,4,13,45,156.5,354.0,3.15,21.3,477.0,530.92,407.34
2018,9,4,14,0,207.0,321.0,3.3,21.2,481.0,544.75,420.52
2018,9,4,14,15,528.5,216.0,3.5,21.05,600.5,765.71,591.5
2018,9,4,14,30,850.0,111.0,3.7,20.9,720.0,946.05,720.27
2018,9,4,14,45,836.5,109.5,3.85,20.7,682.0,915.53,700.62
2018,9,4,15,0,823.0,108.0,4.0,20.5,644.0,882.31,680.51
2018,9,4,15,15,806.0,105.0,4.0,20.5,600.5,841.8,653.73
2018,9,4,15,30,789.0,102.0,4.0,20.5,557.0,799.28,625.26
2018,9,4,15,45,764.0,99.0,4.1,19.95,508.5,748.54,592.06
2018,9,4,16,0,739.0,96.0,4.2,19.4,460.0,700.33,559.96
2018,9,4,16,15,704.0,92.5,4.15,19.05,409.0,640.55,517.4
2018,9,4,16,30,669.0,89.0,4.1,18.7,358.0,581.54,473.13
2018,9,4,16,45,622.5,83.5,4.1,18.3,306.0,513.99,420.52
2018,9,4,17,0,576.0,78.0,4.1,17.9,254.0,449.12,368.19
2018,9,4,17,15,512.5,69.5,4.0,17.5,203.5,374.87,306.3
2018,9,4,17,30,449.0,61.0,3.9,17.1,153.0,305.99,246.84
2018,9,4,17,45,355.0,49.0,3.85,16.65,108.5,226.39,177.51
2018,9,4,18,0,261.0,37.0,3.8,16.2,64.0,157.7,114.28
2018,9,4,18,15,153.0,22.5,3.65,16.0,36.0,83.84,0.0
2018,9,4,18,30,45.0,8.0,3.5,15.8,8.0,19.13,0.0
2018,9,4,18,45,22.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,2.0,14.15,12.0,9.05,0.0
2018,9,5,6,0,110.0,19.0,2.0,14.3,24.0,15.1,0.0
2018,9,5,6,15,223.0,34.0,1.95,14.6,61.5,26.6,16.0
2018,9,5,6,30,336.0,49.0,1.9,14.9,99.0,37.62,27.15
2018,9,5,6,45,265.0,43.5,1.9,15.15,92.5,32.12,22.83
2018,9,5,7,0,194.0,38.0,1.9,15.4,86.0,27.08,18.54
2018,9,5,7,15,97.0,37.0,1.85,15.65,61.0,30.95,19.99
2018,9,5,7,30,0.0,36.0,1.8,15.9,36.0,33.42,22.89
2018,9,5,7,45,0.0,49.0,1.8,16.2,49.0,45.53,33.05
2018,9,5,8,0,0.0,62.0,1.8,16.5,62.0,57.67,43.08
2018,9,5,8,15,0.0,81.0,1.85,16.8,81.0,75.42,57.65
2018,9,5,8,30,0.0,100.0,1.9,17.1,100.0,92.86,71.76
2018,9,5,8,45,0.0,109.5,2.0,17.4,109.5,101.66,78.64
2018,9,5,9,0,0.0,119.0,2.1,17.7,119.0,110.5,85.5
2018,9,5,9,15,1.0,140.0,2.25,17.9,140.5,130.39,101.3
2018,9,5,9,30,2.0,161.0,2.4,18.1,162.0,150.52,117.13
2018,9,5,9,45,5.0,185.5,2.55,18.35,189.0,175.31,136.56
2018,9,5,10,0,8.0,210.0,2.7,18.6,216.0,200.6,156.21
2018,9,5,10,15,11.5,234.0,2.8,18.7,243.0,226.26,176.1
2018,9,5,10,30,15.0,258.0,2.9,18.8,270.0,252.44,196.26
2018,9,5,10,45,20.0,284.0,3.05,18.95,300.5,282.2,219.09
2018,9,5,11,0,25.0,310.0,3.2,19.1,331.0,317.97,246.36
2018,9,5,11,15,25.0,312.0,3.3,19.15,333.0,322.6,249.67
2018,9,5,11,30,25.0,314.0,3.4,19.2,335.0,327.12,253.03
2018,9,5,11,45,22.5,308.0,3.5,19.25,327.0,313.29,242.36
2018,9,5,12,0,20.0,302.0,3.6,19.3,319.0,306.42,237.06
2018,9,5,12,15,20.0,302.0,3.7,19.25,319.0,307.56,238.08
2018,9,5,12,30,20.0,302.0,3.8,19.2,319.0,308.61,239.05
2018,9,5,12,45,20.5,301.5,3.9,19.15,319.0,309.59,240.03
2018,9,5,13,0,21.0,301.0,4.0,19.1,319.0,310.5,241.0
2018,9,5,13,15,83.5,289.5,4.05,19.0,357.5,385.58,301.5
2018,9,5,13,30,146.0,278.0,4.1,18.9,396.0,436.61,343.06
2018,9,5,13,45,141.5,263.0,4.2,18.75,374.5,416.93,328.6
2018,9,5,14,0,137.0,248.0,4.3,18.6,353.0,396.48,313.79
2018,9,5,14,15,483.0,183.0,4.35,18.45,531.0,691.23,547.19
2018,9,5,14,30,829.0,118.0,4.4,18.3,709.0,933.01,723.04
2018,9,5,14,45,816.0,115.5,4.5,18.1,671.0,902.18,702.29
2018,9,5,15,0,803.0,113.0,4.6,17.9,633.0,868.68,681.37
2018,9,5,15,15,785.5,110.0,4.6,17.9,589.5,828.23,653.99
2018,9,5,15,30,768.0,107.0,4.6,17.9,546.0,785.85,624.94
2018,9,5,15,45,745.0,102.5,4.65,17.45,498.5,735.67,591.0
2018,9,5,16,0,722.0,98.0,4.7,17.0,451.0,688.2,558.39
2018,9,5,16,15,692.0,93.0,4.65,16.7,401.0,630.94,516.72
2018,9,5,16,30,662.0,88.0,4.6,16.4,351.0,574.08,473.04
2018,9,5,16,45,619.0,81.5,4.6,16.15,299.5,507.97,420.44
2018,9,5,17,0,576.0,75.0,4.6,15.9,248.0,444.27,368.01
2018,9,5,17,15,513.5,67.0,4.55,15.6,198.5,371.3,306.12
2018,9,5,17,30,451.0,59.0,4.5,15.3,149.0,303.59,246.67
2018,9,5,17,45,356.0,47.0,4.45,15.05,105.0,223.76,176.15
2018,9,5,18,0,261.0,35.0,4.4,14.8,61.0,154.85,110.97
2018,9,5,18,15,147.5,20.5,4.3,14.65,33.5,78.41,0.0
2018,9,5,18,30,34.0,6.0,4.2,14.5,6.0,14.33,0.0
2018,9,5,18,45,17.0,3.0,4.15,14.35,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,82.0,9.5,2.35,13.25,13.0,9.05,0.0
2018,9,6,6,0,164.0,19.0,2.3,13.4,26.0,15.95,0.0
2018,9,6,6,15,297.5,31.0,2.25,13.6,65.5,25.11,14.63
2018,9,6,6,30,431.0,43.0,2.2,13.8,105.0,33.71,23.82
2018,9,6,6,45,375.5,39.5,2.15,14.0,110.0,28.18,19.44
2018,9,6,7,0,320.0,36.0,2.1,14.2,115.0,23.86,15.76
2018,9,6,7,15,160.0,40.5,2.1,14.5,80.0,30.14,18.93
2018,9,6,7,30,0.0,45.0,2.1,14.8,45.0,41.8,30.15
2018,9,6,7,45,0.0,55.5,2.1,15.1,55.5,51.59,38.33
2018,9,6,8,0,0.0,66.0,2.1,15.4,66.0,61.4,46.42
2018,9,6,8,15,1.5,97.5,2.2,15.8,98.5,90.75,70.63
2018,9,6,8,30,3.0,129.0,2.3,16.2,131.0,119.81,94.18
2018,9,6,8,45,6.5,163.0,2.4,16.55,167.0,152.17,120.07
2018,9,6,9,0,10.0,197.0,2.5,16.9,203.0,185.18,146.13
2018,9,6,9,15,11.5,208.0,2.65,17.2,215.5,197.25,155.26
2018,9,6,9,30,13.0,219.0,2.8,17.5,228.0,209.49,164.54
2018,9,6,9,45,13.0,227.5,3.0,17.8,237.0,218.72,171.4
2018,9,6,10,0,13.0,236.0,3.2,18.1,246.0,227.92,178.23
2018,9,6,10,15,13.5,241.5,3.35,18.3,252.0,234.67,183.19
2018,9,6,10,30,14.0,247.0,3.5,18.5,258.0,241.42,188.17
2018,9,6,10,45,16.0,263.5,3.6,18.7,276.5,259.76,202.19
2018,9,6,11,0,18.0,280.0,3.7,18.9,295.0,278.36,216.33
2018,9,6,11,15,20.5,295.5,3.75,19.0,312.5,296.69,230.29
2018,9,6,11,30,23.0,311.0,3.8,19.1,330.0,315.29,244.43
2018,9,6,11,45,31.5,331.5,3.85,19.25,358.0,353.18,273.38
2018,9,6,12,0,40.0,352.0,3.9,19.4,386.0,384.54,297.15
2018,9,6,12,15,44.0,359.5,3.9,19.5,397.0,398.87,307.9
2018,9,6,12,30,48.0,367.0,3.9,19.6,408.0,413.3,318.79
2018,9,6,12,45,48.0,363.5,3.9,19.65,404.0,412.3,318.08
2018,9,6,13,0,48.0,360.0,3.9,19.7,400.0,411.03,317.29
2018,9,6,13,15,56.5,359.5,3.9,19.75,405.5,421.13,325.44
2018,9,6,13,30,65.0,359.0,3.9,19.8,411.0,431.1,333.49
2018,9,6,13,45,130.5,333.5,3.95,19.8,434.5,483.19,375.64
2018,9,6,14,0,196.0,308.0,4.0,19.8,458.0,519.75,405.93
2018,9,6,14,15,547.5,198.5,4.0,19.8,592.0,769.46,600.12
2018,9,6,14,30,899.0,89.0,4.0,19.8,726.0,956.27,732.5
2018,9,6,14,45,887.5,87.5,4.0,19.75,687.5,926.46,711.97
2018,9,6,15,0,876.0,86.0,4.0,19.7,649.0,893.76,691.0
2018,9,6,15,15,861.0,83.5,4.0,19.7,605.0,854.16,664.88
2018,9,6,15,30,846.0,81.0,4.0,19.7,561.0,812.34,636.95
2018,9,6,15,45,824.5,79.0,4.05,19.4,513.0,770.32,609.43
2018,9,6,16,0,803.0,77.0,4.1,19.1,465.0,720.4,575.52
2018,9,6,16,15,774.0,73.5,4.1,18.85,413.5,662.34,534.42
2018,9,6,16,30,745.0,70.0,4.1,18.6,362.0,604.36,492.11
2018,9,6,16,45,703.5,65.5,4.15,18.3,309.5,537.74,440.11
2018,9,6,17,0,662.0,61.0,4.2,18.0,257.0,476.11,389.98
2018,9,6,17,15,600.0,55.0,4.15,17.6,205.5,401.79,327.65
2018,9,6,17,30,538.0,49.0,4.1,17.2,154.0,332.72,267.35
2018,9,6,17,45,437.0,40.0,4.05,16.8,108.5,249.5,194.14
2018,9,6,18,0,336.0,31.0,4.0,16.4,63.0,177.14,123.39
2018,9,6,18,15,192.5,18.5,3.95,16.15,34.5,88.38,0.0
2018,9,6,18,30,49.0,6.0,3.9,15.9,6.0,5.72,0.0
2018,9,6,18,45,24.5,3.0,3.9,15.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,5,45,98.0,9.5,2.55,13.65,13.5,0.0,0.0
2018,9,7,6,0,196.0,19.0,2.5,13.9,27.0,18.11,0.0
2018,9,7,6,15,339.0,28.5,2.5,14.2,67.0,22.86,12.53
2018,9,7,6,30,482.0,38.0,2.5,14.5,107.0,29.3,19.87
2018,9,7,6,45,415.0,35.0,2.5,14.8,112.0,24.72,16.28
2018,9,7,7,0,348.0,32.0,2.5,15.1,117.0,21.1,13.21
2018,9,7,7,15,174.0,37.0,2.5,15.45,79.5,27.74,16.76
2018,9,7,7,30,0.0,42.0,2.5,15.8,42.0,39.0,27.64
2018,9,7,7,45,0.0,52.5,2.45,16.15,52.5,48.79,35.81
2018,9,7,8,0,0.0,63.0,2.4,16.5,63.0,58.6,43.87
2018,9,7,8,15,0.0,85.5,2.4,16.85,85.5,79.58,61.13
2018,9,7,8,30,0.0,108.0,2.4,17.2,108.0,100.06,77.71
2018,9,7,8,45,0.5,136.0,2.45,17.55,136.5,125.78,98.33
2018,9,7,9,0,1.0,164.0,2.5,17.9,165.0,151.71,118.83
2018,9,7,9,15,3.0,177.5,2.5,18.2,179.5,165.53,129.41
2018,9,7,9,30,5.0,191.0,2.5,18.5,194.0,179.64,140.19
2018,9,7,9,45,7.5,207.0,2.5,18.85,212.0,196.63,153.16
2018,9,7,10,0,10.0,223.0,2.5,19.2,230.0,213.99,166.32
2018,9,7,10,15,18.5,259.0,2.55,19.4,273.0,254.49,197.62
2018,9,7,10,30,27.0,295.0,2.6,19.6,316.0,299.67,232.08
2018,9,7,10,45,34.0,317.5,2.65,19.85,345.0,329.68,254.54
2018,9,7,11,0,41.0,340.0,2.7,20.1,374.0,360.57,277.55
2018,9,7,11,15,49.0,356.5,2.8,20.25,397.5,387.19,297.43
2018,9,7,11,30,57.0,373.0,2.9,20.4,421.0,414.49,317.75
2018,9,7,11,45,59.5,378.5,3.05,20.55,429.0,426.23,326.41
2018,9,7,12,0,62.0,384.0,3.2,20.7,437.0,437.95,335.14
2018,9,7,12,15,80.5,395.0,3.4,20.8,463.5,470.49,360.0
2018,9,7,12,30,99.0,406.0,3.6,20.9,490.0,503.61,385.14
2018,9,7,12,45,93.0,398.5,3.8,20.95,476.5,493.51,377.86
2018,9,7,13,0,87.0,391.0,4.0,21.0,463.0,482.77,370.29
2018,9,7,13,15,82.0,379.0,4.2,20.95,446.0,467.6,359.64
2018,9,7,13,30,77.0,367.0,4.4,20.9,429.0,451.92,348.66
2018,9,7,13,45,133.5,334.5,4.65,20.9,437.5,487.4,378.55
2018,9,7,14,0,190.0,302.0,4.9,20.9,446.0,507.32,396.79
2018,9,7,14,15,551.5,195.5,5.05,20.75,589.0,769.34,602.82
2018,9,7,14,30,913.0,89.0,5.2,20.6,732.0,967.95,746.77
2018,9,7,14,45,901.5,86.5,5.35,20.5,692.5,936.61,726.24
2018,9,7,15,0,890.0,84.0,5.5,20.4,653.0,902.32,704.77
2018,9,7,15,15,874.5,82.0,5.5,20.4,608.5,862.41,677.86
2018,9,7,15,30,859.0,80.0,5.5,20.4,564.0,820.28,649.11
2018,9,7,15,45,838.0,77.5,5.6,20.05,515.0,777.54,620.87
2018,9,7,16,0,817.0,75.0,5.7,19.7,466.0,726.85,586.02
2018,9,7,16,15,788.5,71.5,5.65,19.35,414.5,668.57,544.0
2018,9,7,16,30,760.0,68.0,5.6,19.0,363.0,610.3,500.78
2018,9,7,16,45,719.5,63.0,5.55,18.7,309.5,543.09,447.23
2018,9,7,17,0,679.0,58.0,5.5,18.4,256.0,477.82,393.33
2018,9,7,17,15,616.0,52.5,5.4,18.0,204.0,405.61,331.72
2018,9,7,17,30,553.0,47.0,5.3,17.6,152.0,336.03,270.2
2018,9,7,17,45,449.5,38.5,5.15,17.15,106.5,251.86,195.45
2018,9,7,18,0,346.0,30.0,5.0,16.7,61.0,178.77,120.85
2018,9,7,18,15,198.0,18.5,4.9,16.5,33.5,77.54,0.0
2018,9,7,18,30,50.0,7.0,4.8,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.65,16.05,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.3,14.45,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.4,14.7,26.0,17.16,0.0
2018,9,8,6,15,349.0,27.0,4.45,15.0,65.5,21.57,11.16
2018,9,8,6,30,495.0,36.0,4.5,15.3,105.0,27.64,18.29
2018,9,8,6,45,471.0,48.0,4.55,15.6,136.5,35.78,25.92
2018,9,8,7,0,447.0,60.0,4.6,15.9,168.0,43.37,32.88
2018,9,8,7,15,312.0,94.5,4.55,16.2,178.5,71.34,57.69
2018,9,8,7,30,177.0,129.0,4.5,16.5,189.0,118.91,88.14
2018,9,8,7,45,225.0,146.5,4.45,16.8,235.5,150.11,110.26
2018,9,8,8,0,273.0,164.0,4.4,17.1,282.0,191.22,142.34
2018,9,8,8,15,298.5,183.0,4.4,17.4,326.5,233.66,177.45
2018,9,8,8,30,324.0,202.0,4.4,17.7,371.0,279.18,215.31
2018,9,8,8,45,461.0,183.5,4.4,17.95,447.5,336.49,260.98
2018,9,8,9,0,598.0,165.0,4.4,18.2,524.0,410.66,320.87
2018,9,8,9,15,718.5,135.0,4.35,18.45,596.0,478.55,376.16
2018,9,8,9,30,839.0,105.0,4.3,18.7,668.0,558.43,440.09
2018,9,8,9,45,872.0,98.5,4.3,18.95,711.0,617.14,486.5
2018,9,8,10,0,905.0,92.0,4.3,19.2,754.0,676.04,531.97
2018,9,8,10,15,917.5,91.0,4.35,19.4,785.0,726.71,570.08
2018,9,8,10,30,930.0,90.0,4.4,19.6,816.0,775.87,604.52
2018,9,8,10,45,935.0,91.0,4.4,19.75,837.5,819.44,634.43
2018,9,8,11,0,940.0,92.0,4.4,19.9,859.0,860.45,662.26
2018,9,8,11,15,942.5,92.5,4.55,20.05,873.0,896.06,687.21
2018,9,8,11,30,945.0,93.0,4.7,20.2,887.0,928.58,710.01
2018,9,8,11,45,945.5,93.5,4.8,20.35,892.5,956.03,728.96
2018,9,8,12,0,946.0,94.0,4.9,20.5,898.0,980.01,745.59
2018,9,8,12,15,948.5,92.5,5.05,20.55,896.5,1000.16,760.37
2018,9,8,12,30,951.0,91.0,5.2,20.6,895.0,1016.67,772.79
2018,9,8,12,45,953.0,88.5,5.35,20.7,886.0,1027.84,781.55
2018,9,8,13,0,955.0,86.0,5.5,20.8,877.0,1035.16,787.8
2018,9,8,13,15,950.5,85.5,5.65,20.85,858.5,1034.4,788.8
2018,9,8,13,30,946.0,85.0,5.8,20.9,840.0,1029.75,787.25
2018,9,8,13,45,940.0,83.5,5.9,20.95,814.0,1018.63,780.97
2018,9,8,14,0,934.0,82.0,6.0,21.0,788.0,1003.75,772.18
2018,9,8,14,15,926.0,81.0,6.05,20.95,755.5,983.88,759.94
