Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,30,918.0,80.0,6.1,20.9,723.0,960.56,745.3
2018,9,8,14,45,907.0,78.5,6.15,20.9,684.0,930.59,725.77
2018,9,8,15,0,896.0,77.0,6.2,20.9,645.0,897.64,704.03
2018,9,8,15,15,881.0,75.0,6.2,20.9,601.0,857.88,676.93
2018,9,8,15,30,866.0,73.0,6.2,20.9,557.0,815.84,647.94
2018,9,8,15,45,847.5,71.0,6.2,20.6,509.5,769.02,615.78
2018,9,8,16,0,829.0,69.0,6.2,20.3,462.0,720.77,582.0
2018,9,8,16,15,802.5,66.0,6.2,19.9,411.0,670.0,545.79
2018,9,8,16,30,776.0,63.0,6.2,19.5,360.0,613.13,503.83
2018,9,8,16,45,735.5,59.0,6.15,19.15,307.0,546.47,450.46
2018,9,8,17,0,695.0,55.0,6.1,18.8,254.0,481.73,396.69
2018,9,8,17,15,629.5,50.0,6.05,18.3,202.0,405.01,331.32
2018,9,8,17,30,564.0,45.0,6.0,17.8,150.0,337.34,270.99
2018,9,8,17,45,451.5,37.5,5.9,17.3,104.0,250.33,193.56
2018,9,8,18,0,339.0,30.0,5.8,16.8,58.0,173.9,112.59
2018,9,8,18,15,191.0,18.0,5.75,16.5,31.5,74.39,0.0
2018,9,8,18,30,43.0,6.0,5.7,16.2,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.6,15.95,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,17.16,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,23.14,12.07
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,30.46,20.73
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,33.59,24.02
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,36.56,26.89
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,64.31,51.56
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,97.79,76.93
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,124.21,97.15
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,157.96,123.33
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,202.59,157.46
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,258.35,201.15
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,292.9,229.25
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,327.86,257.18
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,379.77,298.01
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,438.67,344.01
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,524.16,411.14
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,624.73,488.7
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,696.83,543.35
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,772.04,598.16
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,824.04,633.75
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,875.28,668.59
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,909.16,691.24
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,939.5,711.52
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,970.22,732.37
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,997.7,751.03
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,1007.79,758.7
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,1013.53,764.2
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,1018.88,769.56
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,1020.4,772.39
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,1032.65,783.17
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,1040.68,791.12
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,1029.11,785.68
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,1013.77,777.72
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,992.98,765.58
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,968.75,751.01
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,937.94,731.53
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,904.21,709.81
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,863.14,681.78
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,819.87,651.89
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,776.07,622.43
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,724.3,586.31
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,664.67,542.9
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,605.15,498.05
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,537.43,443.63
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,471.81,388.95
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,398.08,325.54
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,326.97,262.27
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,239.72,184.53
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,161.71,98.15
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,65.73,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,16.2,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,21.83,10.68
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,28.77,19.23
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,33.54,23.95
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,38.1,28.25
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,49.36,38.33
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,101.26,53.61
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,156.41,92.4
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,215.27,141.49
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,274.35,194.02
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,335.49,248.63
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,398.42,303.85
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,458.85,355.54
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,516.78,403.86
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,574.59,450.47
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,628.27,492.45
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,680.36,531.94
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,728.67,567.88
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,774.55,599.39
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,819.21,629.59
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,861.7,657.98
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,899.57,683.49
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,934.66,707.01
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,962.68,725.67
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,987.2,742.04
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,1005.23,754.39
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,1019.49,764.36
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,1027.52,770.58
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,1031.66,774.48
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,1029.8,775.36
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,1024.1,773.76
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,1012.73,768.22
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,997.71,760.24
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,975.54,748.08
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,950.02,733.46
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,919.3,714.93
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,885.8,694.13
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,851.45,671.05
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,807.62,640.79
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,756.77,607.48
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,704.84,572.27
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,645.39,528.99
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,586.34,483.93
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,519.44,429.99
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,452.35,373.97
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,375.19,307.58
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,304.17,244.27
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,215.62,165.41
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,135.61,74.41
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,53.42,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,15.25,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,21.96,10.28
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,29.8,20.05
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,34.51,24.78
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,39.06,29.09
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,46.29,35.62
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,101.26,54.55
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,155.88,93.09
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,214.49,142.2
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,273.46,195.13
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,334.7,250.6
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,393.98,304.06
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,453.99,356.84
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,513.29,407.48
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,570.24,454.78
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,624.37,498.61
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,677.35,540.31
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,727.57,579.16
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,775.96,613.75
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,818.48,643.53
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,858.46,671.2
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,894.35,696.39
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,927.24,719.39
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,955.18,739.01
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,979.72,756.28
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,999.65,770.88
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,1015.93,783.05
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,1025.84,790.9
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,1031.85,796.2
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,1031.78,797.54
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,1027.78,796.28
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,1017.31,790.58
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,1003.03,782.28
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,982.88,769.87
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,959.25,755.0
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,928.4,734.85
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,894.56,712.4
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,854.69,684.69
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,812.59,655.08
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,762.57,619.77
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,717.29,587.56
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,658.12,543.56
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,599.19,498.24
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,529.83,441.41
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,462.88,384.57
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,387.57,318.71
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,315.86,253.9
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,225.73,172.45
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,143.07,67.23
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,57.63,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,14.3,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,21.61,9.47
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,29.94,20.12
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,37.66,27.53
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,44.91,34.27
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,62.01,49.56
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,106.19,69.8
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,149.4,100.78
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,197.35,139.86
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,241.36,180.65
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,280.64,216.72
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,323.84,253.7
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,366.37,289.16
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,418.05,331.01
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,474.55,376.11
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,530.82,420.75
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,593.42,469.51
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,628.61,495.91
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,662.94,521.11
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,690.33,540.59
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,714.42,557.33
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,759.23,591.39
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,806.33,626.72
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,814.19,631.81
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,820.86,636.18
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,828.33,641.78
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,833.06,645.45
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,874.36,678.52
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,912.08,708.44
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,957.02,741.42
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,983.38,761.22
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,974.31,756.37
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,961.62,749.24
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,911.37,715.09
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,857.07,677.72
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,771.57,616.48
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,683.59,549.55
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,528.47,428.05
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,384.51,311.6
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,409.38,335.27
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,415.13,343.25
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,385.56,320.35
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,354.46,295.6
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,399.58,333.98
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,422.36,351.65
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,329.19,270.92
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,246.13,197.54
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,161.87,122.22
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,86.45,28.82
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,30.42,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,12.39,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,20.26,7.88
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,29.13,19.35
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,32.99,23.39
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,36.78,27.04
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,45.7,35.06
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,95.18,52.2
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,149.63,93.63
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,200.78,138.39
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,252.46,182.73
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,309.6,232.47
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,373.11,286.62
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,444.09,346.31
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,501.87,395.1
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,559.91,442.65
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,613.24,485.13
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,665.11,525.23
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,714.51,562.58
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,762.04,595.84
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,804.56,624.92
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,844.56,651.92
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,880.08,676.31
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,912.61,698.55
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,939.74,716.62
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,963.45,732.38
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,974.68,740.23
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,981.74,745.45
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,975.15,741.76
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,956.29,729.81
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,926.66,710.52
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,887.37,684.21
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,862.02,667.78
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,829.75,646.28
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,872.1,679.78
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,895.53,698.35
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,832.18,654.87
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,765.12,608.27
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,724.65,580.01
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,682.62,550.12
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,672.79,545.42
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,652.62,532.53
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,618.15,507.86
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,580.14,479.06
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,511.53,423.32
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,445.46,367.59
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,370.73,302.56
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,299.79,238.66
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,208.39,155.63
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,122.63,21.5
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,46.08,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,6.67,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,18.81,6.24
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,30.73,20.76
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,47.46,36.18
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,63.79,51.04
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,80.61,66.1
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,110.95,84.16
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,138.6,106.23
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,165.87,128.89
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,190.38,149.68
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,210.73,166.69
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,250.03,197.72
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,292.79,231.35
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,339.34,267.77
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,390.01,307.06
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,428.2,336.26
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,470.6,368.25
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,507.98,396.17
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,546.52,424.63
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,625.09,484.29
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,706.14,544.53
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,774.87,595.32
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,845.27,646.33
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,861.1,656.47
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,873.61,664.84
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,805.29,613.89
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,723.08,552.22
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,717.06,548.68
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,709.27,543.39
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,684.62,525.95
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,658.58,507.45
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,700.2,542.48
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,752.54,584.36
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,861.13,667.36
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,937.62,722.66
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,906.26,702.57
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,872.08,681.3
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,830.7,653.49
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,787.23,623.87
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,742.92,595.18
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,690.99,559.78
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,613.15,502.4
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,541.42,446.57
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,453.55,375.22
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,372.46,307.17
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,293.7,239.29
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,221.22,175.27
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,148.34,108.66
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,76.87,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,27.35,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,12.39,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,19.61,5.78
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,27.59,17.94
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,34.07,24.34
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,40.14,30.07
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,69.6,56.35
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,108.52,83.54
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,136.15,104.33
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,171.23,132.04
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,211.05,163.74
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,255.01,199.39
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,275.72,217.97
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,289.43,229.81
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,313.57,249.07
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,336.93,267.28
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,335.02,265.33
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,331.67,262.05
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,434.72,344.22
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,550.01,433.94
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,584.85,459.96
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,619.84,486.17
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,683.26,535.14
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,743.14,581.06
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,850.79,663.59
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,947.72,732.03
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,971.58,748.6
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,992.16,763.43
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,917.94,711.89
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,819.99,639.49
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,918.03,715.05
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,991.46,767.97
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,968.16,752.3
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,933.59,729.15
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,940.08,735.85
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,948.56,743.96
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,918.49,724.36
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,885.44,702.67
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,844.35,674.34
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,801.07,644.12
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,750.15,609.1
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,698.02,572.28
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,644.24,532.53
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,584.83,486.4
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,516.34,430.05
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,450.32,373.47
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,371.07,303.73
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,302.3,240.35
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,204.39,148.7
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,111.29,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,42.17,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,11.44,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,18.28,3.96
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,25.88,16.41
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,32.25,22.69
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,36.17,26.47
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,40.95,30.85
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,93.05,46.99
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,147.99,84.85
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,206.91,133.77
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,269.71,189.47
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,330.8,244.35
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,391.2,298.01
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,452.29,350.71
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,510.17,399.46
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,567.65,446.29
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,622.57,489.69
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,676.16,530.75
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,725.93,567.49
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,773.62,600.36
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,816.95,629.63
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,857.6,656.75
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,893.79,680.7
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,926.78,702.33
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,949.32,717.28
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,967.79,729.62
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,988.38,743.64
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,1005.34,755.31
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,1016.16,763.51
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,1023.08,769.29
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,1018.24,767.47
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,1009.56,763.26
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,965.72,734.93
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,927.99,710.8
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,935.06,718.2
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,943.93,726.72
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,912.4,706.91
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,877.96,685.4
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,836.85,657.85
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,793.57,628.45
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,742.52,594.92
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,690.36,559.47
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,636.7,520.78
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,577.53,475.64
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,508.22,419.35
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,441.6,362.89
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,362.09,293.62
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,293.36,230.79
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,196.84,139.09
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,90.75,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,8.58,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,10.48,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,17.44,2.28
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,25.09,15.65
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,26.48,17.63
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,27.99,19.24
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,52.28,40.94
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,91.18,70.9
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,125.95,97.23
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,165.69,127.78
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,195.12,152.45
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,224.45,176.87
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,265.19,209.5
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,310.12,245.45
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,346.98,274.91
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,385.02,304.89
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,414.72,327.9
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,443.82,350.1
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,520.36,410.68
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,607.63,478.53
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,629.57,494.65
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,649.42,509.34
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,596.91,467.44
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,534.47,417.38
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,511.54,399.42
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,475.72,371.46
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,470.56,367.89
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,464.77,363.76
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,504.35,395.08
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,531.78,417.14
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,534.33,420.09
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,536.09,422.6
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,674.43,535.53
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,813.33,645.68
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,888.65,703.06
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,939.78,742.13
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,907.84,720.45
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,873.0,696.94
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,831.04,667.7
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,787.07,636.65
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,741.12,604.49
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,687.6,565.8
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,626.86,520.27
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,566.65,472.55
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,496.28,413.97
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,428.81,355.6
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,350.34,286.01
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,276.08,217.99
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,180.45,124.17
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,75.61,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,9.53,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,20.05,1.71
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,30.9,20.5
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,28.6,19.49
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,27.15,18.53
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,25.62,17.29
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,29.69,19.79
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,58.59,44.31
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,86.7,67.82
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,88.45,68.99
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,90.06,70.04
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,97.06,75.56
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,104.08,81.06
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,136.67,107.45
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,169.75,133.9
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,183.68,144.71
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,197.88,155.73
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,208.85,164.14
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,219.94,172.64
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,243.17,190.73
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,266.83,209.04
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,264.32,206.79
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,261.64,204.51
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,264.04,206.28
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,266.41,208.06
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,276.12,215.71
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,285.93,223.46
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,319.19,249.7
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,342.52,268.19
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,315.53,247.36
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,276.14,216.8
