Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,0,872.0,94.0,3.5,17.8,674.0,922.41,712.35
2018,9,28,14,15,861.5,91.5,3.5,17.7,640.0,898.15,696.85
2018,9,28,14,30,851.0,89.0,3.5,17.6,606.0,870.8,679.4
2018,9,28,14,45,836.5,86.5,3.5,17.5,566.5,844.41,662.6
2018,9,28,15,0,822.0,84.0,3.5,17.4,527.0,807.98,638.42
2018,9,28,15,15,800.5,81.5,3.5,17.4,482.0,763.58,607.95
2018,9,28,15,30,779.0,79.0,3.5,17.4,437.0,717.61,575.89
2018,9,28,15,45,751.5,74.5,3.5,17.05,389.0,663.54,537.79
2018,9,28,16,0,724.0,70.0,3.5,16.7,341.0,609.04,498.35
2018,9,28,16,15,684.5,65.0,3.5,16.45,291.0,545.99,449.54
2018,9,28,16,30,645.0,60.0,3.5,16.2,241.0,488.05,402.26
2018,9,28,16,45,581.5,54.0,3.5,15.95,191.5,414.01,340.04
2018,9,28,17,0,518.0,48.0,3.5,15.7,142.0,344.77,279.35
2018,9,28,17,15,411.0,38.5,3.45,15.45,98.0,256.89,201.5
2018,9,28,17,30,304.0,29.0,3.4,15.2,54.0,177.93,115.7
2018,9,28,17,45,163.5,16.5,3.3,14.95,28.5,72.75,0.0
2018,9,28,18,0,23.0,4.0,3.2,14.7,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.15,14.65,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,14.6,3.0,0.0,0.0
2018,9,29,6,15,60.0,13.0,3.0,15.0,16.5,12.39,0.0
2018,9,29,6,30,97.0,22.0,3.2,15.4,30.0,17.05,6.7
2018,9,29,6,45,92.0,38.0,3.35,15.8,50.0,31.06,21.06
2018,9,29,7,0,87.0,54.0,3.5,16.2,70.0,45.78,34.52
2018,9,29,7,15,72.0,70.5,3.45,16.5,86.5,58.74,46.29
2018,9,29,7,30,57.0,87.0,3.4,16.8,103.0,79.84,60.02
2018,9,29,7,45,103.0,113.5,3.35,17.05,149.0,110.17,82.66
2018,9,29,8,0,149.0,140.0,3.3,17.3,195.0,149.33,113.07
2018,9,29,8,15,160.0,165.0,3.25,17.55,231.5,184.85,142.38
2018,9,29,8,30,171.0,190.0,3.2,17.8,268.0,222.04,173.03
2018,9,29,8,45,348.0,169.0,3.15,18.05,348.5,280.47,217.92
2018,9,29,9,0,525.0,148.0,3.1,18.3,429.0,358.95,280.35
2018,9,29,9,15,553.5,154.0,3.15,18.5,470.5,411.72,323.79
2018,9,29,9,30,582.0,160.0,3.2,18.7,512.0,464.79,366.66
2018,9,29,9,45,488.0,207.0,3.2,18.9,513.5,485.63,382.76
2018,9,29,10,0,394.0,254.0,3.2,19.1,515.0,494.54,388.69
2018,9,29,10,15,618.0,183.5,3.25,19.25,612.0,605.11,475.61
2018,9,29,10,30,842.0,113.0,3.3,19.4,709.0,722.19,565.21
2018,9,29,10,45,738.5,157.5,3.35,19.55,690.5,726.49,566.1
2018,9,29,11,0,635.0,202.0,3.4,19.7,672.0,719.81,559.21
2018,9,29,11,15,541.0,245.5,3.45,19.75,650.5,707.63,548.47
2018,9,29,11,30,447.0,289.0,3.5,19.8,629.0,691.62,534.6
2018,9,29,11,45,647.5,206.0,3.55,19.85,701.5,800.06,618.06
2018,9,29,12,0,848.0,123.0,3.6,19.9,774.0,904.11,690.91
2018,9,29,12,15,809.0,139.0,3.65,19.95,757.0,902.69,689.34
2018,9,29,12,30,770.0,155.0,3.7,20.0,740.0,896.62,685.51
2018,9,29,12,45,645.5,201.0,3.75,20.05,686.0,844.81,649.76
2018,9,29,13,0,521.0,247.0,3.8,20.1,632.0,778.5,600.87
2018,9,29,13,15,594.5,213.0,3.8,20.05,641.5,818.46,632.61
2018,9,29,13,30,668.0,179.0,3.8,20.0,651.0,851.16,657.07
2018,9,29,13,45,774.0,133.0,3.8,19.95,659.5,889.98,685.25
2018,9,29,14,0,880.0,87.0,3.8,19.9,668.0,919.39,706.84
2018,9,29,14,15,858.5,88.5,3.8,19.8,631.0,889.67,687.36
2018,9,29,14,30,837.0,90.0,3.8,19.7,594.0,864.86,671.75
2018,9,29,14,45,832.0,85.0,3.8,19.6,557.5,836.41,653.47
2018,9,29,15,0,827.0,80.0,3.8,19.5,521.0,804.95,632.92
2018,9,29,15,15,697.0,101.0,3.8,19.5,450.5,704.88,561.36
2018,9,29,15,30,567.0,122.0,3.8,19.5,380.0,605.87,488.24
2018,9,29,15,45,437.5,127.0,3.7,19.15,312.5,490.4,398.97
2018,9,29,16,0,308.0,132.0,3.6,18.8,245.0,377.27,308.88
2018,9,29,16,15,460.0,96.5,3.55,18.55,237.0,433.76,356.35
2018,9,29,16,30,612.0,61.0,3.5,18.3,229.0,467.31,382.89
2018,9,29,16,45,561.0,53.5,3.45,18.05,182.5,400.16,325.94
2018,9,29,17,0,510.0,46.0,3.4,17.8,136.0,336.73,270.14
2018,9,29,17,15,401.0,37.0,3.3,17.5,93.0,249.38,193.0
2018,9,29,17,30,292.0,28.0,3.2,17.2,50.0,169.18,101.05
2018,9,29,17,45,156.5,15.5,3.1,16.85,26.0,68.87,0.0
2018,9,29,18,0,21.0,3.0,3.0,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.9,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.55,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,9,30,6,15,123.5,15.5,1.15,15.85,24.5,14.77,0.0
2018,9,30,6,30,233.0,29.0,1.2,16.1,47.0,22.91,10.28
2018,9,30,6,45,346.5,39.5,1.25,16.35,89.5,31.33,21.2
2018,9,30,7,0,460.0,50.0,1.3,16.6,132.0,38.25,27.9
2018,9,30,7,15,530.0,57.5,1.3,16.9,181.0,42.17,31.67
2018,9,30,7,30,600.0,65.0,1.3,17.2,230.0,84.95,46.49
2018,9,30,7,45,647.0,69.5,1.25,17.5,280.0,134.36,78.71
2018,9,30,8,0,694.0,74.0,1.2,17.8,330.0,189.2,122.27
2018,9,30,8,15,725.5,77.5,1.2,18.15,377.5,247.01,171.9
2018,9,30,8,30,757.0,81.0,1.2,18.5,425.0,304.99,222.29
2018,9,30,8,45,780.0,84.0,1.2,18.85,470.0,362.14,271.57
2018,9,30,9,0,803.0,87.0,1.2,19.2,515.0,420.68,320.57
2018,9,30,9,15,783.0,101.0,1.25,19.45,544.0,470.68,362.0
2018,9,30,9,30,763.0,115.0,1.3,19.7,573.0,517.08,399.11
2018,9,30,9,45,813.0,104.5,1.35,19.9,617.5,576.09,444.72
2018,9,30,10,0,863.0,94.0,1.4,20.1,662.0,636.46,490.17
2018,9,30,10,15,850.0,104.5,1.5,20.25,683.0,680.31,522.42
2018,9,30,10,30,837.0,115.0,1.6,20.4,704.0,719.65,550.9
2018,9,30,10,45,813.5,129.5,1.7,20.55,715.0,751.68,572.75
2018,9,30,11,0,790.0,144.0,1.8,20.7,726.0,779.39,591.6
2018,9,30,11,15,805.5,140.0,1.85,20.75,741.5,815.86,616.27
2018,9,30,11,30,821.0,136.0,1.9,20.8,757.0,850.23,639.33
2018,9,30,11,45,697.0,193.0,1.95,20.85,722.0,828.77,624.55
2018,9,30,12,0,573.0,250.0,2.0,20.9,687.0,791.49,597.04
2018,9,30,12,15,477.5,281.5,2.05,20.85,644.5,751.1,567.84
2018,9,30,12,30,382.0,313.0,2.1,20.8,602.0,694.59,527.11
2018,9,30,12,45,274.0,328.5,2.15,20.75,534.0,617.57,470.87
2018,9,30,13,0,166.0,344.0,2.2,20.7,466.0,524.65,401.93
2018,9,30,13,15,114.5,314.0,2.25,20.5,397.0,445.68,343.99
2018,9,30,13,30,63.0,284.0,2.3,20.3,328.0,352.1,273.42
2018,9,30,13,45,125.0,291.5,2.35,20.1,374.5,433.93,338.38
2018,9,30,14,0,187.0,299.0,2.4,19.9,421.0,500.84,390.66
2018,9,30,14,15,207.5,281.0,2.45,19.75,410.0,498.42,390.37
2018,9,30,14,30,228.0,263.0,2.5,19.6,399.0,494.31,389.25
2018,9,30,14,45,188.0,245.5,2.5,19.45,352.5,436.79,345.91
2018,9,30,15,0,148.0,228.0,2.5,19.3,306.0,380.44,302.94
2018,9,30,15,15,91.0,189.0,2.5,19.3,235.5,273.48,219.0
2018,9,30,15,30,34.0,150.0,2.5,19.3,165.0,182.92,145.76
2018,9,30,15,45,17.5,126.0,2.45,19.05,133.5,136.02,107.77
2018,9,30,16,0,1.0,102.0,2.4,18.8,102.0,99.39,77.49
2018,9,30,16,15,0.5,90.5,2.25,18.6,90.5,88.19,68.39
2018,9,30,16,30,0.0,79.0,2.1,18.4,79.0,77.17,59.21
2018,9,30,16,45,0.0,61.5,1.95,18.25,61.5,59.64,44.39
2018,9,30,17,0,0.0,44.0,1.8,18.1,44.0,41.91,29.21
2018,9,30,17,15,9.5,30.5,1.65,17.85,31.0,35.39,23.02
2018,9,30,17,30,19.0,17.0,1.5,17.6,18.0,28.33,10.75
2018,9,30,17,45,19.0,10.0,1.4,17.4,10.0,16.04,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,1,6,0,2.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,2.0,5.0,1.55,15.55,5.0,4.77,0.0
2018,10,1,6,30,2.0,10.0,1.6,15.7,10.0,9.26,0.48
2018,10,1,6,45,1.0,18.5,1.65,15.85,18.5,17.15,9.05
2018,10,1,7,0,0.0,27.0,1.7,16.0,27.0,25.05,16.38
2018,10,1,7,15,0.0,38.5,1.7,16.35,38.5,35.75,26.06
2018,10,1,7,30,0.0,50.0,1.7,16.7,50.0,46.47,33.84
2018,10,1,7,45,4.0,77.5,1.7,17.0,79.0,71.84,54.99
2018,10,1,8,0,8.0,105.0,1.7,17.3,108.0,97.41,75.97
2018,10,1,8,15,10.0,111.0,1.7,17.75,115.0,104.45,81.41
2018,10,1,8,30,12.0,117.0,1.7,18.2,122.0,111.58,86.93
2018,10,1,8,45,9.5,120.0,1.7,18.6,124.5,114.52,89.07
2018,10,1,9,0,7.0,123.0,1.7,19.0,127.0,117.07,90.83
2018,10,1,9,15,35.0,184.5,1.7,19.35,205.5,188.21,147.58
2018,10,1,9,30,63.0,246.0,1.7,19.7,284.0,263.0,205.81
2018,10,1,9,45,49.0,250.0,1.7,20.0,280.5,263.79,205.59
2018,10,1,10,0,35.0,254.0,1.7,20.3,277.0,262.97,204.28
2018,10,1,10,15,62.5,270.5,1.7,20.55,313.5,300.46,233.2
2018,10,1,10,30,90.0,287.0,1.7,20.8,350.0,340.46,263.62
2018,10,1,10,45,60.5,278.5,1.75,21.05,321.5,315.23,243.38
2018,10,1,11,0,31.0,270.0,1.8,21.3,293.0,287.37,221.21
2018,10,1,11,15,27.5,271.5,1.9,21.35,292.0,288.49,222.03
2018,10,1,11,30,24.0,273.0,2.0,21.4,291.0,281.03,216.23
2018,10,1,11,45,27.0,282.5,2.1,21.5,303.0,303.76,233.57
2018,10,1,12,0,30.0,292.0,2.2,21.6,315.0,318.46,244.72
2018,10,1,12,15,69.0,318.0,2.3,21.55,370.0,383.63,295.23
2018,10,1,12,30,108.0,344.0,2.4,21.5,425.0,450.63,346.23
2018,10,1,12,45,127.0,343.5,2.5,21.4,437.5,484.07,371.63
2018,10,1,13,0,146.0,343.0,2.6,21.3,450.0,504.87,388.05
2018,10,1,13,15,283.0,301.5,2.5,21.2,501.0,603.48,464.54
2018,10,1,13,30,420.0,260.0,2.4,21.1,552.0,700.37,537.37
2018,10,1,13,45,503.5,224.5,2.35,21.0,561.5,737.6,566.13
2018,10,1,14,0,587.0,189.0,2.3,20.9,571.0,775.67,595.61
2018,10,1,14,15,416.5,220.5,2.15,20.75,484.5,645.03,499.03
2018,10,1,14,30,246.0,252.0,2.0,20.6,398.0,511.06,398.29
2018,10,1,14,45,286.0,221.0,1.9,20.45,379.5,505.48,397.28
2018,10,1,15,0,326.0,190.0,1.8,20.3,361.0,496.34,392.69
2018,10,1,15,15,406.0,159.0,1.8,20.3,352.5,529.77,420.41
2018,10,1,15,30,486.0,128.0,1.8,20.3,344.0,541.68,431.75
2018,10,1,15,45,385.5,130.5,1.55,20.0,289.5,454.33,363.86
2018,10,1,16,0,285.0,133.0,1.3,19.7,235.0,361.59,291.14
2018,10,1,16,15,351.0,103.5,1.2,19.5,209.5,369.4,298.41
2018,10,1,16,30,417.0,74.0,1.1,19.3,184.0,357.4,288.52
2018,10,1,16,45,319.0,65.0,1.0,19.1,138.5,273.32,219.08
2018,10,1,17,0,221.0,56.0,0.9,18.9,93.0,198.72,156.2
2018,10,1,17,15,151.5,40.0,0.85,18.7,61.0,128.46,95.81
2018,10,1,17,30,82.0,24.0,0.8,18.5,29.0,70.17,27.64
2018,10,1,17,45,49.5,13.5,0.75,18.25,15.5,29.68,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.0,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.95,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,16.9,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,10,2,6,15,31.5,14.0,1.55,17.05,15.0,13.34,0.0
2018,10,2,6,30,44.0,25.0,1.6,17.2,28.0,21.6,7.62
2018,10,2,6,45,78.5,44.0,1.65,17.35,55.0,37.0,25.73
2018,10,2,7,0,113.0,63.0,1.7,17.5,82.0,52.05,39.67
2018,10,2,7,15,106.0,66.5,1.75,17.75,89.5,55.74,43.37
2018,10,2,7,30,99.0,70.0,1.8,18.0,97.0,66.29,47.08
2018,10,2,7,45,96.5,97.5,1.85,18.3,128.0,96.44,71.12
2018,10,2,8,0,94.0,125.0,1.9,18.6,159.0,126.92,96.27
2018,10,2,8,15,77.0,132.5,1.95,18.95,163.0,138.32,106.45
2018,10,2,8,30,60.0,140.0,2.0,19.3,167.0,145.86,113.27
2018,10,2,8,45,63.0,169.5,2.1,19.65,200.5,177.92,139.1
2018,10,2,9,0,66.0,199.0,2.2,20.0,234.0,210.78,165.12
2018,10,2,9,15,53.5,212.5,2.3,20.3,242.0,222.56,174.22
2018,10,2,9,30,41.0,226.0,2.4,20.6,250.0,233.02,182.04
2018,10,2,9,45,80.5,241.5,2.5,20.9,292.5,273.89,214.04
2018,10,2,10,0,120.0,257.0,2.6,21.2,335.0,322.75,251.94
2018,10,2,10,15,147.0,285.5,2.65,21.4,385.0,376.28,292.73
2018,10,2,10,30,174.0,314.0,2.7,21.6,435.0,432.38,334.85
2018,10,2,10,45,243.5,317.5,2.75,21.85,492.0,504.33,389.14
2018,10,2,11,0,313.0,321.0,2.8,22.1,549.0,574.73,441.44
2018,10,2,11,15,216.5,321.5,2.85,22.2,480.5,501.99,386.0
2018,10,2,11,30,120.0,322.0,2.9,22.3,412.0,430.26,330.73
2018,10,2,11,45,70.5,284.5,2.95,22.45,337.5,343.72,264.94
2018,10,2,12,0,21.0,247.0,3.0,22.6,263.0,255.02,195.98
2018,10,2,12,15,68.5,232.5,3.05,22.6,284.0,293.23,227.56
2018,10,2,12,30,116.0,218.0,3.1,22.6,305.0,334.45,260.9
2018,10,2,12,45,275.0,248.5,3.15,22.6,449.5,529.83,411.66
2018,10,2,13,0,434.0,279.0,3.2,22.6,594.0,728.99,557.56
2018,10,2,13,15,388.0,284.5,3.25,22.5,560.5,682.12,523.0
2018,10,2,13,30,342.0,290.0,3.3,22.4,527.0,646.96,497.79
2018,10,2,13,45,288.0,288.0,3.3,22.3,482.0,594.99,459.81
2018,10,2,14,0,234.0,286.0,3.3,22.2,437.0,528.55,410.9
2018,10,2,14,15,179.0,272.0,3.35,22.0,384.0,462.06,361.29
2018,10,2,14,30,124.0,258.0,3.4,21.8,331.0,396.67,311.46
2018,10,2,14,45,200.5,221.5,3.4,21.6,329.5,418.65,332.27
2018,10,2,15,0,277.0,185.0,3.4,21.4,328.0,449.1,358.87
2018,10,2,15,15,284.0,173.0,3.4,21.4,308.5,433.94,348.06
2018,10,2,15,30,291.0,161.0,3.4,21.4,289.0,417.34,336.11
2018,10,2,15,45,158.5,138.5,3.3,20.9,207.0,272.83,220.75
2018,10,2,16,0,26.0,116.0,3.2,20.4,125.0,140.21,111.09
2018,10,2,16,15,112.5,87.5,3.05,20.1,118.0,172.12,139.65
2018,10,2,16,30,199.0,59.0,2.9,19.8,111.0,206.1,168.18
2018,10,2,16,45,326.5,51.0,2.8,19.5,113.5,257.81,209.05
2018,10,2,17,0,454.0,43.0,2.7,19.2,116.0,300.55,238.16
2018,10,2,17,15,332.5,33.0,2.5,18.9,76.0,210.75,158.19
2018,10,2,17,30,211.0,23.0,2.3,18.6,36.0,124.87,35.79
2018,10,2,17,45,105.5,11.5,2.15,18.3,18.0,46.48,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,1.2,17.35,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,1.2,17.4,2.0,0.0,0.0
2018,10,3,6,15,57.0,6.0,1.25,17.55,9.0,5.72,0.0
2018,10,3,6,30,96.0,9.0,1.3,17.7,16.0,6.34,0.0
2018,10,3,6,45,175.0,15.0,1.35,17.8,40.0,10.41,3.15
2018,10,3,7,0,254.0,21.0,1.4,17.9,64.0,14.28,6.81
2018,10,3,7,15,137.5,20.5,1.5,18.05,45.0,13.05,5.87
2018,10,3,7,30,21.0,20.0,1.6,18.2,26.0,19.56,10.27
2018,10,3,7,45,10.5,31.5,1.65,18.3,34.5,30.89,20.07
2018,10,3,8,0,0.0,43.0,1.7,18.4,43.0,39.94,28.1
2018,10,3,8,15,0.0,44.5,1.75,18.6,44.5,41.34,29.17
2018,10,3,8,30,0.0,46.0,1.8,18.8,46.0,42.75,30.23
2018,10,3,8,45,0.0,58.0,1.9,18.95,58.0,53.94,39.41
2018,10,3,9,0,0.0,70.0,2.0,19.1,70.0,65.16,48.51
2018,10,3,9,15,6.0,126.0,2.0,19.25,129.5,119.98,93.08
2018,10,3,9,30,12.0,182.0,2.0,19.4,189.0,175.57,137.34
2018,10,3,9,45,24.0,207.5,2.0,19.6,222.5,209.56,163.9
2018,10,3,10,0,36.0,233.0,2.0,19.8,256.0,243.71,190.37
2018,10,3,10,15,187.5,259.5,1.95,19.95,388.0,377.9,295.96
2018,10,3,10,30,339.0,286.0,1.9,20.1,520.0,527.07,408.47
2018,10,3,10,45,238.5,296.0,1.9,20.25,463.0,479.0,370.15
2018,10,3,11,0,138.0,306.0,1.9,20.4,406.0,415.11,320.6
2018,10,3,11,15,76.0,269.5,1.9,20.4,324.5,326.13,252.69
2018,10,3,11,30,14.0,233.0,1.9,20.4,243.0,233.36,180.05
2018,10,3,11,45,15.0,240.0,1.9,20.45,251.0,241.96,186.96
2018,10,3,12,0,16.0,247.0,1.9,20.5,259.0,250.65,193.61
2018,10,3,12,15,82.0,273.5,2.0,20.45,334.5,348.37,270.77
2018,10,3,12,30,148.0,300.0,2.1,20.4,410.0,452.04,350.2
2018,10,3,12,45,146.0,315.5,2.15,20.3,422.5,470.97,363.82
2018,10,3,13,0,144.0,331.0,2.2,20.2,435.0,489.76,377.84
2018,10,3,13,15,184.0,318.5,2.2,20.15,447.5,515.88,398.84
2018,10,3,13,30,224.0,306.0,2.2,20.1,460.0,540.97,419.01
2018,10,3,13,45,454.0,223.5,2.25,20.0,519.5,688.65,533.62
2018,10,3,14,0,684.0,141.0,2.3,19.9,579.0,807.4,621.41
2018,10,3,14,15,726.0,116.0,2.25,19.85,558.5,806.17,620.4
2018,10,3,14,30,768.0,91.0,2.2,19.8,538.0,796.54,614.74
2018,10,3,14,45,593.0,127.0,2.2,19.75,457.5,677.57,531.29
2018,10,3,15,0,418.0,163.0,2.2,19.7,377.0,553.55,439.17
2018,10,3,15,15,512.5,127.0,2.2,19.7,366.0,574.21,458.75
2018,10,3,15,30,607.0,91.0,2.2,19.7,355.0,593.27,474.96
2018,10,3,15,45,651.0,76.0,2.15,19.6,329.0,584.5,469.39
2018,10,3,16,0,695.0,61.0,2.1,19.5,303.0,567.09,457.17
2018,10,3,16,15,654.0,56.0,2.1,19.35,255.0,504.92,408.66
2018,10,3,16,30,613.0,51.0,2.1,19.2,207.0,444.44,359.65
2018,10,3,16,45,544.5,45.0,2.05,19.05,160.0,373.62,300.06
2018,10,3,17,0,476.0,39.0,2.0,18.9,113.0,305.24,240.28
2018,10,3,17,15,352.0,30.0,1.95,18.65,73.5,215.05,159.48
2018,10,3,17,30,228.0,21.0,1.9,18.4,34.0,127.4,11.1
2018,10,3,17,45,114.0,10.5,1.8,18.1,17.0,48.07,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.5,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,10,4,6,15,77.5,8.0,1.6,16.3,12.0,7.63,0.0
2018,10,4,6,30,138.0,13.0,1.7,16.5,22.0,9.61,0.0
2018,10,4,6,45,208.5,21.0,1.8,16.65,48.5,15.2,7.21
2018,10,4,7,0,279.0,29.0,1.9,16.8,75.0,20.5,12.27
2018,10,4,7,15,213.5,27.0,1.9,16.9,69.5,17.79,10.1
2018,10,4,7,30,148.0,25.0,1.9,17.0,64.0,27.31,12.89
2018,10,4,7,45,74.0,44.0,1.95,17.15,63.5,46.88,30.91
2018,10,4,8,0,0.0,63.0,2.0,17.3,63.0,58.59,43.94
2018,10,4,8,15,1.0,78.0,2.05,17.5,78.5,72.76,55.6
2018,10,4,8,30,2.0,93.0,2.1,17.7,94.0,86.9,67.11
2018,10,4,8,45,10.5,138.5,2.15,17.85,144.0,131.58,103.44
2018,10,4,9,0,19.0,184.0,2.2,18.0,194.0,177.56,140.25
2018,10,4,9,15,25.0,194.0,2.3,18.1,208.0,191.41,151.0
2018,10,4,9,30,31.0,204.0,2.4,18.2,222.0,207.47,163.59
2018,10,4,9,45,50.0,238.5,2.5,18.35,269.5,253.75,200.09
2018,10,4,10,0,69.0,273.0,2.6,18.5,317.0,302.53,238.06
2018,10,4,10,15,51.5,266.0,2.75,18.55,299.5,289.08,227.06
2018,10,4,10,30,34.0,259.0,2.9,18.6,282.0,273.67,214.59
2018,10,4,10,45,33.0,269.0,3.05,18.65,292.0,285.66,223.8
2018,10,4,11,0,32.0,279.0,3.2,18.7,302.0,297.63,232.9
2018,10,4,11,15,57.0,301.0,3.35,18.7,343.0,342.93,268.59
2018,10,4,11,30,82.0,323.0,3.5,18.7,384.0,390.11,305.35
2018,10,4,11,45,109.0,331.0,3.6,18.75,412.0,436.21,341.03
2018,10,4,12,0,136.0,339.0,3.7,18.8,440.0,473.75,370.12
2018,10,4,12,15,137.0,336.0,3.85,18.75,437.5,476.63,372.64
2018,10,4,12,30,138.0,333.0,4.0,18.7,435.0,478.9,374.9
2018,10,4,12,45,109.5,328.0,4.2,18.7,408.0,451.12,353.47
2018,10,4,13,0,81.0,323.0,4.4,18.7,381.0,409.03,321.25
2018,10,4,13,15,126.0,320.0,4.5,18.6,407.5,463.67,365.31
2018,10,4,13,30,171.0,317.0,4.6,18.5,434.0,504.35,398.39
2018,10,4,13,45,264.5,275.5,4.7,18.4,447.5,558.27,443.44
2018,10,4,14,0,358.0,234.0,4.8,18.3,461.0,594.51,475.15
2018,10,4,14,15,587.5,161.0,4.75,18.2,510.0,733.1,585.65
2018,10,4,14,30,817.0,88.0,4.7,18.1,559.0,833.52,660.42
2018,10,4,14,45,803.5,84.5,4.7,18.0,520.5,799.91,636.93
2018,10,4,15,0,790.0,81.0,4.7,17.9,482.0,763.85,612.26
2018,10,4,15,15,766.5,78.0,4.7,17.9,438.0,718.3,579.89
2018,10,4,15,30,743.0,75.0,4.7,17.9,394.0,671.47,546.05
2018,10,4,15,45,714.5,70.5,4.55,17.6,347.5,618.26,506.62
2018,10,4,16,0,686.0,66.0,4.4,17.3,301.0,564.86,465.82
2018,10,4,16,15,645.0,60.0,4.4,17.1,253.0,505.35,417.69
2018,10,4,16,30,604.0,54.0,4.4,16.9,205.0,444.46,366.62
2018,10,4,16,45,532.0,47.5,4.4,16.7,158.0,368.47,301.16
2018,10,4,17,0,460.0,41.0,4.4,16.5,111.0,298.37,238.32
2018,10,4,17,15,330.5,31.5,4.4,16.25,71.5,206.22,153.02
2018,10,4,17,30,201.0,22.0,4.4,16.0,32.0,115.21,0.0
2018,10,4,17,45,100.5,11.0,4.4,15.8,16.0,43.77,0.0
2018,10,4,18,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,6,15,136.0,12.0,3.1,14.15,20.5,11.44,0.0
2018,10,5,6,30,272.0,24.0,3.1,14.5,41.0,20.0,2.64
2018,10,5,6,45,401.5,32.5,3.1,14.85,84.0,25.61,16.01
2018,10,5,7,0,531.0,41.0,3.1,15.2,127.0,31.08,21.6
2018,10,5,7,15,600.5,46.0,2.9,15.4,176.0,36.45,26.7
2018,10,5,7,30,670.0,51.0,2.7,15.6,225.0,77.67,39.36
2018,10,5,7,45,712.5,55.0,2.55,15.8,275.0,129.64,72.82
2018,10,5,8,0,755.0,59.0,2.4,16.0,325.0,186.43,118.58
2018,10,5,8,15,770.0,65.0,2.35,16.25,369.5,243.06,169.0
2018,10,5,8,30,785.0,71.0,2.3,16.5,414.0,300.67,220.98
2018,10,5,8,45,791.5,77.5,2.3,16.75,454.5,356.49,271.04
2018,10,5,9,0,798.0,84.0,2.3,17.0,495.0,411.85,319.33
2018,10,5,9,15,778.5,97.0,2.3,17.25,523.5,460.76,361.09
2018,10,5,9,30,759.0,110.0,2.3,17.5,552.0,506.13,398.46
2018,10,5,9,45,756.5,119.0,2.35,17.75,581.0,553.65,436.26
2018,10,5,10,0,754.0,128.0,2.4,18.0,610.0,599.24,471.45
2018,10,5,10,15,833.0,104.5,2.4,18.25,657.0,663.52,520.5
2018,10,5,10,30,912.0,81.0,2.4,18.5,704.0,728.87,567.99
2018,10,5,10,45,916.0,82.0,2.35,18.75,723.0,769.09,594.57
2018,10,5,11,0,920.0,83.0,2.3,19.0,742.0,806.62,619.1
2018,10,5,11,15,869.0,107.0,2.25,19.2,737.0,821.23,627.62
2018,10,5,11,30,818.0,131.0,2.2,19.4,732.0,835.47,636.13
2018,10,5,11,45,861.5,112.5,2.2,19.6,748.0,869.21,658.48
2018,10,5,12,0,905.0,94.0,2.2,19.8,764.0,906.77,683.11
2018,10,5,12,15,813.0,132.5,2.35,19.85,731.5,889.77,672.55
2018,10,5,12,30,721.0,171.0,2.5,19.9,699.0,865.05,657.17
2018,10,5,12,45,603.0,212.0,2.6,19.95,648.5,809.3,619.0
2018,10,5,13,0,485.0,253.0,2.7,20.0,598.0,745.62,572.64
2018,10,5,13,15,641.5,187.5,3.0,20.0,630.0,826.79,636.54
2018,10,5,13,30,798.0,122.0,3.3,20.0,662.0,892.49,684.51
2018,10,5,13,45,839.5,101.0,3.55,20.0,648.5,901.64,692.91
2018,10,5,14,0,881.0,80.0,3.8,20.0,635.0,898.13,693.02
2018,10,5,14,15,868.5,78.5,4.0,19.9,600.5,872.73,677.77
2018,10,5,14,30,856.0,77.0,4.2,19.8,566.0,844.35,660.35
2018,10,5,14,45,839.5,74.5,4.35,19.65,526.0,808.6,637.25
2018,10,5,15,0,823.0,72.0,4.5,19.5,486.0,770.51,612.48
2018,10,5,15,15,800.5,69.5,4.5,19.5,441.5,732.25,585.94
2018,10,5,15,30,778.0,67.0,4.5,19.5,397.0,685.73,552.75
2018,10,5,15,45,745.0,63.5,4.8,19.1,348.5,629.34,513.22
2018,10,5,16,0,712.0,60.0,5.1,18.7,300.0,573.05,472.07
2018,10,5,16,15,662.5,55.5,5.2,18.4,250.5,505.57,417.75
2018,10,5,16,30,613.0,51.0,5.3,18.1,201.0,440.48,363.17
2018,10,5,16,45,535.0,45.0,5.4,17.75,153.5,365.32,298.11
2018,10,5,17,0,457.0,39.0,5.5,17.4,106.0,293.15,233.34
2018,10,5,17,15,319.0,29.5,5.55,17.05,67.0,198.14,144.04
2018,10,5,17,30,181.0,20.0,5.6,16.7,28.0,103.86,0.0
2018,10,5,17,45,90.5,10.0,5.65,16.4,14.0,39.26,0.0
2018,10,5,18,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,11.0,4.1,15.2,19.0,10.48,0.0
2018,10,6,6,30,263.0,22.0,4.2,15.5,38.0,18.15,0.0
2018,10,6,6,45,393.5,29.5,4.35,15.8,79.5,22.96,13.59
2018,10,6,7,0,524.0,37.0,4.5,16.1,121.0,30.24,20.73
2018,10,6,7,15,397.0,38.0,4.55,16.35,114.5,26.59,17.86
2018,10,6,7,30,270.0,39.0,4.6,16.6,108.0,43.08,22.56
2018,10,6,7,45,135.0,55.0,4.6,16.9,89.5,63.14,41.99
2018,10,6,8,0,0.0,71.0,4.6,17.2,71.0,65.96,50.15
2018,10,6,8,15,0.0,74.0,4.65,17.45,74.0,68.87,52.43
2018,10,6,8,30,0.0,77.0,4.7,17.7,77.0,71.67,54.57
2018,10,6,8,45,5.5,121.0,4.8,18.0,124.0,113.95,89.25
2018,10,6,9,0,11.0,165.0,4.9,18.3,171.0,157.04,124.1
2018,10,6,9,15,47.0,195.5,4.9,18.5,222.5,204.07,161.79
2018,10,6,9,30,83.0,226.0,4.9,18.7,274.0,255.0,202.49
2018,10,6,9,45,131.0,239.5,4.95,18.9,320.5,304.18,241.81
2018,10,6,10,0,179.0,253.0,5.0,19.1,367.0,355.28,282.49
2018,10,6,10,15,353.0,234.5,5.1,19.25,470.5,467.16,372.41
2018,10,6,10,30,527.0,216.0,5.2,19.4,574.0,595.02,472.83
2018,10,6,10,45,626.0,191.0,5.25,19.6,628.0,670.26,530.99
2018,10,6,11,0,725.0,166.0,5.3,19.8,682.0,746.92,589.67
2018,10,6,11,15,815.5,133.0,5.35,19.85,722.0,808.77,634.86
2018,10,6,11,30,906.0,100.0,5.4,19.9,762.0,868.89,677.97
2018,10,6,11,45,928.5,91.5,5.45,20.0,772.5,902.42,701.56
2018,10,6,12,0,951.0,83.0,5.5,20.1,783.0,933.16,723.29
2018,10,6,12,15,949.5,83.5,5.6,20.15,778.5,949.42,735.26
2018,10,6,12,30,948.0,84.0,5.7,20.2,774.0,961.89,744.77
2018,10,6,12,45,944.0,83.5,5.8,20.2,760.5,967.09,749.45
2018,10,6,13,0,940.0,83.0,5.9,20.2,747.0,968.41,751.57
2018,10,6,13,15,933.0,82.5,5.9,20.25,725.5,963.1,748.4
2018,10,6,13,30,926.0,82.0,5.9,20.3,704.0,954.01,742.72
2018,10,6,13,45,917.0,80.5,5.95,20.3,675.5,938.2,732.82
2018,10,6,14,0,908.0,79.0,6.0,20.3,647.0,918.85,720.47
2018,10,6,14,15,895.5,77.5,6.1,20.3,611.5,893.0,703.71
2018,10,6,14,30,883.0,76.0,6.2,20.3,576.0,864.08,684.64
2018,10,6,14,45,865.0,74.5,6.25,20.25,535.0,827.66,659.79
2018,10,6,15,0,847.0,73.0,6.3,20.2,494.0,788.93,632.97
2018,10,6,15,15,824.0,70.0,6.3,20.2,448.0,748.94,604.57
2018,10,6,15,30,801.0,67.0,6.3,20.2,402.0,700.65,569.36
2018,10,6,15,45,768.0,63.5,6.4,19.95,353.0,643.47,527.31
2018,10,6,16,0,735.0,60.0,6.5,19.7,304.0,586.32,483.95
2018,10,6,16,15,684.5,55.5,6.5,19.35,253.5,517.34,427.76
2018,10,6,16,30,634.0,51.0,6.5,19.0,203.0,450.74,371.38
2018,10,6,16,45,552.5,45.5,6.45,18.65,154.5,373.75,304.19
2018,10,6,17,0,471.0,40.0,6.4,18.3,106.0,299.67,237.26
2018,10,6,17,15,325.0,29.5,6.4,17.95,66.5,199.73,141.24
2018,10,6,17,30,179.0,19.0,6.4,17.6,27.0,85.64,0.0
2018,10,6,17,45,89.5,9.5,6.35,17.25,13.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,16.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,16.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,17.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.0,4.75,16.35,19.5,10.48,0.0
2018,10,7,6,30,292.0,22.0,4.9,16.7,39.0,18.33,0.0
2018,10,7,6,45,425.0,30.0,5.0,17.0,82.0,23.6,13.91
2018,10,7,7,0,558.0,38.0,5.1,17.3,125.0,31.42,21.59
2018,10,7,7,15,627.5,43.0,5.25,17.6,175.0,34.02,24.25
2018,10,7,7,30,697.0,48.0,5.4,17.9,225.0,75.3,36.64
2018,10,7,7,45,733.5,52.5,5.5,18.15,274.0,128.56,70.6
2018,10,7,8,0,770.0,57.0,5.6,18.4,323.0,185.87,116.85
2018,10,7,8,15,798.5,61.0,5.6,18.7,372.0,244.58,168.69
2018,10,7,8,30,827.0,65.0,5.6,19.0,421.0,305.81,223.82
2018,10,7,8,45,814.5,76.0,5.55,19.25,457.5,361.5,274.99
2018,10,7,9,0,802.0,87.0,5.5,19.5,494.0,414.62,322.55
2018,10,7,9,15,837.5,85.0,5.45,19.8,539.0,474.54,373.55
2018,10,7,9,30,873.0,83.0,5.4,20.1,584.0,536.42,424.73
2018,10,7,9,45,903.0,79.0,5.35,20.4,623.5,594.04,471.38
2018,10,7,10,0,933.0,75.0,5.3,20.7,663.0,652.07,517.08
2018,10,7,10,15,939.5,76.0,5.25,20.9,689.5,699.87,553.95
2018,10,7,10,30,946.0,77.0,5.2,21.1,716.0,745.46,586.89
2018,10,7,10,45,949.5,78.5,5.1,21.35,735.0,786.95,615.3
2018,10,7,11,0,953.0,80.0,5.0,21.6,754.0,825.59,641.31
2018,10,7,11,15,954.5,81.0,4.95,21.8,765.0,859.07,663.78
2018,10,7,11,30,956.0,82.0,4.9,22.0,776.0,889.26,683.81
2018,10,7,11,45,954.5,82.5,4.85,22.2,778.0,912.9,699.17
2018,10,7,12,0,953.0,83.0,4.8,22.4,780.0,932.85,712.0
2018,10,7,12,15,948.5,84.0,4.75,22.5,774.0,946.95,721.11
2018,10,7,12,30,944.0,85.0,4.7,22.6,768.0,957.19,727.69
2018,10,7,12,45,938.0,86.0,4.7,22.7,754.5,962.19,731.21
2018,10,7,13,0,932.0,87.0,4.7,22.8,741.0,963.34,732.26
2018,10,7,13,15,924.5,86.5,4.7,22.85,719.5,957.56,728.87
2018,10,7,13,30,917.0,86.0,4.7,22.9,698.0,948.02,723.08
2018,10,7,13,45,906.0,85.5,4.75,22.9,669.0,931.66,713.21
2018,10,7,14,0,895.0,85.0,4.8,22.9,640.0,911.86,701.04
2018,10,7,14,15,882.0,83.0,4.85,22.9,604.5,885.22,684.07
2018,10,7,14,30,869.0,81.0,4.9,22.9,569.0,855.56,664.92
2018,10,7,14,45,851.0,79.0,4.95,22.85,528.0,826.02,645.85
2018,10,7,15,0,833.0,77.0,5.0,22.8,487.0,786.86,619.57
2018,10,7,15,15,809.0,74.0,5.0,22.8,441.5,739.71,586.66
2018,10,7,15,30,785.0,71.0,5.0,22.8,396.0,691.19,552.18
2018,10,7,15,45,751.0,67.0,4.85,22.55,346.5,633.31,509.8
2018,10,7,16,0,717.0,63.0,4.7,22.3,297.0,575.56,466.03
2018,10,7,16,15,668.5,57.5,4.5,21.9,247.0,507.46,411.56
2018,10,7,16,30,620.0,52.0,4.3,21.5,197.0,445.74,359.98
2018,10,7,16,45,542.0,45.0,4.05,21.05,149.0,365.88,292.16
2018,10,7,17,0,464.0,38.0,3.8,20.6,101.0,292.57,227.13
2018,10,7,17,15,321.0,27.5,3.75,20.15,62.5,194.69,131.11
2018,10,7,17,30,178.0,17.0,3.7,19.7,24.0,82.8,0.0
2018,10,7,17,45,89.0,8.5,3.6,19.2,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.5,3.3,16.55,18.0,10.01,0.0
2018,10,8,6,30,281.0,21.0,3.4,17.0,36.0,17.49,0.0
2018,10,8,6,45,414.0,28.5,3.45,17.4,78.0,22.34,12.72
2018,10,8,7,0,547.0,36.0,3.5,17.8,120.0,29.6,19.95
2018,10,8,7,15,617.0,41.0,3.65,18.1,169.0,32.31,22.69
2018,10,8,7,30,687.0,46.0,3.8,18.4,218.0,72.39,34.67
2018,10,8,7,45,730.0,50.0,3.9,18.7,268.0,125.24,67.82
2018,10,8,8,0,773.0,54.0,4.0,19.0,318.0,182.9,113.72
2018,10,8,8,15,802.0,56.5,4.05,19.3,366.0,242.91,166.21
2018,10,8,8,30,831.0,59.0,4.1,19.6,414.0,302.58,219.63
2018,10,8,8,45,851.0,61.0,4.15,19.95,458.0,360.73,271.69
2018,10,8,9,0,871.0,63.0,4.2,20.3,502.0,419.67,323.22
2018,10,8,9,15,885.0,64.5,4.15,20.65,540.5,475.87,371.07
2018,10,8,9,30,899.0,66.0,4.1,21.0,579.0,531.64,417.01
2018,10,8,9,45,909.5,67.5,4.05,21.3,612.5,584.73,459.52
2018,10,8,10,0,920.0,69.0,4.0,21.6,646.0,636.51,499.7
2018,10,8,10,15,887.0,85.0,3.95,21.9,660.0,673.25,527.06
2018,10,8,10,30,854.0,101.0,3.9,22.2,674.0,704.6,549.57
2018,10,8,10,45,860.0,102.5,3.85,22.45,693.5,744.57,576.93
2018,10,8,11,0,866.0,104.0,3.8,22.7,713.0,782.17,602.25
2018,10,8,11,15,894.0,94.5,3.75,22.85,731.5,823.21,630.0
2018,10,8,11,30,922.0,85.0,3.7,23.0,750.0,862.38,656.16
2018,10,8,11,45,935.5,79.5,3.6,23.2,757.0,891.32,674.66
2018,10,8,12,0,949.0,74.0,3.5,23.4,764.0,917.15,690.98
2018,10,8,12,15,947.5,74.0,3.5,23.45,759.0,932.56,701.25
2018,10,8,12,30,946.0,74.0,3.5,23.5,754.0,944.18,709.14
2018,10,8,12,45,942.0,74.0,3.5,23.55,741.0,949.7,713.07
2018,10,8,13,0,938.0,74.0,3.5,23.6,728.0,951.36,714.59
2018,10,8,13,15,932.0,74.0,3.5,23.6,707.5,947.35,712.6
2018,10,8,13,30,926.0,74.0,3.5,23.6,687.0,939.58,708.25
2018,10,8,13,45,917.0,73.0,3.55,23.55,659.0,924.2,699.32
2018,10,8,14,0,908.0,72.0,3.6,23.5,631.0,905.3,688.1
2018,10,8,14,15,895.5,70.5,3.65,23.35,596.0,879.33,672.28
2018,10,8,14,30,883.0,69.0,3.7,23.2,561.0,850.3,654.26
