Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,14,45,865.0,67.5,3.8,23.0,520.0,813.83,631.18
2018,10,8,15,0,847.0,66.0,3.9,22.8,479.0,775.06,606.1
2018,10,8,15,15,824.0,64.0,3.9,22.8,434.0,729.78,574.96
2018,10,8,15,30,801.0,62.0,3.9,22.8,389.0,689.37,546.9
2018,10,8,15,45,766.5,58.5,3.95,22.3,340.0,631.32,506.0
2018,10,8,16,0,732.0,55.0,4.0,21.8,291.0,573.47,463.74
2018,10,8,16,15,680.5,51.0,4.0,21.25,241.0,505.01,409.72
2018,10,8,16,30,629.0,47.0,4.0,20.7,191.0,439.09,355.34
2018,10,8,16,45,546.5,41.0,4.0,20.1,143.5,357.42,286.12
2018,10,8,17,0,464.0,35.0,4.0,19.5,96.0,287.66,223.42
2018,10,8,17,15,309.0,25.0,4.0,18.95,58.0,184.14,118.42
2018,10,8,17,30,154.0,15.0,4.0,18.4,20.0,71.45,0.0
2018,10,8,17,45,77.0,7.5,4.0,17.85,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,6,15,111.5,11.0,0.35,14.75,16.5,10.48,0.0
2018,10,9,6,30,223.0,22.0,0.4,15.0,33.0,18.68,0.0
2018,10,9,6,45,358.5,30.5,0.45,15.25,73.0,24.32,14.4
2018,10,9,7,0,494.0,39.0,0.5,15.5,113.0,29.85,20.43
2018,10,9,7,15,376.5,38.0,0.6,15.8,107.0,26.87,18.18
2018,10,9,7,30,259.0,37.0,0.7,16.1,101.0,40.29,20.92
2018,10,9,7,45,130.0,55.0,0.85,16.35,87.0,62.24,41.59
2018,10,9,8,0,1.0,73.0,1.0,16.6,73.0,67.86,51.83
2018,10,9,8,15,68.5,117.0,1.0,16.95,146.0,122.47,94.57
2018,10,9,8,30,136.0,161.0,1.0,17.3,219.0,185.98,144.49
2018,10,9,8,45,421.5,133.0,1.05,17.7,338.5,272.1,208.58
2018,10,9,9,0,707.0,105.0,1.1,18.1,458.0,389.96,299.31
2018,10,9,9,15,794.5,89.0,1.05,18.5,515.5,456.56,352.01
2018,10,9,9,30,882.0,73.0,1.0,18.9,573.0,528.67,407.83
2018,10,9,9,45,891.0,75.5,0.95,19.3,605.5,581.1,447.34
2018,10,9,10,0,900.0,78.0,0.9,19.7,638.0,632.13,484.42
2018,10,9,10,15,851.0,98.0,0.9,20.0,645.5,663.54,506.36
2018,10,9,10,30,802.0,118.0,0.9,20.3,653.0,687.35,522.33
2018,10,9,10,45,822.5,114.5,0.85,20.65,676.5,731.54,551.44
2018,10,9,11,0,843.0,111.0,0.8,21.0,700.0,774.37,577.9
2018,10,9,11,15,748.5,141.0,1.0,21.05,670.0,758.97,569.17
2018,10,9,11,30,654.0,171.0,1.2,21.1,640.0,738.97,557.65
2018,10,9,11,45,393.0,238.0,1.35,21.15,520.0,601.5,458.05
2018,10,9,12,0,132.0,305.0,1.5,21.2,400.0,434.01,332.07
2018,10,9,12,15,133.0,319.5,1.75,21.1,415.0,455.41,349.8
2018,10,9,12,30,134.0,334.0,2.0,21.0,430.0,476.72,366.26
2018,10,9,12,45,375.5,255.0,2.25,20.85,516.5,639.05,493.07
2018,10,9,13,0,617.0,176.0,2.5,20.7,603.0,783.18,602.17
2018,10,9,13,15,675.5,161.0,2.75,20.5,616.0,822.38,631.18
2018,10,9,13,30,734.0,146.0,3.0,20.3,629.0,858.02,658.71
2018,10,9,13,45,593.0,178.5,3.25,20.1,558.0,762.89,593.81
2018,10,9,14,0,452.0,211.0,3.5,19.9,487.0,662.97,520.95
2018,10,9,14,15,527.0,179.0,3.6,19.65,483.0,686.55,542.9
2018,10,9,14,30,602.0,147.0,3.7,19.4,479.0,711.09,564.24
2018,10,9,14,45,623.5,129.5,3.85,19.15,451.0,695.78,555.15
2018,10,9,15,0,645.0,112.0,4.0,18.9,423.0,676.47,543.22
2018,10,9,15,15,568.0,115.5,4.0,18.9,370.0,601.45,487.28
2018,10,9,15,30,491.0,119.0,4.0,18.9,317.0,523.97,427.33
2018,10,9,15,45,566.0,93.5,3.9,18.35,294.0,534.12,437.7
2018,10,9,16,0,641.0,68.0,3.8,17.8,271.0,530.46,436.05
2018,10,9,16,15,618.5,60.0,3.7,17.45,228.0,479.19,393.98
2018,10,9,16,30,596.0,52.0,3.6,17.1,185.0,428.23,350.35
2018,10,9,16,45,485.0,46.0,3.55,16.75,136.0,333.88,269.73
2018,10,9,17,0,374.0,40.0,3.5,16.4,87.0,248.91,194.34
2018,10,9,17,15,212.5,26.0,3.55,16.05,50.0,141.63,84.82
2018,10,9,17,30,51.0,12.0,3.6,15.7,13.0,30.22,0.0
2018,10,9,17,45,25.5,6.0,3.65,15.4,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,10,6,15,68.5,10.5,0.65,14.0,14.0,10.01,0.0
2018,10,10,6,30,137.0,21.0,0.8,14.1,28.0,16.77,0.0
2018,10,10,6,45,270.0,34.0,0.95,14.2,67.0,27.87,17.13
2018,10,10,7,0,403.0,47.0,1.1,14.3,106.0,37.4,27.03
2018,10,10,7,15,487.5,54.5,1.15,14.45,153.5,41.33,31.05
2018,10,10,7,30,572.0,62.0,1.2,14.6,201.0,76.72,42.8
2018,10,10,7,45,627.0,67.0,1.25,14.75,250.5,125.02,73.09
2018,10,10,8,0,682.0,72.0,1.3,14.9,300.0,179.71,116.08
2018,10,10,8,15,711.0,77.0,1.25,15.1,346.0,234.44,163.67
2018,10,10,8,30,740.0,82.0,1.2,15.3,392.0,293.89,215.96
2018,10,10,8,45,766.5,84.5,1.15,15.55,436.0,350.11,265.13
2018,10,10,9,0,793.0,87.0,1.1,15.8,480.0,408.09,314.4
2018,10,10,9,15,822.0,85.5,1.0,16.1,521.5,464.69,360.74
2018,10,10,9,30,851.0,84.0,0.9,16.4,563.0,522.51,406.18
2018,10,10,9,45,869.0,83.5,0.8,16.7,597.5,575.47,446.21
2018,10,10,10,0,887.0,83.0,0.7,17.0,632.0,627.89,484.17
2018,10,10,10,15,894.5,84.5,0.65,17.3,658.0,674.66,517.13
2018,10,10,10,30,902.0,86.0,0.6,17.6,684.0,719.45,547.02
2018,10,10,10,45,906.5,87.5,0.55,17.85,702.5,759.83,572.0
2018,10,10,11,0,911.0,89.0,0.5,18.1,721.0,797.58,594.82
2018,10,10,11,15,896.5,96.0,0.75,18.25,726.5,823.26,614.85
2018,10,10,11,30,882.0,103.0,1.0,18.4,732.0,844.97,632.3
2018,10,10,11,45,868.0,109.0,1.2,18.55,730.0,862.12,645.88
2018,10,10,12,0,854.0,115.0,1.4,18.7,728.0,881.94,661.25
2018,10,10,12,15,882.5,102.5,1.6,18.75,732.0,902.5,677.32
2018,10,10,12,30,911.0,90.0,1.8,18.8,736.0,926.4,695.65
2018,10,10,12,45,905.5,89.5,2.05,18.9,722.0,929.74,700.62
2018,10,10,13,0,900.0,89.0,2.3,19.0,708.0,929.34,703.21
2018,10,10,13,15,892.5,88.5,2.45,18.95,687.0,923.43,701.49
2018,10,10,13,30,885.0,88.0,2.6,18.9,666.0,913.9,697.39
2018,10,10,13,45,874.0,87.5,2.8,18.8,637.5,897.73,689.25
2018,10,10,14,0,863.0,87.0,3.0,18.7,609.0,878.26,678.74
2018,10,10,14,15,847.5,85.5,3.2,18.55,574.0,857.93,667.62
2018,10,10,14,30,832.0,84.0,3.4,18.4,539.0,827.31,648.94
2018,10,10,14,45,811.0,82.0,3.55,18.25,498.0,788.91,624.06
2018,10,10,15,0,790.0,80.0,3.7,18.1,457.0,748.46,597.21
2018,10,10,15,15,764.5,76.5,3.7,18.1,412.5,700.95,563.62
2018,10,10,15,30,739.0,73.0,3.7,18.1,368.0,652.33,528.55
2018,10,10,15,45,697.0,70.5,3.85,17.55,320.0,596.14,488.2
2018,10,10,16,0,655.0,68.0,4.0,17.0,272.0,537.77,443.16
2018,10,10,16,15,594.5,62.5,3.9,16.65,223.0,465.64,384.24
2018,10,10,16,30,534.0,57.0,3.8,16.3,174.0,397.11,326.08
2018,10,10,16,45,442.5,48.5,3.7,15.95,128.5,313.02,253.32
2018,10,10,17,0,351.0,40.0,3.6,15.6,83.0,236.67,184.27
2018,10,10,17,15,219.5,27.0,3.4,15.35,49.5,142.63,76.6
2018,10,10,17,30,88.0,14.0,3.2,15.1,16.0,45.49,0.0
2018,10,10,17,45,44.0,7.0,3.05,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,6,15,48.5,9.5,0.75,14.0,11.5,9.05,0.0
2018,10,11,6,30,97.0,19.0,0.8,14.1,23.0,15.13,0.0
2018,10,11,6,45,199.5,34.0,0.85,14.2,57.5,26.64,15.85
2018,10,11,7,0,302.0,49.0,0.9,14.3,92.0,37.69,27.24
2018,10,11,7,15,320.0,63.0,0.9,14.4,125.0,47.39,36.37
2018,10,11,7,30,338.0,77.0,0.9,14.5,158.0,76.82,49.9
2018,10,11,7,45,304.0,100.0,0.85,14.6,185.0,116.44,79.88
2018,10,11,8,0,270.0,123.0,0.8,14.7,212.0,153.23,111.69
2018,10,11,8,15,406.0,121.0,0.8,15.0,278.0,201.63,147.64
2018,10,11,8,30,542.0,119.0,0.8,15.3,344.0,266.31,198.67
2018,10,11,8,45,636.5,110.5,0.8,15.55,403.0,326.84,248.36
2018,10,11,9,0,731.0,102.0,0.8,15.8,462.0,395.09,303.92
2018,10,11,9,15,754.5,103.5,0.75,16.1,501.0,449.25,347.97
2018,10,11,9,30,778.0,105.0,0.7,16.4,540.0,505.01,391.68
2018,10,11,9,45,797.0,105.5,0.65,16.75,573.5,556.71,430.78
2018,10,11,10,0,816.0,106.0,0.6,17.1,607.0,608.18,468.27
2018,10,11,10,15,826.0,107.5,0.55,17.4,633.5,654.28,500.68
2018,10,11,10,30,836.0,109.0,0.5,17.7,660.0,698.8,530.95
2018,10,11,10,45,843.0,110.5,0.45,18.05,679.0,739.32,556.56
2018,10,11,11,0,850.0,112.0,0.4,18.4,698.0,777.58,579.6
2018,10,11,11,15,854.5,112.0,0.45,18.65,709.0,809.78,600.28
2018,10,11,11,30,859.0,112.0,0.5,18.9,720.0,839.16,619.14
2018,10,11,11,45,861.0,112.0,0.55,19.2,723.5,863.43,634.59
2018,10,11,12,0,863.0,112.0,0.6,19.5,727.0,884.48,648.07
2018,10,11,12,15,864.5,110.0,0.8,19.6,722.5,892.75,656.75
2018,10,11,12,30,866.0,108.0,1.0,19.7,718.0,904.0,667.47
2018,10,11,12,45,866.5,105.5,1.2,19.85,706.5,910.29,674.7
2018,10,11,13,0,867.0,103.0,1.4,20.0,695.0,913.03,679.56
2018,10,11,13,15,861.0,101.5,1.55,20.0,674.5,907.43,678.56
2018,10,11,13,30,855.0,100.0,1.7,20.0,654.0,906.02,680.45
2018,10,11,13,45,845.5,98.0,1.9,20.05,626.0,889.78,672.71
2018,10,11,14,0,836.0,96.0,2.1,20.1,598.0,870.22,662.64
2018,10,11,14,15,822.5,93.5,2.25,20.0,563.5,843.42,647.25
2018,10,11,14,30,809.0,91.0,2.4,19.9,529.0,813.79,629.64
2018,10,11,14,45,790.0,88.0,2.6,19.8,489.0,776.39,606.47
2018,10,11,15,0,771.0,85.0,2.8,19.7,449.0,736.88,581.19
2018,10,11,15,15,744.0,81.5,2.8,19.7,404.5,688.82,547.71
2018,10,11,15,30,717.0,78.0,2.8,19.7,360.0,643.54,515.68
2018,10,11,15,45,677.5,73.5,3.1,19.25,312.5,584.27,473.83
2018,10,11,16,0,638.0,69.0,3.4,18.8,265.0,525.86,429.37
2018,10,11,16,15,578.5,62.5,3.55,18.35,216.0,454.01,371.74
2018,10,11,16,30,519.0,56.0,3.7,17.9,167.0,385.76,314.56
2018,10,11,16,45,428.0,47.5,3.85,17.45,122.5,302.96,243.39
2018,10,11,17,0,337.0,39.0,4.0,17.0,78.0,227.85,175.34
2018,10,11,17,15,209.5,25.5,4.1,16.6,46.0,134.68,59.79
2018,10,11,17,30,82.0,12.0,4.2,16.2,14.0,41.16,0.0
2018,10,11,17,45,41.0,6.0,4.3,15.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,6,15,76.5,9.5,1.55,14.45,12.5,9.05,0.0
2018,10,12,6,30,153.0,19.0,1.6,14.7,25.0,18.11,0.0
2018,10,12,6,45,285.0,30.0,1.65,14.95,62.0,24.31,13.58
2018,10,12,7,0,417.0,41.0,1.7,15.2,99.0,32.1,22.21
2018,10,12,7,15,496.5,48.5,1.7,15.55,145.5,36.35,26.46
2018,10,12,7,30,576.0,56.0,1.7,15.9,192.0,70.64,37.81
2018,10,12,7,45,626.5,61.5,1.7,16.25,240.5,118.92,67.78
2018,10,12,8,0,677.0,67.0,1.7,16.6,289.0,173.0,110.1
2018,10,12,8,15,706.0,72.0,1.65,17.15,334.5,229.4,158.69
2018,10,12,8,30,735.0,77.0,1.6,17.7,380.0,285.99,208.31
2018,10,12,8,45,765.5,79.0,1.6,18.2,425.0,342.59,257.56
2018,10,12,9,0,796.0,81.0,1.6,18.7,470.0,401.38,307.37
2018,10,12,9,15,819.5,81.0,1.55,19.25,509.5,456.81,352.99
2018,10,12,9,30,843.0,81.0,1.5,19.8,549.0,512.88,397.43
2018,10,12,9,45,862.5,80.5,1.45,20.3,583.5,566.06,438.22
2018,10,12,10,0,882.0,80.0,1.4,20.8,618.0,618.83,477.22
2018,10,12,10,15,860.5,92.0,1.35,21.25,635.5,657.2,504.25
2018,10,12,10,30,839.0,104.0,1.3,21.7,653.0,694.16,529.25
2018,10,12,10,45,835.0,109.5,1.25,22.15,669.0,730.87,552.82
2018,10,12,11,0,831.0,115.0,1.2,22.6,685.0,764.62,573.44
2018,10,12,11,15,856.5,107.0,1.25,22.85,702.5,799.5,596.21
2018,10,12,11,30,882.0,99.0,1.3,23.1,720.0,836.9,620.51
2018,10,12,11,45,894.5,94.5,1.35,23.3,726.5,864.94,638.61
2018,10,12,12,0,907.0,90.0,1.4,23.5,733.0,890.01,654.88
2018,10,12,12,15,912.0,87.5,1.6,23.55,730.0,907.54,668.61
2018,10,12,12,30,917.0,85.0,1.8,23.6,727.0,921.55,680.15
2018,10,12,12,45,901.5,89.0,1.95,23.6,710.5,920.93,681.7
2018,10,12,13,0,886.0,93.0,2.1,23.6,694.0,916.55,680.95
2018,10,12,13,15,851.0,101.5,2.3,23.5,664.5,903.67,675.31
2018,10,12,13,30,816.0,110.0,2.5,23.4,635.0,880.16,662.42
2018,10,12,13,45,824.5,102.0,2.7,23.3,612.5,873.34,660.81
2018,10,12,14,0,833.0,94.0,2.9,23.2,590.0,862.77,656.44
2018,10,12,14,15,843.5,85.0,3.0,23.0,562.0,848.91,649.4
2018,10,12,14,30,854.0,76.0,3.1,22.8,534.0,823.98,634.61
2018,10,12,14,45,835.5,74.0,3.25,22.6,494.0,794.28,616.59
2018,10,12,15,0,817.0,72.0,3.4,22.4,454.0,755.25,591.51
2018,10,12,15,15,791.5,69.0,3.4,22.4,409.0,707.66,558.57
2018,10,12,15,30,766.0,66.0,3.4,22.4,364.0,658.91,524.12
2018,10,12,15,45,731.0,62.0,3.65,21.85,316.0,601.52,483.99
2018,10,12,16,0,696.0,58.0,3.9,21.3,268.0,544.43,441.33
2018,10,12,16,15,642.5,53.0,3.9,20.7,219.5,475.56,386.2
2018,10,12,16,30,589.0,48.0,3.9,20.1,171.0,413.84,334.19
2018,10,12,16,45,500.5,40.5,3.9,19.55,125.0,330.86,262.99
2018,10,12,17,0,412.0,33.0,3.9,19.0,79.0,255.72,193.75
2018,10,12,17,15,255.0,22.0,3.9,18.55,45.5,148.18,47.17
2018,10,12,17,30,98.0,11.0,3.9,18.1,12.0,45.73,0.0
2018,10,12,17,45,49.0,5.5,3.95,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,1.15,14.95,13.0,0.0,0.0
2018,10,13,6,30,199.0,18.0,1.1,15.2,26.0,17.16,0.0
2018,10,13,6,45,346.0,26.5,1.05,15.45,64.5,21.15,10.73
2018,10,13,7,0,493.0,35.0,1.0,15.7,103.0,26.86,17.61
2018,10,13,7,15,446.0,47.5,1.05,16.05,128.0,35.56,25.7
2018,10,13,7,30,399.0,60.0,1.1,16.4,153.0,65.42,38.54
2018,10,13,7,45,253.5,92.5,1.1,16.75,156.5,106.06,72.87
2018,10,13,8,0,108.0,125.0,1.1,17.1,160.0,128.2,97.16
2018,10,13,8,15,157.5,145.0,1.2,17.5,205.0,165.78,126.45
2018,10,13,8,30,207.0,165.0,1.3,17.9,250.0,209.37,161.1
2018,10,13,8,45,392.5,149.5,1.35,18.25,332.0,275.47,211.41
2018,10,13,9,0,578.0,134.0,1.4,18.6,414.0,362.43,279.39
2018,10,13,9,15,654.0,124.5,1.5,18.9,465.5,421.92,327.48
2018,10,13,9,30,730.0,115.0,1.6,19.2,517.0,487.64,379.77
2018,10,13,9,45,726.5,124.5,1.7,19.45,544.5,533.79,416.21
2018,10,13,10,0,723.0,134.0,1.8,19.7,572.0,577.94,450.24
2018,10,13,10,15,618.0,178.0,1.85,19.85,563.5,588.74,457.49
2018,10,13,10,30,513.0,222.0,1.9,20.0,555.0,586.14,454.42
2018,10,13,10,45,460.5,247.0,2.0,20.2,552.5,596.25,461.21
2018,10,13,11,0,408.0,272.0,2.1,20.4,550.0,601.32,463.91
2018,10,13,11,15,319.5,297.5,2.15,20.45,517.5,566.07,436.69
2018,10,13,11,30,231.0,323.0,2.2,20.5,485.0,523.01,403.5
2018,10,13,11,45,240.0,323.5,2.3,20.6,492.0,539.53,416.39
2018,10,13,12,0,249.0,324.0,2.4,20.7,499.0,566.83,436.59
2018,10,13,12,15,322.5,302.5,2.5,20.7,527.5,615.4,474.44
2018,10,13,12,30,396.0,281.0,2.6,20.7,556.0,664.19,512.09
2018,10,13,12,45,389.0,277.0,2.65,20.65,543.0,659.55,509.08
2018,10,13,13,0,382.0,273.0,2.7,20.6,530.0,653.11,505.2
2018,10,13,13,15,365.0,270.0,2.8,20.5,509.5,637.08,494.46
2018,10,13,13,30,348.0,267.0,2.9,20.4,489.0,619.58,482.64
2018,10,13,13,45,482.5,214.5,2.95,20.35,507.5,693.12,541.09
2018,10,13,14,0,617.0,162.0,3.0,20.3,526.0,753.51,588.54
2018,10,13,14,15,755.0,115.5,3.0,20.15,535.0,810.54,630.5
2018,10,13,14,30,893.0,69.0,3.0,20.0,544.0,845.66,656.79
2018,10,13,14,45,875.0,67.5,3.05,19.85,503.0,809.08,632.71
2018,10,13,15,0,857.0,66.0,3.1,19.7,462.0,770.2,607.18
2018,10,13,15,15,832.5,63.0,3.1,19.7,416.0,722.46,574.07
2018,10,13,15,30,808.0,60.0,3.1,19.7,370.0,679.56,543.91
2018,10,13,15,45,772.0,57.0,3.05,19.2,321.0,621.32,502.07
2018,10,13,16,0,736.0,54.0,3.0,18.7,272.0,563.38,458.16
2018,10,13,16,15,680.5,49.5,2.95,18.25,222.0,492.44,401.02
2018,10,13,16,30,625.0,45.0,2.9,17.8,172.0,424.36,343.63
2018,10,13,16,45,533.0,38.0,2.85,17.35,125.0,338.1,269.31
2018,10,13,17,0,441.0,31.0,2.8,16.9,78.0,265.69,200.25
2018,10,13,17,15,274.0,20.5,2.75,16.5,44.5,152.21,22.17
2018,10,13,17,30,107.0,10.0,2.7,16.1,11.0,47.73,0.0
2018,10,13,17,45,53.5,5.0,2.65,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,6,15,97.5,8.5,1.55,13.75,12.0,0.0,0.0
2018,10,14,6,30,195.0,17.0,1.5,14.0,24.0,16.2,0.0
2018,10,14,6,45,342.0,26.5,1.45,14.3,62.5,21.3,10.5
2018,10,14,7,0,489.0,36.0,1.4,14.6,101.0,27.91,18.54
2018,10,14,7,15,473.0,45.0,1.25,14.85,130.0,33.58,24.05
2018,10,14,7,30,457.0,54.0,1.1,15.1,159.0,62.41,34.79
2018,10,14,7,45,245.5,86.0,1.0,15.35,144.0,99.64,68.27
2018,10,14,8,0,34.0,118.0,0.9,15.6,129.0,110.97,86.61
2018,10,14,8,15,114.5,139.5,0.9,15.85,184.5,151.2,116.81
2018,10,14,8,30,195.0,161.0,0.9,16.1,240.0,202.25,156.51
2018,10,14,8,45,344.0,157.0,0.95,16.4,315.0,264.11,204.17
2018,10,14,9,0,493.0,153.0,1.0,16.7,390.0,343.46,266.52
2018,10,14,9,15,666.5,120.5,1.0,17.0,468.5,422.83,328.78
2018,10,14,9,30,840.0,88.0,1.0,17.3,547.0,515.84,400.78
2018,10,14,9,45,847.5,91.5,1.05,17.6,578.5,566.75,440.26
2018,10,14,10,0,855.0,95.0,1.1,17.9,610.0,616.26,477.83
2018,10,14,10,15,894.0,88.0,1.1,18.25,646.5,671.52,518.33
2018,10,14,10,30,933.0,81.0,1.1,18.6,683.0,728.65,558.41
2018,10,14,10,45,940.0,81.5,1.1,18.95,703.0,770.56,585.28
2018,10,14,11,0,947.0,82.0,1.1,19.3,723.0,809.88,610.2
2018,10,14,11,15,951.5,82.0,1.1,19.65,734.5,843.91,631.31
2018,10,14,11,30,956.0,82.0,1.1,20.0,746.0,874.79,650.23
2018,10,14,11,45,958.5,82.0,1.05,20.3,750.0,900.71,665.15
2018,10,14,12,0,961.0,82.0,1.0,20.6,754.0,923.11,677.73
2018,10,14,12,15,961.0,82.0,1.0,20.85,749.5,939.7,687.58
2018,10,14,12,30,961.0,82.0,1.0,21.1,745.0,952.5,695.18
2018,10,14,12,45,958.5,81.0,1.0,21.35,732.0,958.06,698.34
2018,10,14,13,0,956.0,80.0,1.0,21.6,719.0,959.72,699.24
2018,10,14,13,15,951.5,78.5,1.1,21.75,698.0,955.09,698.41
2018,10,14,13,30,947.0,77.0,1.2,21.9,677.0,946.59,695.21
2018,10,14,13,45,939.5,75.5,1.3,22.05,648.5,931.65,687.88
2018,10,14,14,0,932.0,74.0,1.4,22.2,620.0,913.08,678.2
2018,10,14,14,15,919.5,72.5,1.45,22.15,584.5,886.73,663.14
2018,10,14,14,30,907.0,71.0,1.5,22.1,549.0,857.26,645.91
2018,10,14,14,45,890.5,68.5,1.55,22.1,507.5,820.37,623.29
2018,10,14,15,0,874.0,66.0,1.6,22.1,466.0,781.03,598.63
2018,10,14,15,15,849.5,63.5,1.6,22.1,419.5,733.48,567.19
2018,10,14,15,30,825.0,61.0,1.6,22.1,373.0,690.67,538.46
2018,10,14,15,45,790.5,57.5,1.65,21.75,324.0,632.28,498.47
2018,10,14,16,0,756.0,54.0,1.7,21.4,275.0,574.02,456.01
2018,10,14,16,15,701.5,49.0,1.75,20.7,224.0,502.37,400.79
2018,10,14,16,30,647.0,44.0,1.8,20.0,173.0,433.47,344.71
2018,10,14,16,45,551.5,38.0,1.85,19.3,125.5,345.65,270.87
2018,10,14,17,0,456.0,32.0,1.9,18.6,78.0,272.28,200.45
2018,10,14,17,15,282.0,21.0,2.05,18.05,44.5,153.36,0.0
2018,10,14,17,30,108.0,10.0,2.2,17.5,11.0,47.8,0.0
2018,10,14,17,45,54.0,5.0,2.3,17.0,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,6,15,103.5,8.5,2.85,14.0,12.0,0.0,0.0
2018,10,15,6,30,207.0,17.0,3.0,14.4,24.0,16.2,0.0
2018,10,15,6,45,359.5,25.5,3.15,14.8,62.5,20.52,9.36
2018,10,15,7,0,512.0,34.0,3.3,15.2,101.0,28.71,19.08
2018,10,15,7,15,586.0,40.5,3.3,15.6,148.5,32.8,23.21
2018,10,15,7,30,660.0,47.0,3.3,16.0,196.0,67.52,33.7
2018,10,15,7,45,684.5,54.0,3.35,16.4,241.0,118.91,65.57
2018,10,15,8,0,709.0,61.0,3.4,16.8,286.0,172.93,108.78
2018,10,15,8,15,739.5,66.5,3.2,17.3,333.5,229.26,157.67
2018,10,15,8,30,770.0,72.0,3.0,17.8,381.0,288.4,210.03
2018,10,15,8,45,805.0,73.5,2.75,18.35,428.0,347.7,261.93
2018,10,15,9,0,840.0,75.0,2.5,18.9,475.0,409.58,314.54
2018,10,15,9,15,863.5,75.5,2.35,19.4,516.0,467.92,363.05
2018,10,15,9,30,887.0,76.0,2.2,19.9,557.0,525.89,409.47
2018,10,15,9,45,896.0,78.0,2.0,20.4,589.0,577.6,449.19
2018,10,15,10,0,905.0,80.0,1.8,20.9,621.0,627.86,486.06
2018,10,15,10,15,892.0,88.0,1.7,21.2,640.5,668.54,515.26
2018,10,15,10,30,879.0,96.0,1.6,21.5,660.0,705.59,540.83
2018,10,15,10,45,904.5,91.0,1.45,21.8,685.5,753.11,571.27
2018,10,15,11,0,930.0,86.0,1.3,22.1,711.0,799.31,599.48
2018,10,15,11,15,925.5,89.0,1.35,22.25,719.5,828.95,618.71
2018,10,15,11,30,921.0,92.0,1.4,22.4,728.0,855.08,635.76
2018,10,15,11,45,938.0,87.0,1.4,22.5,736.5,886.82,656.05
2018,10,15,12,0,955.0,82.0,1.4,22.6,745.0,915.6,674.26
2018,10,15,12,15,959.5,79.0,1.6,22.6,741.0,932.52,687.8
2018,10,15,12,30,964.0,76.0,1.8,22.6,737.0,945.72,699.05
2018,10,15,12,45,954.5,77.5,1.95,22.6,721.5,947.84,702.53
2018,10,15,13,0,945.0,79.0,2.1,22.6,706.0,946.05,703.6
2018,10,15,13,15,945.0,76.0,2.2,22.5,686.5,943.61,704.09
2018,10,15,13,30,945.0,73.0,2.3,22.4,667.0,937.28,702.11
2018,10,15,13,45,935.5,72.0,2.4,22.3,638.0,921.12,693.62
2018,10,15,14,0,926.0,71.0,2.5,22.2,609.0,901.4,682.79
2018,10,15,14,15,913.0,69.5,2.5,22.1,573.5,874.68,666.31
2018,10,15,14,30,900.0,68.0,2.5,22.0,538.0,844.9,647.69
2018,10,15,14,45,882.0,66.0,2.55,21.85,496.5,807.57,624.09
2018,10,15,15,0,864.0,64.0,2.6,21.7,455.0,767.93,598.5
2018,10,15,15,15,839.0,61.5,2.6,21.7,409.0,720.36,565.99
2018,10,15,15,30,814.0,59.0,2.6,21.7,363.0,677.61,536.35
2018,10,15,15,45,777.0,56.0,2.65,21.2,314.0,618.68,494.87
2018,10,15,16,0,740.0,53.0,2.7,20.7,265.0,560.12,450.92
2018,10,15,16,15,682.5,48.5,2.7,20.1,215.0,488.15,393.63
2018,10,15,16,30,625.0,44.0,2.7,19.5,165.0,419.17,335.95
2018,10,15,16,45,527.5,37.0,2.7,18.95,118.5,330.64,260.12
2018,10,15,17,0,430.0,30.0,2.7,18.4,72.0,257.03,186.95
2018,10,15,17,15,255.5,19.0,2.65,18.0,40.0,138.69,0.0
2018,10,15,17,30,81.0,8.0,2.6,17.6,8.0,36.12,0.0
2018,10,15,17,45,40.5,4.0,2.55,17.2,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.7,14.6,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.7,14.7,21.0,15.25,0.0
2018,10,16,6,45,346.0,25.5,0.7,14.85,60.5,20.67,8.89
2018,10,16,7,0,512.0,35.0,0.7,15.0,100.0,29.93,20.13
2018,10,16,7,15,594.0,41.0,0.7,15.3,148.5,33.45,23.86
2018,10,16,7,30,676.0,47.0,0.7,15.6,197.0,67.51,33.67
2018,10,16,7,45,723.5,51.0,0.65,15.9,247.0,119.41,64.33
2018,10,16,8,0,771.0,55.0,0.6,16.2,297.0,176.67,108.55
2018,10,16,8,15,783.5,61.0,0.65,16.75,340.0,232.98,157.58
2018,10,16,8,30,796.0,67.0,0.7,17.3,383.0,289.93,208.04
2018,10,16,8,45,819.5,70.0,0.75,17.85,427.5,348.08,258.54
2018,10,16,9,0,843.0,73.0,0.8,18.4,472.0,407.53,308.71
2018,10,16,9,15,832.5,82.5,0.9,18.95,503.5,459.18,351.87
2018,10,16,9,30,822.0,92.0,1.0,19.5,535.0,508.1,391.35
2018,10,16,9,45,867.5,85.0,1.15,20.05,577.5,567.42,437.61
2018,10,16,10,0,913.0,78.0,1.3,20.6,620.0,628.88,484.2
2018,10,16,10,15,920.5,79.0,1.35,20.85,645.5,675.7,518.75
2018,10,16,10,30,928.0,80.0,1.4,21.1,671.0,720.43,550.76
2018,10,16,10,45,905.5,90.0,1.45,21.35,680.5,750.87,570.72
2018,10,16,11,0,883.0,100.0,1.5,21.6,690.0,776.83,587.67
2018,10,16,11,15,884.0,102.0,1.55,21.8,700.5,808.31,608.52
2018,10,16,11,30,885.0,104.0,1.6,22.0,711.0,836.74,627.18
2018,10,16,11,45,884.5,105.0,1.65,22.15,713.5,859.66,642.3
2018,10,16,12,0,884.0,106.0,1.7,22.3,716.0,879.23,655.3
2018,10,16,12,15,864.5,112.0,1.75,22.35,704.5,891.13,663.57
2018,10,16,12,30,845.0,118.0,1.8,22.4,693.0,892.85,665.29
2018,10,16,12,45,646.0,177.0,1.9,22.5,611.5,794.34,599.81
2018,10,16,13,0,447.0,236.0,2.0,22.6,530.0,680.85,518.71
2018,10,16,13,15,298.5,260.0,2.05,22.55,454.0,563.95,433.62
2018,10,16,13,30,150.0,284.0,2.1,22.5,378.0,447.11,345.28
2018,10,16,13,45,308.5,230.0,2.2,22.45,411.5,539.32,420.04
2018,10,16,14,0,467.0,176.0,2.3,22.4,445.0,627.71,489.4
2018,10,16,14,15,682.5,121.5,2.35,22.25,488.0,749.15,579.76
2018,10,16,14,30,898.0,67.0,2.4,22.1,531.0,839.25,644.12
2018,10,16,14,45,879.5,65.5,2.45,22.0,490.0,802.23,619.54
2018,10,16,15,0,861.0,64.0,2.5,21.9,449.0,762.95,594.09
2018,10,16,15,15,835.5,61.0,2.5,21.9,403.0,714.52,560.97
2018,10,16,15,30,810.0,58.0,2.5,21.9,357.0,670.94,530.69
2018,10,16,15,45,772.0,55.0,2.7,21.35,308.0,611.6,489.57
2018,10,16,16,0,734.0,52.0,2.9,20.8,259.0,552.74,445.59
2018,10,16,16,15,675.0,47.0,3.0,20.15,209.0,479.74,387.45
2018,10,16,16,30,616.0,42.0,3.1,19.5,159.0,409.99,328.97
2018,10,16,16,45,516.5,35.0,3.2,18.9,113.0,321.39,252.66
2018,10,16,17,0,417.0,28.0,3.3,18.3,67.0,247.83,176.76
2018,10,16,17,15,243.5,17.5,3.4,17.8,37.0,130.43,0.0
2018,10,16,17,30,70.0,7.0,3.5,17.3,7.0,6.67,0.0
2018,10,16,17,45,35.0,3.5,3.65,16.8,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.15,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.3,18.0,13.34,0.0
2018,10,17,6,45,296.5,25.0,0.9,13.4,55.0,20.32,7.94
2018,10,17,7,0,450.0,36.0,0.9,13.5,92.0,28.38,18.85
2018,10,17,7,15,453.0,45.0,0.9,13.75,123.0,34.06,24.52
2018,10,17,7,30,456.0,54.0,0.9,14.0,154.0,61.03,34.49
2018,10,17,7,45,372.0,79.0,0.9,14.25,173.5,104.1,66.99
2018,10,17,8,0,288.0,104.0,0.9,14.5,193.0,138.49,98.8
2018,10,17,8,15,417.5,105.5,0.9,14.85,257.5,188.0,136.08
2018,10,17,8,30,547.0,107.0,0.9,15.2,322.0,254.6,189.1
2018,10,17,8,45,650.0,99.0,0.9,15.55,383.0,315.79,239.39
2018,10,17,9,0,753.0,91.0,0.9,15.9,444.0,388.45,298.58
2018,10,17,9,15,798.0,87.5,0.95,16.3,489.5,447.38,347.04
2018,10,17,9,30,843.0,84.0,1.0,16.7,535.0,509.14,396.42
2018,10,17,9,45,876.0,80.0,1.0,17.05,573.5,565.45,440.15
2018,10,17,10,0,909.0,76.0,1.0,17.4,612.0,622.7,483.21
2018,10,17,10,15,917.5,77.0,1.0,17.75,638.0,669.86,517.57
2018,10,17,10,30,926.0,78.0,1.0,18.1,664.0,715.03,549.33
2018,10,17,10,45,932.0,79.0,1.0,18.45,683.0,756.19,575.93
2018,10,17,11,0,938.0,80.0,1.0,18.8,702.0,794.73,600.44
2018,10,17,11,15,935.5,82.5,1.05,18.95,711.0,825.46,620.64
2018,10,17,11,30,933.0,85.0,1.1,19.1,720.0,852.77,638.62
2018,10,17,11,45,940.0,83.0,1.2,19.3,725.0,879.46,656.85
2018,10,17,12,0,947.0,81.0,1.3,19.5,730.0,902.84,672.95
2018,10,17,12,15,945.0,81.0,1.4,19.6,724.5,917.26,683.49
2018,10,17,12,30,943.0,81.0,1.5,19.7,719.0,927.9,691.77
2018,10,17,12,45,938.5,80.5,1.65,19.75,705.0,931.95,696.64
2018,10,17,13,0,934.0,80.0,1.8,19.8,691.0,932.17,699.1
2018,10,17,13,15,927.0,79.5,1.95,19.75,669.5,926.38,697.88
2018,10,17,13,30,920.0,79.0,2.1,19.7,648.0,916.87,694.22
2018,10,17,13,45,910.0,77.5,2.25,19.65,619.0,899.91,685.48
2018,10,17,14,0,900.0,76.0,2.4,19.6,590.0,879.51,674.34
2018,10,17,14,15,886.0,74.5,2.5,19.45,555.0,852.44,658.26
2018,10,17,14,30,872.0,73.0,2.6,19.3,520.0,822.45,639.97
2018,10,17,14,45,852.0,71.0,2.75,19.15,478.5,784.32,615.86
2018,10,17,15,0,832.0,69.0,2.9,19.0,437.0,750.69,594.5
2018,10,17,15,15,804.5,66.0,2.9,19.0,391.5,701.47,559.94
2018,10,17,15,30,777.0,63.0,2.9,19.0,346.0,651.19,523.89
2018,10,17,15,45,736.5,59.5,3.05,18.4,297.5,590.8,480.64
2018,10,17,16,0,696.0,56.0,3.2,17.8,249.0,531.09,434.31
2018,10,17,16,15,633.0,50.5,3.2,17.3,199.5,456.77,373.48
2018,10,17,16,30,570.0,45.0,3.2,16.8,150.0,391.04,316.76
2018,10,17,16,45,465.0,37.0,3.2,16.25,105.5,301.71,238.76
2018,10,17,17,0,360.0,29.0,3.2,15.7,61.0,222.05,155.27
2018,10,17,17,15,206.5,18.0,3.2,15.35,33.5,99.01,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.65,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,6,15,72.5,7.0,1.4,13.1,9.0,0.0,0.0
2018,10,18,6,30,145.0,14.0,1.4,13.3,18.0,13.34,0.0
2018,10,18,6,45,299.5,24.0,1.35,13.45,53.5,19.51,6.46
2018,10,18,7,0,454.0,34.0,1.3,13.6,89.0,26.69,17.29
2018,10,18,7,15,443.5,39.5,1.3,13.85,113.5,29.37,20.32
2018,10,18,7,30,433.0,45.0,1.3,14.1,138.0,51.79,27.47
2018,10,18,7,45,229.5,75.0,1.3,14.3,125.5,87.79,59.39
2018,10,18,8,0,26.0,105.0,1.3,14.5,113.0,98.59,77.05
2018,10,18,8,15,262.5,109.0,1.3,14.85,210.0,156.63,116.39
2018,10,18,8,30,499.0,113.0,1.3,15.2,307.0,244.33,182.77
2018,10,18,8,45,660.5,93.5,1.25,15.6,381.5,313.19,237.84
2018,10,18,9,0,822.0,74.0,1.2,16.0,456.0,397.65,305.81
2018,10,18,9,15,834.5,78.0,1.2,16.4,493.5,452.85,351.94
2018,10,18,9,30,847.0,82.0,1.2,16.8,531.0,507.63,396.25
2018,10,18,9,45,842.0,89.0,1.15,17.2,558.5,555.25,433.28
2018,10,18,10,0,837.0,96.0,1.1,17.6,586.0,600.36,466.99
2018,10,18,10,15,875.0,88.5,1.05,18.0,620.5,652.97,505.39
2018,10,18,10,30,913.0,81.0,1.0,18.4,655.0,707.47,543.79
2018,10,18,10,45,924.0,80.5,0.95,18.85,675.5,750.05,570.48
2018,10,18,11,0,935.0,80.0,0.9,19.3,696.0,790.36,595.21
2018,10,18,11,15,920.0,87.0,0.95,19.65,701.0,816.12,611.53
2018,10,18,11,30,905.0,94.0,1.0,20.0,706.0,837.83,625.34
2018,10,18,11,45,879.5,103.5,1.05,20.3,700.0,849.57,632.74
