Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,45,77.5,220.5,2.8,18.6,260.0,252.19,200.23
2018,10,28,10,0,65.0,231.0,2.9,18.8,266.0,260.42,206.44
2018,10,28,10,15,97.5,243.5,3.0,19.0,299.0,297.06,235.59
2018,10,28,10,30,130.0,256.0,3.1,19.2,332.0,342.92,271.68
2018,10,28,10,45,327.5,227.0,3.2,19.35,426.5,463.41,368.3
2018,10,28,11,0,525.0,198.0,3.3,19.5,521.0,598.34,473.16
2018,10,28,11,15,711.0,139.0,3.45,19.55,583.5,699.19,551.49
2018,10,28,11,30,897.0,80.0,3.6,19.6,646.0,792.89,619.59
2018,10,28,11,45,710.5,142.5,3.75,19.7,592.0,742.87,582.99
2018,10,28,12,0,524.0,205.0,3.9,19.8,538.0,668.67,526.24
2018,10,28,12,15,376.0,244.5,4.0,19.75,482.5,586.86,463.26
2018,10,28,12,30,228.0,284.0,4.1,19.7,427.0,500.59,395.25
2018,10,28,12,45,174.5,279.0,4.25,19.7,387.0,453.52,358.93
2018,10,28,13,0,121.0,274.0,4.4,19.7,347.0,405.17,320.99
2018,10,28,13,15,113.5,264.0,4.45,19.65,330.5,376.73,299.61
2018,10,28,13,30,106.0,254.0,4.5,19.6,314.0,360.76,287.61
2018,10,28,13,45,253.5,205.5,4.6,19.55,339.5,456.2,367.44
2018,10,28,14,0,401.0,157.0,4.7,19.5,365.0,535.29,433.33
2018,10,28,14,15,575.0,120.5,4.75,19.35,397.0,635.93,514.68
2018,10,28,14,30,749.0,84.0,4.8,19.2,429.0,716.14,576.85
2018,10,28,14,45,711.0,83.0,4.85,19.1,387.5,672.39,544.91
2018,10,28,15,0,673.0,82.0,4.9,19.0,346.0,624.5,509.81
2018,10,28,15,15,443.5,94.0,4.9,19.0,259.5,448.91,370.44
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,281.5,231.92
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,156.12,127.3
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,40.88,28.74
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,57.24,42.69
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,68.05,50.74
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,95.88,65.63
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,80.41,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,8.1,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,12.39,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,21.24,10.19
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,34.57,24.15
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,48.0,34.76
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,67.72,51.37
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,89.02,69.03
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,120.25,93.45
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,158.59,124.24
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,187.38,148.48
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,217.28,173.45
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,249.09,199.72
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,282.46,227.03
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,325.79,262.31
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,378.07,304.48
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,426.49,343.63
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,478.52,385.35
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,479.82,385.52
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,477.2,382.52
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,502.17,402.26
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,526.93,421.66
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,552.34,441.73
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,577.39,461.47
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,668.1,534.39
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,754.26,602.08
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,778.84,620.18
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,800.06,636.22
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,801.93,637.85
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,804.55,640.29
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,813.4,647.48
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,810.57,646.16
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,785.14,628.61
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,756.79,608.9
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,725.6,586.74
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,685.78,557.66
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,635.59,520.11
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,584.83,481.15
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,521.44,430.52
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,459.55,378.61
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,386.36,314.96
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,314.61,249.88
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,213.56,147.5
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,94.26,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,15.25,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,21.12,9.52
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,27.88,18.35
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,46.97,24.32
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,94.91,48.53
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,149.73,88.78
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,203.55,135.52
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,259.46,186.44
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,317.07,239.05
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,377.55,293.49
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,433.48,343.27
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,490.0,392.2
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,540.38,434.87
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,589.01,474.81
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,632.79,509.84
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,674.16,542.02
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,717.71,574.69
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,759.38,604.17
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,791.82,626.79
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,821.11,647.04
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,844.18,662.41
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,863.71,675.23
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,877.15,684.65
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,886.84,691.55
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,890.23,694.12
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,889.84,694.19
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,883.41,690.26
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,873.34,683.89
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,846.05,665.33
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,815.94,644.77
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,798.28,633.53
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,777.13,619.6
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,737.56,591.66
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,702.41,566.69
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,629.48,512.04
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,562.25,459.87
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,435.18,357.92
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,315.81,258.97
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,270.97,219.64
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,229.05,180.29
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,175.39,115.85
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,98.77,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,13.82,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,20.44,8.3
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,29.74,19.84
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,48.34,29.63
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,85.16,48.04
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,134.93,82.4
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,183.86,123.47
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,236.57,169.72
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,283.7,213.34
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,328.03,253.57
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,389.27,305.06
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,457.48,361.37
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,509.16,404.03
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,560.65,445.55
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,600.72,477.16
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,638.25,506.09
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,674.38,533.59
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,708.05,558.33
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,725.58,569.92
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,741.45,580.43
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,785.77,611.74
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,825.52,639.36
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,832.47,643.56
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,835.73,645.5
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,811.94,628.05
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,781.8,606.35
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,786.1,610.11
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,791.27,614.4
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,752.21,587.15
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,707.87,556.12
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,609.76,484.3
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,521.56,416.46
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,488.89,392.88
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,455.1,367.64
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,442.4,358.78
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,425.62,345.94
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,376.03,305.92
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,327.63,265.51
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,265.62,212.52
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,208.33,161.38
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,135.36,83.34
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,46.0,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,12.87,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,20.41,7.24
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,27.39,17.59
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,41.06,24.88
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,74.24,50.33
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,94.15,70.93
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,133.23,98.86
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,186.61,139.93
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,246.61,186.85
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,323.49,248.58
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,372.25,289.88
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,422.69,331.64
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,459.09,361.35
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,491.64,387.0
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,531.32,417.7
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,570.1,446.99
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,619.41,483.92
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,669.54,520.73
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,705.06,546.22
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,741.31,571.18
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,757.25,581.66
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,769.89,590.05
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,778.85,595.93
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,788.5,602.43
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,802.5,612.4
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,817.06,622.83
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,817.91,623.36
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,815.3,621.73
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,801.37,612.8
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,784.26,601.78
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,744.2,574.47
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,706.3,548.58
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,686.72,535.88
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,666.8,522.55
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,620.32,489.27
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,572.98,454.37
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,491.42,391.83
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,419.08,333.82
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,346.8,273.67
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,279.63,214.03
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,177.14,102.42
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,65.52,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,13.34,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,20.64,6.22
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,25.47,15.96
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,40.34,21.42
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,83.39,47.35
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,114.91,74.85
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,146.32,105.41
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,168.04,127.86
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,223.92,171.61
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,292.18,226.38
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,347.7,272.07
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,412.04,324.19
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,476.22,375.6
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,546.13,430.59
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,583.08,459.39
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,617.16,485.51
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,666.12,522.55
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,714.78,558.0
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,752.67,585.31
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,792.84,614.27
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,754.88,587.14
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,699.32,546.17
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,758.44,591.77
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,811.67,630.77
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,822.78,639.7
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,830.59,646.71
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,813.18,635.36
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,792.59,621.91
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,801.24,629.98
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,805.59,634.93
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,768.93,609.4
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,730.16,582.38
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,703.97,564.57
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,674.71,544.0
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,624.03,506.27
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,572.84,466.8
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,507.75,414.03
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,444.36,360.63
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,355.57,285.12
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,270.18,209.12
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,167.84,90.04
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,59.03,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,12.39,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,20.68,4.69
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,25.04,15.48
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,39.13,20.37
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,79.42,43.21
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,106.32,68.17
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,138.07,100.13
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,156.47,120.56
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,201.75,156.63
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,254.39,199.27
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,301.38,237.81
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,357.65,283.49
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,429.25,340.98
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,514.96,408.76
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,584.01,462.88
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,655.88,518.32
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,691.41,544.48
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,723.81,566.75
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,746.21,581.57
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,769.67,597.21
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,779.76,603.53
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,785.67,607.09
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,780.76,602.99
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,776.1,599.28
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,800.44,616.55
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,825.28,634.01
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,749.96,580.92
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,661.75,517.03
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,606.18,475.87
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,536.68,423.75
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,592.6,469.49
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,633.99,503.01
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,585.43,467.44
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,536.56,430.86
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,461.88,372.92
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,395.46,319.92
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,345.89,280.59
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,297.82,240.77
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,238.27,189.67
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,183.53,139.97
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,116.74,53.88
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,39.54,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,12.39,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,18.96,2.06
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,28.4,18.34
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,43.16,27.62
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,77.68,47.77
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,115.65,76.36
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,138.93,101.02
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,150.07,115.43
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,197.41,154.34
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,250.63,198.33
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,319.77,254.36
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,403.68,322.68
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,453.44,363.92
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,505.12,405.97
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,560.85,450.71
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,617.19,495.15
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,668.45,534.95
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,719.41,573.54
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,761.21,603.85
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,805.57,635.93
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,819.37,645.9
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,829.3,653.6
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,821.69,648.8
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,816.21,645.77
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,823.62,652.46
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,833.99,661.38
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,828.26,658.59
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,819.13,653.47
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,810.88,649.24
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,792.73,637.63
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,779.57,629.67
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,762.74,618.86
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,722.37,589.75
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,680.2,558.76
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,627.07,518.01
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,573.54,475.22
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,504.14,417.79
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,442.3,364.2
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,333.36,270.42
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,234.61,181.64
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,143.67,57.37
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,49.6,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,10.48,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,18.2,0.0
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,22.72,13.37
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,36.34,20.23
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,77.65,40.19
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,120.96,72.88
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,169.48,113.67
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,221.1,159.26
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,280.89,210.16
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,349.79,269.17
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,403.43,316.83
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,457.04,363.1
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,507.58,405.49
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,556.94,445.59
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,601.6,481.28
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,644.46,514.68
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,682.97,543.75
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,719.0,568.83
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,750.0,590.08
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,778.02,609.07
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,800.42,623.97
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,819.48,636.53
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,833.09,646.24
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,843.17,653.61
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,847.42,657.03
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,848.07,658.1
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,837.82,651.86
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,824.18,643.37
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,799.34,627.25
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,778.59,614.07
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,761.87,603.63
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,735.1,585.65
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,702.18,562.85
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,660.96,533.33
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,609.53,494.87
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,557.72,454.46
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,493.19,402.75
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,430.49,350.08
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,353.58,283.37
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,278.6,212.81
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,163.77,49.94
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,51.66,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,10.48,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,18.4,0.0
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,23.36,13.76
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,36.64,21.01
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,81.22,40.93
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,130.69,75.88
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,181.69,118.99
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,234.53,166.15
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,286.98,213.6
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,340.71,261.6
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,394.85,308.74
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,449.99,355.42
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,499.79,396.69
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,548.92,436.23
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,599.93,476.07
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,648.17,512.86
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,683.78,538.93
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,713.41,559.78
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,749.13,583.93
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,786.79,609.15
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,817.54,629.6
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,845.45,648.06
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,857.8,656.54
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,866.44,662.73
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,863.13,660.7
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,856.06,656.32
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,834.97,642.66
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,817.53,631.7
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,805.07,623.82
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,789.25,613.57
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,774.69,604.6
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,749.84,588.16
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,716.85,565.64
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,675.49,536.53
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,622.8,498.09
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,569.72,457.57
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,505.5,407.25
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,442.88,355.67
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,359.42,284.89
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,289.41,217.6
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,169.79,31.62
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,55.86,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,10.01,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,17.57,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,23.04,13.24
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,35.42,25.2
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,78.72,39.21
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,129.35,73.84
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,181.67,116.79
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,238.17,166.11
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,293.21,215.54
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,350.11,266.06
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,400.12,310.47
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,448.42,352.14
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,496.74,392.32
2018,11,7,10,0,828.0,83.0,2.3,18.4,498.0,543.78,430.32
2018,11,7,10,15,865.5,77.5,2.35,18.75,530.0,594.37,470.15
