Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,30,903.0,72.0,2.4,19.1,562.0,646.86,510.42
2018,11,7,10,45,909.5,72.5,2.45,19.45,579.5,685.35,539.29
2018,11,7,11,0,916.0,73.0,2.5,19.8,597.0,721.38,564.64
2018,11,7,11,15,919.5,73.5,2.45,20.05,607.0,752.57,585.5
2018,11,7,11,30,923.0,74.0,2.4,20.3,617.0,780.78,604.12
2018,11,7,11,45,929.5,72.5,2.4,20.55,621.0,805.86,620.81
2018,11,7,12,0,936.0,71.0,2.4,20.8,625.0,827.75,635.3
2018,11,7,12,15,907.0,78.5,2.45,20.9,611.0,828.29,635.76
2018,11,7,12,30,878.0,86.0,2.5,21.0,597.0,824.68,633.65
2018,11,7,12,45,868.5,86.0,2.5,21.1,582.0,824.49,633.75
2018,11,7,13,0,859.0,86.0,2.5,21.2,567.0,827.48,636.19
2018,11,7,13,15,878.0,77.5,2.6,21.15,553.5,827.11,637.48
2018,11,7,13,30,897.0,69.0,2.7,21.1,540.0,829.57,640.92
2018,11,7,13,45,878.0,69.5,2.75,21.1,510.5,808.38,627.28
2018,11,7,14,0,859.0,70.0,2.8,21.1,481.0,784.23,611.68
2018,11,7,14,15,856.5,65.0,2.9,20.95,450.0,763.38,598.97
2018,11,7,14,30,854.0,60.0,3.0,20.8,419.0,739.32,583.71
2018,11,7,14,45,830.5,58.0,3.1,20.65,379.5,700.54,557.28
2018,11,7,15,0,807.0,56.0,3.2,20.5,340.0,666.14,533.54
2018,11,7,15,15,772.5,53.0,3.2,20.5,296.5,615.04,495.68
2018,11,7,15,30,738.0,50.0,3.2,20.5,253.0,563.53,455.8
2018,11,7,15,45,685.0,45.5,3.2,19.85,207.5,498.72,403.97
2018,11,7,16,0,632.0,41.0,3.2,19.2,162.0,435.77,351.21
2018,11,7,16,15,542.5,35.5,3.15,18.5,119.0,354.41,281.29
2018,11,7,16,30,453.0,30.0,3.1,17.8,76.0,278.38,208.0
2018,11,7,16,45,284.5,20.5,3.1,17.1,44.0,167.45,6.91
2018,11,7,17,0,116.0,11.0,3.1,16.4,12.0,56.46,0.0
2018,11,7,17,15,58.0,5.5,3.15,16.15,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,99.5,11.0,3.7,12.4,16.0,10.48,0.0
2018,11,8,7,0,199.0,22.0,3.7,12.5,32.0,18.79,0.0
2018,11,8,7,15,326.5,33.5,3.85,12.9,70.5,27.57,16.73
2018,11,8,7,30,454.0,45.0,4.0,13.3,109.0,38.83,28.22
2018,11,8,7,45,514.0,53.5,4.15,13.7,151.0,79.69,43.76
2018,11,8,8,0,574.0,62.0,4.3,14.1,193.0,127.48,77.1
2018,11,8,8,15,592.5,71.0,4.35,14.4,231.0,174.81,117.22
2018,11,8,8,30,611.0,80.0,4.4,14.7,269.0,223.71,161.16
2018,11,8,8,45,657.0,84.5,4.5,15.05,313.0,277.7,209.18
2018,11,8,9,0,703.0,89.0,4.6,15.4,357.0,335.67,260.47
2018,11,8,9,15,727.5,93.0,4.5,15.75,394.0,388.14,306.8
2018,11,8,9,30,752.0,97.0,4.4,16.1,431.0,441.62,352.76
2018,11,8,9,45,804.0,92.0,4.35,16.45,472.0,500.13,401.58
2018,11,8,10,0,856.0,87.0,4.3,16.8,513.0,560.97,451.08
2018,11,8,10,15,844.0,92.5,4.15,17.1,529.5,597.62,480.33
2018,11,8,10,30,832.0,98.0,4.0,17.4,546.0,630.93,506.26
2018,11,8,10,45,845.5,98.0,3.9,17.75,566.0,671.76,537.37
2018,11,8,11,0,859.0,98.0,3.8,18.1,586.0,710.78,566.36
2018,11,8,11,15,869.0,99.0,3.75,18.3,599.5,746.3,591.56
2018,11,8,11,30,879.0,100.0,3.7,18.5,613.0,779.34,614.55
2018,11,8,11,45,878.0,101.5,3.65,18.7,615.5,801.8,629.77
2018,11,8,12,0,877.0,103.0,3.6,18.9,618.0,820.96,642.69
2018,11,8,12,15,891.0,98.5,3.6,19.05,617.5,841.98,657.4
2018,11,8,12,30,905.0,94.0,3.6,19.2,617.0,859.78,669.86
2018,11,8,12,45,900.5,92.0,3.55,19.35,602.5,861.91,671.05
2018,11,8,13,0,896.0,90.0,3.5,19.5,588.0,860.38,669.91
2018,11,8,13,15,870.5,93.5,3.5,19.6,562.5,844.45,659.09
2018,11,8,13,30,845.0,97.0,3.5,19.7,537.0,825.08,646.0
2018,11,8,13,45,687.5,123.0,3.45,19.8,468.5,726.38,574.94
2018,11,8,14,0,530.0,149.0,3.4,19.9,400.0,617.76,493.83
2018,11,8,14,15,612.0,124.5,3.35,19.95,394.5,651.51,521.85
2018,11,8,14,30,694.0,100.0,3.3,20.0,389.0,674.78,539.98
2018,11,8,14,45,761.5,84.0,3.2,20.0,373.0,690.11,551.9
2018,11,8,15,0,829.0,68.0,3.1,20.0,357.0,694.84,555.72
2018,11,8,15,15,763.5,66.5,3.1,20.0,306.0,623.43,502.47
2018,11,8,15,30,698.0,65.0,3.1,20.0,255.0,558.68,451.51
2018,11,8,15,45,602.0,60.0,2.7,19.4,202.5,468.48,378.81
2018,11,8,16,0,506.0,55.0,2.3,18.8,150.0,383.36,308.05
2018,11,8,16,15,450.0,45.5,2.25,18.3,112.5,320.64,253.25
2018,11,8,16,30,394.0,36.0,2.2,17.8,75.0,261.24,192.45
2018,11,8,16,45,234.0,22.5,2.1,17.3,42.5,144.7,0.0
2018,11,8,17,0,74.0,9.0,2.0,16.8,10.0,37.79,0.0
2018,11,8,17,15,37.0,4.5,2.05,16.6,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.25,11.4,15.0,10.01,0.0
2018,11,9,7,0,203.0,21.0,3.2,11.5,30.0,17.95,0.0
2018,11,9,7,15,350.5,32.0,3.15,12.05,70.5,26.32,15.43
2018,11,9,7,30,498.0,43.0,3.1,12.6,111.0,36.31,26.05
2018,11,9,7,45,547.0,50.5,3.1,13.2,151.5,77.99,41.55
2018,11,9,8,0,596.0,58.0,3.1,13.8,192.0,125.25,74.3
2018,11,9,8,15,584.0,70.0,3.0,14.2,224.0,171.08,114.24
2018,11,9,8,30,572.0,82.0,2.9,14.6,256.0,215.08,154.85
2018,11,9,8,45,611.5,87.5,2.75,15.0,297.5,265.87,199.7
2018,11,9,9,0,651.0,93.0,2.6,15.4,339.0,320.03,247.04
2018,11,9,9,15,667.0,100.5,2.5,15.85,374.0,369.87,290.39
2018,11,9,9,30,683.0,108.0,2.4,16.3,409.0,420.07,332.73
2018,11,9,9,45,696.0,113.0,2.3,16.75,438.5,466.37,370.74
2018,11,9,10,0,709.0,118.0,2.2,17.2,468.0,512.2,407.15
2018,11,9,10,15,730.0,119.0,2.05,17.7,494.5,557.81,442.03
2018,11,9,10,30,751.0,120.0,1.9,18.2,521.0,602.99,475.42
2018,11,9,10,45,769.5,120.5,1.8,18.7,543.0,645.25,505.89
2018,11,9,11,0,788.0,121.0,1.7,19.2,565.0,686.28,534.58
2018,11,9,11,15,791.0,123.0,1.6,19.5,575.5,716.31,554.95
2018,11,9,11,30,794.0,125.0,1.5,19.8,586.0,743.75,572.66
2018,11,9,11,45,762.0,133.5,1.4,20.05,577.0,748.88,574.29
2018,11,9,12,0,730.0,142.0,1.3,20.3,568.0,749.85,573.32
2018,11,9,12,15,714.5,145.0,1.25,20.45,558.5,754.07,575.49
2018,11,9,12,30,699.0,148.0,1.2,20.6,549.0,755.03,575.49
2018,11,9,12,45,672.5,151.0,1.1,20.7,529.5,743.83,566.76
2018,11,9,13,0,646.0,154.0,1.0,20.8,510.0,729.51,556.1
2018,11,9,13,15,582.0,161.0,1.05,20.85,473.0,680.91,522.69
2018,11,9,13,30,518.0,168.0,1.1,20.9,436.0,636.13,491.49
2018,11,9,13,45,512.5,160.5,1.1,20.9,414.0,620.5,481.56
2018,11,9,14,0,507.0,153.0,1.1,20.9,392.0,602.83,469.78
2018,11,9,14,15,504.0,142.5,1.15,20.75,365.5,581.6,456.06
2018,11,9,14,30,501.0,132.0,1.2,20.6,339.0,558.4,440.62
2018,11,9,14,45,550.0,115.5,1.3,20.45,322.5,564.37,447.5
2018,11,9,15,0,599.0,99.0,1.4,20.3,306.0,570.21,453.45
2018,11,9,15,15,589.0,90.0,1.4,20.3,271.5,534.99,426.64
2018,11,9,15,30,579.0,81.0,1.4,20.3,237.0,498.19,397.86
2018,11,9,15,45,510.0,72.0,1.4,19.2,191.0,423.84,340.03
2018,11,9,16,0,441.0,63.0,1.4,18.1,145.0,352.66,282.34
2018,11,9,16,15,340.0,50.0,1.55,17.55,102.5,267.05,210.43
2018,11,9,16,30,239.0,37.0,1.7,17.0,60.0,189.69,137.78
2018,11,9,16,45,137.0,22.0,1.8,16.45,33.5,102.42,0.0
2018,11,9,17,0,35.0,7.0,1.9,15.9,7.0,20.43,0.0
2018,11,9,17,15,17.5,3.5,2.0,15.6,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.75,9.0,7.15,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.7,18.0,14.3,0.0
2018,11,10,7,15,148.0,32.5,1.65,10.85,49.5,25.5,14.46
2018,11,10,7,30,229.0,50.0,1.7,11.0,81.0,39.19,28.69
2018,11,10,7,45,288.5,65.5,1.8,11.15,119.5,72.99,46.72
2018,11,10,8,0,348.0,81.0,1.9,11.3,158.0,113.74,76.18
2018,11,10,8,15,377.5,93.0,1.95,11.6,192.5,152.81,108.54
2018,11,10,8,30,407.0,105.0,2.0,11.9,227.0,194.93,145.12
2018,11,10,8,45,441.5,115.0,2.05,12.2,265.0,239.5,184.16
2018,11,10,9,0,476.0,125.0,2.1,12.5,303.0,287.21,225.72
2018,11,10,9,15,502.5,133.0,2.05,12.9,337.5,332.73,264.91
2018,11,10,9,30,529.0,141.0,2.0,13.3,372.0,379.97,304.64
2018,11,10,9,45,551.0,147.0,1.95,13.75,402.5,424.48,341.23
2018,11,10,10,0,573.0,153.0,1.9,14.2,433.0,469.7,377.4
2018,11,10,10,15,595.0,155.0,1.75,14.65,458.5,511.27,409.51
2018,11,10,10,30,617.0,157.0,1.6,15.1,484.0,556.33,443.18
2018,11,10,10,45,634.5,157.5,1.45,15.5,503.5,593.6,470.15
2018,11,10,11,0,652.0,158.0,1.3,15.9,523.0,629.96,495.64
2018,11,10,11,15,643.0,163.5,1.25,16.15,528.5,651.35,510.35
2018,11,10,11,30,634.0,169.0,1.2,16.4,534.0,669.98,522.89
2018,11,10,11,45,608.5,177.5,1.15,16.65,529.0,676.28,526.18
2018,11,10,12,0,583.0,186.0,1.1,16.9,524.0,675.78,524.75
2018,11,10,12,15,558.0,189.0,1.3,17.0,510.0,670.51,522.73
2018,11,10,12,30,533.0,192.0,1.5,17.1,496.0,662.41,518.45
2018,11,10,12,45,515.5,192.0,1.65,17.2,480.5,654.46,513.93
2018,11,10,13,0,498.0,192.0,1.8,17.3,465.0,644.2,507.6
2018,11,10,13,15,476.5,189.5,1.85,17.35,443.0,625.7,494.64
2018,11,10,13,30,455.0,187.0,1.9,17.4,421.0,605.29,480.23
2018,11,10,13,45,461.0,179.5,1.95,17.45,405.5,599.69,477.32
2018,11,10,14,0,467.0,172.0,2.0,17.5,390.0,591.99,472.69
2018,11,10,14,15,469.0,162.5,1.95,17.4,368.0,576.73,462.12
2018,11,10,14,30,471.0,153.0,1.9,17.3,346.0,559.47,449.91
2018,11,10,14,45,437.5,143.0,1.85,17.2,308.5,513.53,415.15
2018,11,10,15,0,404.0,133.0,1.8,17.1,271.0,467.59,379.84
2018,11,10,15,15,365.5,118.5,1.8,17.1,231.0,413.33,337.23
2018,11,10,15,30,327.0,104.0,1.8,17.1,191.0,360.2,294.36
2018,11,10,15,45,276.0,86.5,1.7,16.4,150.5,287.15,234.86
2018,11,10,16,0,225.0,69.0,1.6,15.7,110.0,227.52,184.48
2018,11,10,16,15,165.5,49.5,1.65,15.4,75.0,163.49,129.09
2018,11,10,16,30,106.0,30.0,1.7,15.1,40.0,102.92,72.54
2018,11,10,16,45,59.5,17.0,1.8,14.75,22.0,53.6,0.0
2018,11,10,17,0,13.0,4.0,1.9,14.4,4.0,8.91,0.0
2018,11,10,17,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,11,6,45,46.5,8.0,2.85,10.3,10.0,7.63,0.0
2018,11,11,7,0,93.0,16.0,2.9,10.3,20.0,15.25,0.0
2018,11,11,7,15,197.0,32.5,3.05,10.75,54.0,25.62,14.0
2018,11,11,7,30,301.0,49.0,3.2,11.2,88.0,38.09,27.59
2018,11,11,7,45,379.0,61.0,3.3,11.7,130.0,73.9,44.53
2018,11,11,8,0,457.0,73.0,3.4,12.2,172.0,118.76,75.45
2018,11,11,8,15,485.0,82.0,3.5,12.65,207.5,160.86,110.38
2018,11,11,8,30,513.0,91.0,3.6,13.1,243.0,207.45,151.35
2018,11,11,8,45,563.5,96.5,3.75,13.5,286.0,257.96,195.71
2018,11,11,9,0,614.0,102.0,3.9,13.9,329.0,313.12,244.09
2018,11,11,9,15,649.5,107.0,3.8,14.45,368.5,366.17,290.21
2018,11,11,9,30,685.0,112.0,3.7,15.0,408.0,421.52,337.14
2018,11,11,9,45,687.5,118.0,3.65,15.55,433.5,463.71,372.72
2018,11,11,10,0,690.0,124.0,3.6,16.1,459.0,504.5,406.08
2018,11,11,10,15,730.0,122.0,3.35,16.5,492.0,557.06,447.51
2018,11,11,10,30,770.0,120.0,3.1,16.9,525.0,610.61,488.44
2018,11,11,10,45,784.5,120.0,2.9,17.3,544.5,650.28,517.8
2018,11,11,11,0,799.0,120.0,2.7,17.7,564.0,688.37,545.2
2018,11,11,11,15,808.0,121.0,2.55,18.0,576.5,721.84,568.84
2018,11,11,11,30,817.0,122.0,2.4,18.3,589.0,752.97,589.77
2018,11,11,11,45,820.5,122.5,2.3,18.6,593.0,776.84,605.08
2018,11,11,12,0,824.0,123.0,2.2,18.9,597.0,797.78,618.27
2018,11,11,12,15,810.0,123.0,2.1,19.1,585.5,801.22,619.36
2018,11,11,12,30,796.0,123.0,2.0,19.3,574.0,801.12,618.24
2018,11,11,12,45,793.5,120.5,1.95,19.45,561.0,804.03,619.92
2018,11,11,13,0,791.0,118.0,1.9,19.6,548.0,803.69,619.43
2018,11,11,13,15,784.0,115.5,1.9,19.75,528.5,796.44,614.72
2018,11,11,13,30,777.0,113.0,1.9,19.9,509.0,786.03,607.97
2018,11,11,13,45,766.0,109.5,1.85,20.0,482.5,768.14,595.75
2018,11,11,14,0,755.0,106.0,1.8,20.1,456.0,747.37,581.59
2018,11,11,14,15,757.5,100.0,1.75,20.1,429.5,731.37,571.04
2018,11,11,14,30,760.0,94.0,1.7,20.1,403.0,712.29,558.18
2018,11,11,14,45,731.0,89.5,1.65,20.1,363.0,668.89,527.52
2018,11,11,15,0,702.0,85.0,1.6,20.1,323.0,624.17,495.28
2018,11,11,15,15,660.0,79.0,1.6,20.1,279.0,567.9,452.97
2018,11,11,15,30,618.0,73.0,1.6,20.1,235.0,511.88,409.37
2018,11,11,15,45,555.5,65.0,1.35,19.3,190.0,441.84,353.33
2018,11,11,16,0,493.0,57.0,1.1,18.5,145.0,374.47,297.37
2018,11,11,16,15,396.0,45.5,1.1,18.15,103.0,288.94,225.26
2018,11,11,16,30,299.0,34.0,1.1,17.8,61.0,210.89,147.86
2018,11,11,16,45,170.5,20.0,1.1,17.45,33.5,110.85,0.0
2018,11,11,17,0,42.0,6.0,1.1,17.1,6.0,22.11,0.0
2018,11,11,17,15,21.0,3.0,1.15,16.85,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.0,4.25,10.0,10.5,0.0,0.0
2018,11,12,7,0,124.0,16.0,4.2,10.1,21.0,15.25,0.0
2018,11,12,7,15,240.5,30.5,4.25,10.55,55.5,24.08,12.19
2018,11,12,7,30,357.0,45.0,4.3,11.0,90.0,36.91,26.47
2018,11,12,7,45,424.0,55.5,4.35,11.5,130.5,72.47,42.12
2018,11,12,8,0,491.0,66.0,4.4,12.0,171.0,116.96,72.57
2018,11,12,8,15,495.0,77.5,4.3,12.4,203.0,159.04,108.52
2018,11,12,8,30,499.0,89.0,4.2,12.8,235.0,199.38,145.28
2018,11,12,8,45,532.0,96.5,4.15,13.25,273.0,247.71,188.31
2018,11,12,9,0,565.0,104.0,4.1,13.7,311.0,297.06,232.1
2018,11,12,9,15,587.5,111.5,3.95,14.25,346.0,344.87,274.02
2018,11,12,9,30,610.0,119.0,3.8,14.8,381.0,393.85,315.88
2018,11,12,9,45,628.0,124.0,3.65,15.3,410.5,439.06,353.74
2018,11,12,10,0,646.0,129.0,3.5,15.8,440.0,484.42,390.63
2018,11,12,10,15,669.5,129.5,3.25,16.35,466.0,528.24,425.09
2018,11,12,10,30,693.0,130.0,3.0,16.9,492.0,571.98,458.43
2018,11,12,10,45,711.5,130.0,2.75,17.4,512.5,611.57,487.67
2018,11,12,11,0,730.0,130.0,2.5,17.9,533.0,650.08,515.18
2018,11,12,11,15,753.0,129.5,2.35,18.35,551.5,689.9,543.43
2018,11,12,11,30,776.0,129.0,2.2,18.8,570.0,728.31,569.92
2018,11,12,11,45,771.5,130.0,2.05,19.3,570.0,745.82,580.01
2018,11,12,12,0,767.0,131.0,1.9,19.8,570.0,760.25,587.81
2018,11,12,12,15,756.5,132.5,1.7,20.05,562.0,767.41,590.56
2018,11,12,12,30,746.0,134.0,1.5,20.3,554.0,771.32,591.01
2018,11,12,12,45,723.5,135.0,1.35,20.6,534.5,761.76,582.5
2018,11,12,13,0,701.0,136.0,1.2,20.9,515.0,749.0,571.98
2018,11,12,13,15,687.0,134.5,1.05,21.0,494.5,737.36,562.76
2018,11,12,13,30,673.0,133.0,0.9,21.1,474.0,722.9,551.6
2018,11,12,13,45,671.5,127.0,0.75,21.2,451.5,710.75,542.06
2018,11,12,14,0,670.0,121.0,0.6,21.3,429.0,695.81,530.55
2018,11,12,14,15,690.0,111.5,0.55,21.2,408.5,690.79,527.74
2018,11,12,14,30,710.0,102.0,0.5,21.1,388.0,682.23,522.32
2018,11,12,14,45,680.5,97.0,0.4,21.0,349.0,639.06,491.88
2018,11,12,15,0,651.0,92.0,0.3,20.9,310.0,594.68,459.66
2018,11,12,15,15,607.5,85.0,0.3,20.9,267.0,537.77,418.43
2018,11,12,15,30,564.0,78.0,0.3,20.9,224.0,481.26,376.07
2018,11,12,15,45,501.5,68.5,0.45,20.1,180.0,411.52,324.08
2018,11,12,16,0,439.0,59.0,0.6,19.3,136.0,344.58,271.23
2018,11,12,16,15,345.0,46.0,0.65,18.9,95.5,261.62,202.14
2018,11,12,16,30,251.0,33.0,0.7,18.5,55.0,189.47,129.39
2018,11,12,16,45,141.5,19.0,0.8,18.1,30.0,79.45,0.0
2018,11,12,17,0,32.0,5.0,0.9,17.7,5.0,4.77,0.0
2018,11,12,17,15,16.0,2.5,0.9,17.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.0,2.15,11.8,6.0,0.0,0.0
2018,11,13,7,0,15.0,12.0,2.2,11.8,12.0,11.44,0.0
2018,11,13,7,15,22.0,26.5,2.25,11.95,28.5,23.63,11.01
2018,11,13,7,30,29.0,41.0,2.3,12.1,45.0,36.04,25.52
2018,11,13,7,45,43.0,58.5,2.3,12.3,66.5,54.4,39.06
2018,11,13,8,0,57.0,76.0,2.3,12.5,88.0,75.04,55.91
2018,11,13,8,15,69.5,94.0,2.3,12.75,112.0,97.72,74.89
2018,11,13,8,30,82.0,112.0,2.3,13.0,136.0,122.89,96.16
2018,11,13,8,45,48.0,119.5,2.35,13.3,134.0,125.16,99.59
2018,11,13,9,0,14.0,127.0,2.4,13.6,132.0,122.97,98.61
2018,11,13,9,15,8.0,126.0,2.4,13.9,129.0,120.83,96.73
2018,11,13,9,30,2.0,125.0,2.4,14.2,126.0,117.91,94.08
2018,11,13,9,45,1.5,130.0,2.4,14.55,130.5,122.7,97.77
2018,11,13,10,0,1.0,135.0,2.4,14.9,135.0,127.45,101.38
2018,11,13,10,15,24.5,171.5,2.35,15.3,184.0,176.55,141.68
2018,11,13,10,30,48.0,208.0,2.3,15.7,233.0,234.41,188.34
2018,11,13,10,45,113.5,222.0,2.25,16.1,283.5,301.31,242.31
2018,11,13,11,0,179.0,236.0,2.2,16.5,334.0,366.17,293.79
2018,11,13,11,15,242.5,236.5,2.1,16.65,372.0,427.9,342.19
2018,11,13,11,30,306.0,237.0,2.0,16.8,410.0,483.94,385.56
2018,11,13,11,45,202.5,230.5,1.85,17.0,345.0,397.77,317.17
2018,11,13,12,0,99.0,224.0,1.7,17.2,280.0,305.66,243.47
2018,11,13,12,15,63.5,217.5,1.55,17.2,253.5,273.3,217.45
2018,11,13,12,30,28.0,211.0,1.4,17.2,227.0,239.75,189.96
2018,11,13,12,45,122.0,219.5,1.3,17.2,285.5,338.99,270.66
2018,11,13,13,0,216.0,228.0,1.2,17.2,344.0,427.91,340.57
2018,11,13,13,15,131.0,216.0,1.1,17.15,285.5,347.15,276.18
2018,11,13,13,30,46.0,204.0,1.0,17.1,227.0,253.74,201.62
2018,11,13,13,45,223.0,178.0,0.95,17.05,281.0,391.14,314.52
2018,11,13,14,0,400.0,152.0,0.9,17.0,335.0,512.57,409.46
2018,11,13,14,15,295.5,155.0,0.9,16.85,284.5,417.43,335.41
2018,11,13,14,30,191.0,158.0,0.9,16.7,234.0,327.2,264.7
2018,11,13,14,45,136.0,142.5,0.85,16.55,194.0,266.3,216.29
2018,11,13,15,0,81.0,127.0,0.8,16.4,154.0,196.64,159.58
2018,11,13,15,15,65.0,112.0,0.8,16.4,132.0,168.17,136.26
2018,11,13,15,30,49.0,97.0,0.8,16.4,110.0,140.62,113.1
2018,11,13,15,45,37.5,79.0,0.85,16.0,88.0,112.47,89.32
2018,11,13,16,0,26.0,61.0,0.9,15.6,66.0,84.78,65.5
2018,11,13,16,15,15.5,44.5,0.9,15.45,47.0,60.34,43.98
2018,11,13,16,30,5.0,28.0,0.9,15.3,28.0,31.87,17.34
2018,11,13,16,45,10.0,16.0,0.95,15.1,16.0,19.57,0.0
2018,11,13,17,0,15.0,4.0,1.0,14.9,4.0,3.81,0.0
2018,11,13,17,15,7.5,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,2.05,10.5,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,2.1,10.5,17.0,13.34,0.0
2018,11,14,7,15,228.0,27.5,2.15,10.85,50.0,22.81,9.55
2018,11,14,7,30,351.0,41.0,2.2,11.2,83.0,33.41,23.23
2018,11,14,7,45,420.5,51.5,2.3,11.6,123.0,66.75,37.94
2018,11,14,8,0,490.0,62.0,2.4,12.0,163.0,110.97,67.55
2018,11,14,8,15,494.5,73.0,2.45,12.35,195.0,152.5,102.63
2018,11,14,8,30,499.0,84.0,2.5,12.7,227.0,194.16,140.25
2018,11,14,8,45,541.5,92.0,2.55,13.05,268.0,243.53,183.71
2018,11,14,9,0,584.0,100.0,2.6,13.4,309.0,296.76,230.4
2018,11,14,9,15,621.5,105.5,2.6,13.85,348.5,349.12,275.84
2018,11,14,9,30,659.0,111.0,2.6,14.3,388.0,404.05,322.43
2018,11,14,9,45,669.5,117.0,2.6,14.75,416.5,448.73,359.99
2018,11,14,10,0,680.0,123.0,2.6,15.2,445.0,492.79,396.01
2018,11,14,10,15,700.5,124.5,2.55,15.7,471.0,537.08,431.09
2018,11,14,10,30,721.0,126.0,2.5,16.2,497.0,581.01,464.94
2018,11,14,10,45,723.0,129.5,2.4,16.65,512.0,614.52,489.86
2018,11,14,11,0,725.0,133.0,2.3,17.1,527.0,645.89,512.56
2018,11,14,11,15,726.5,135.0,2.25,17.5,536.0,673.03,532.0
2018,11,14,11,30,728.0,137.0,2.2,17.9,545.0,697.72,549.31
2018,11,14,11,45,719.5,140.0,2.15,18.3,544.5,713.42,559.73
2018,11,14,12,0,711.0,143.0,2.1,18.7,544.0,726.09,567.88
2018,11,14,12,15,714.0,142.0,2.05,18.9,541.5,740.39,577.46
2018,11,14,12,30,717.0,141.0,2.0,19.1,539.0,751.92,585.01
2018,11,14,12,45,707.0,141.0,1.95,19.3,526.0,751.24,583.99
2018,11,14,13,0,697.0,141.0,1.9,19.5,513.0,747.55,581.07
2018,11,14,13,15,674.0,140.5,1.9,19.55,489.0,729.86,569.04
2018,11,14,13,30,651.0,140.0,1.9,19.6,465.0,709.4,555.19
2018,11,14,13,45,638.0,135.5,1.9,19.65,439.5,690.03,542.11
2018,11,14,14,0,625.0,131.0,1.9,19.7,414.0,668.19,526.97
2018,11,14,14,15,619.0,124.5,1.9,19.55,387.5,647.27,512.87
2018,11,14,14,30,613.0,118.0,1.9,19.4,361.0,623.98,496.71
2018,11,14,14,45,576.0,112.0,1.9,19.3,322.0,576.38,461.58
2018,11,14,15,0,539.0,106.0,1.9,19.2,283.0,526.08,423.73
2018,11,14,15,15,495.5,96.0,1.9,19.2,242.0,470.09,380.22
2018,11,14,15,30,452.0,86.0,1.9,19.2,201.0,415.26,336.26
2018,11,14,15,45,387.5,74.5,1.8,18.1,159.5,347.6,281.58
2018,11,14,16,0,323.0,63.0,1.7,17.0,118.0,283.91,228.18
2018,11,14,16,15,239.0,46.5,1.75,16.6,80.5,208.05,162.65
2018,11,14,16,30,155.0,30.0,1.8,16.2,43.0,136.76,89.42
2018,11,14,16,45,85.0,16.5,1.85,15.75,23.0,52.32,0.0
2018,11,14,17,0,15.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.95,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,45.0,10.0,2.7,10.2,11.0,9.53,0.0
2018,11,15,7,15,115.0,25.5,2.7,10.55,36.5,20.07,6.68
2018,11,15,7,30,185.0,41.0,2.7,10.9,62.0,31.82,21.76
2018,11,15,7,45,233.0,54.5,2.75,11.3,93.5,57.56,36.13
2018,11,15,8,0,281.0,68.0,2.8,11.7,125.0,91.14,59.96
2018,11,15,8,15,338.0,82.5,2.85,12.05,166.5,132.54,92.74
2018,11,15,8,30,395.0,97.0,2.9,12.4,208.0,180.25,132.67
2018,11,15,8,45,395.5,108.0,2.95,12.75,233.5,215.07,164.67
2018,11,15,9,0,396.0,119.0,3.0,13.1,259.0,249.45,196.03
2018,11,15,9,15,434.0,126.0,2.9,13.5,294.5,293.74,234.19
2018,11,15,9,30,472.0,133.0,2.8,13.9,330.0,341.01,274.2
2018,11,15,9,45,507.0,137.5,2.7,14.25,363.5,387.02,312.58
2018,11,15,10,0,542.0,142.0,2.6,14.6,397.0,435.01,351.71
2018,11,15,10,15,559.0,149.0,2.5,15.05,423.5,477.05,385.09
2018,11,15,10,30,576.0,156.0,2.4,15.5,450.0,518.98,417.53
2018,11,15,10,45,577.0,156.5,2.35,15.95,459.5,543.5,436.19
2018,11,15,11,0,578.0,157.0,2.3,16.4,469.0,570.2,456.05
2018,11,15,11,15,566.5,164.0,2.25,16.7,474.5,585.27,466.94
2018,11,15,11,30,555.0,171.0,2.2,17.0,480.0,601.85,478.68
2018,11,15,11,45,541.5,176.5,2.15,17.3,479.0,612.82,486.08
2018,11,15,12,0,528.0,182.0,2.1,17.6,478.0,621.28,491.55
2018,11,15,12,15,562.5,174.0,2.1,17.8,486.5,649.87,513.26
2018,11,15,12,30,597.0,166.0,2.1,18.0,495.0,676.95,533.58
2018,11,15,12,45,587.5,162.0,2.05,18.2,479.5,671.43,529.16
2018,11,15,13,0,578.0,158.0,2.0,18.4,464.0,663.38,523.19
2018,11,15,13,15,576.5,163.0,2.05,18.45,458.5,669.86,528.55
2018,11,15,13,30,575.0,168.0,2.1,18.5,453.0,674.04,532.14
2018,11,15,13,45,536.5,164.5,2.1,18.6,419.0,636.7,504.74
2018,11,15,14,0,498.0,161.0,2.1,18.7,385.0,597.95,476.27
2018,11,15,14,15,489.5,152.5,2.05,18.6,359.0,575.38,460.26
2018,11,15,14,30,481.0,144.0,2.0,18.5,333.0,551.13,442.61
2018,11,15,14,45,451.0,134.0,2.0,18.45,297.0,508.03,410.11
2018,11,15,15,0,421.0,124.0,2.0,18.4,261.0,464.71,376.79
2018,11,15,15,15,380.0,111.0,2.0,18.4,222.0,410.61,334.03
2018,11,15,15,30,339.0,98.0,2.0,18.4,183.0,357.79,291.11
2018,11,15,15,45,286.0,81.5,1.85,17.5,143.5,295.23,239.75
2018,11,15,16,0,233.0,65.0,1.7,16.6,104.0,226.2,181.9
2018,11,15,16,15,160.5,46.5,1.7,16.2,69.5,157.35,122.22
2018,11,15,16,30,88.0,28.0,1.7,15.8,35.0,90.8,56.13
2018,11,15,16,45,48.5,15.0,1.75,15.45,18.5,35.11,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,14.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.75,9.9,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.7,9.9,11.0,9.53,0.0
2018,11,16,7,15,131.5,26.0,2.7,10.3,38.5,20.56,5.62
2018,11,16,7,30,214.0,42.0,2.7,10.7,66.0,32.76,22.44
2018,11,16,7,45,286.5,57.0,2.7,11.1,104.5,61.75,38.27
2018,11,16,8,0,359.0,72.0,2.7,11.5,143.0,102.32,66.12
2018,11,16,8,15,386.5,83.5,2.7,11.9,176.5,140.59,97.33
2018,11,16,8,30,414.0,95.0,2.7,12.3,210.0,181.64,132.96
2018,11,16,8,45,449.0,104.5,2.7,12.65,247.0,225.48,171.51
2018,11,16,9,0,484.0,114.0,2.7,13.0,284.0,272.47,212.76
2018,11,16,9,15,513.0,122.0,2.65,13.5,319.0,318.64,252.85
2018,11,16,9,30,542.0,130.0,2.6,14.0,354.0,366.76,293.73
2018,11,16,9,45,556.0,137.0,2.5,14.45,382.0,408.45,328.61
2018,11,16,10,0,570.0,144.0,2.4,14.9,410.0,450.15,362.52
2018,11,16,10,15,596.5,146.5,2.25,15.35,437.5,497.14,399.45
2018,11,16,10,30,623.0,149.0,2.1,15.8,465.0,541.79,433.59
2018,11,16,10,45,640.0,150.0,1.95,16.2,484.5,578.98,461.24
2018,11,16,11,0,657.0,151.0,1.8,16.6,504.0,615.24,487.46
2018,11,16,11,15,664.5,152.5,1.7,16.9,515.0,644.2,508.04
2018,11,16,11,30,672.0,154.0,1.6,17.2,526.0,671.23,526.8
2018,11,16,11,45,661.0,157.5,1.5,17.5,524.5,684.45,535.02
2018,11,16,12,0,650.0,161.0,1.4,17.8,523.0,694.71,541.05
2018,11,16,12,15,650.5,159.0,1.3,17.95,518.5,705.23,547.75
2018,11,16,12,30,651.0,157.0,1.2,18.1,514.0,713.11,552.47
2018,11,16,12,45,651.5,152.5,1.15,18.3,502.5,715.62,553.9
2018,11,16,13,0,652.0,148.0,1.1,18.5,491.0,715.36,553.45
2018,11,16,13,15,641.0,144.5,1.05,18.6,471.0,704.19,545.42
2018,11,16,13,30,630.0,141.0,1.0,18.7,451.0,690.34,535.62
2018,11,16,13,45,614.5,136.0,0.95,18.8,425.0,668.73,520.32
2018,11,16,14,0,599.0,131.0,0.9,18.9,399.0,644.8,503.33
2018,11,16,14,15,609.0,121.5,0.8,18.85,376.0,633.37,495.35
2018,11,16,14,30,619.0,112.0,0.7,18.8,353.0,619.05,484.93
2018,11,16,14,45,588.5,105.5,0.65,18.75,316.0,575.83,453.33
2018,11,16,15,0,558.0,99.0,0.6,18.7,279.0,531.68,420.62
2018,11,16,15,15,513.5,90.5,0.6,18.7,238.5,473.35,376.69
2018,11,16,15,30,469.0,82.0,0.6,18.7,198.0,419.44,334.6
2018,11,16,15,45,407.5,70.5,0.65,18.05,157.0,353.24,282.31
2018,11,16,16,0,346.0,59.0,0.7,17.4,116.0,290.71,230.73
2018,11,16,16,15,261.0,44.0,0.8,17.05,79.5,215.69,166.53
2018,11,16,16,30,176.0,29.0,0.9,16.7,43.0,143.47,87.59
2018,11,16,16,45,97.0,16.0,1.0,16.35,23.0,56.75,0.0
2018,11,16,17,0,18.0,3.0,1.1,16.0,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,15.8,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.4,10.65,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.4,10.6,12.0,10.48,0.0
2018,11,17,7,15,146.5,26.0,1.4,10.85,39.5,20.63,3.9
2018,11,17,7,30,238.0,41.0,1.4,11.1,67.0,32.06,21.66
2018,11,17,7,45,315.0,55.0,1.4,11.4,106.0,60.68,36.74
2018,11,17,8,0,392.0,69.0,1.4,11.7,145.0,102.27,64.59
2018,11,17,8,15,263.0,84.5,1.35,12.0,141.0,120.24,85.33
2018,11,17,8,30,134.0,100.0,1.3,12.3,137.0,122.54,93.8
2018,11,17,8,45,99.0,119.0,1.25,12.6,148.5,139.61,110.18
2018,11,17,9,0,64.0,138.0,1.2,12.9,160.0,151.01,121.0
2018,11,17,9,15,88.0,153.0,1.15,13.3,187.0,178.75,143.73
2018,11,17,9,30,112.0,168.0,1.1,13.7,214.0,212.46,171.15
2018,11,17,9,45,103.0,183.0,1.05,14.1,227.5,225.86,181.92
2018,11,17,10,0,94.0,198.0,1.0,14.5,241.0,241.98,194.59
