Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,0,526.0,36.0,1.5,14.8,109.0,349.84,278.0
2018,12,7,16,15,404.0,28.5,1.5,14.55,72.5,266.41,197.5
2018,12,7,16,30,282.0,21.0,1.5,14.3,36.0,172.25,0.0
2018,12,7,16,45,141.0,10.5,1.55,14.05,18.0,69.05,0.0
2018,12,7,17,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,7,15,124.5,9.5,2.75,9.95,15.5,9.05,0.0
2018,12,8,7,30,249.0,19.0,2.8,10.3,31.0,15.86,0.0
2018,12,8,7,45,329.0,29.0,2.85,10.65,61.5,23.49,12.97
2018,12,8,8,0,409.0,39.0,2.9,11.0,92.0,57.08,29.34
2018,12,8,8,15,526.0,42.5,2.9,11.3,136.5,98.32,54.98
2018,12,8,8,30,643.0,46.0,2.9,11.6,181.0,153.08,96.48
2018,12,8,8,45,689.5,49.5,2.9,11.85,221.0,203.05,140.43
2018,12,8,9,0,736.0,53.0,2.9,12.1,261.0,256.99,189.19
2018,12,8,9,15,767.0,55.5,2.9,12.55,297.5,308.48,236.39
2018,12,8,9,30,798.0,58.0,2.9,13.0,334.0,361.6,284.19
2018,12,8,9,45,762.5,70.0,2.85,13.4,353.0,398.25,318.3
2018,12,8,10,0,727.0,82.0,2.8,13.8,372.0,430.37,347.21
2018,12,8,10,15,748.5,84.0,2.75,14.1,399.0,475.22,385.01
2018,12,8,10,30,770.0,86.0,2.7,14.4,426.0,520.22,421.85
2018,12,8,10,45,827.0,76.5,2.6,14.7,456.0,572.75,463.75
2018,12,8,11,0,884.0,67.0,2.5,15.0,486.0,622.98,503.02
2018,12,8,11,15,874.0,71.5,2.4,15.15,494.0,649.4,523.08
2018,12,8,11,30,864.0,76.0,2.3,15.3,502.0,676.56,543.17
2018,12,8,11,45,805.0,90.0,2.2,15.45,489.5,673.47,539.87
2018,12,8,12,0,746.0,104.0,2.1,15.6,477.0,667.7,534.48
2018,12,8,12,15,819.0,87.0,1.95,15.7,494.0,712.91,566.93
2018,12,8,12,30,892.0,70.0,1.8,15.8,511.0,753.55,594.8
2018,12,8,12,45,886.0,70.0,1.7,15.85,500.0,758.27,597.1
2018,12,8,13,0,880.0,70.0,1.6,15.9,489.0,759.61,597.42
2018,12,8,13,15,871.0,69.0,1.55,15.9,470.5,754.11,593.55
2018,12,8,13,30,862.0,68.0,1.5,15.9,452.0,745.34,587.51
2018,12,8,13,45,848.0,66.5,1.4,15.9,427.0,735.23,580.09
2018,12,8,14,0,834.0,65.0,1.3,15.9,402.0,715.96,566.08
2018,12,8,14,15,814.0,63.0,1.3,15.85,371.0,688.86,547.5
2018,12,8,14,30,794.0,61.0,1.3,15.8,340.0,659.35,526.9
2018,12,8,14,45,758.0,59.5,1.25,15.75,303.0,617.22,496.05
2018,12,8,15,0,722.0,58.0,1.2,15.7,266.0,573.86,463.3
2018,12,8,15,15,657.0,55.0,1.2,15.7,223.5,509.26,412.62
2018,12,8,15,30,592.0,52.0,1.2,15.7,181.0,451.35,365.32
2018,12,8,15,45,493.0,46.5,1.25,15.15,138.5,368.34,297.47
2018,12,8,16,0,394.0,41.0,1.3,14.6,96.0,290.58,231.27
2018,12,8,16,15,302.0,31.0,1.4,14.35,64.5,217.95,161.64
2018,12,8,16,30,210.0,21.0,1.5,14.1,33.0,139.22,0.0
2018,12,8,16,45,105.0,10.5,1.65,13.9,16.5,54.02,0.0
2018,12,8,17,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,9,7,15,35.0,8.0,1.95,12.0,9.5,7.63,0.0
2018,12,9,7,30,70.0,16.0,1.9,12.1,19.0,13.45,0.0
2018,12,9,7,45,146.5,30.0,1.9,12.2,46.0,23.48,12.56
2018,12,9,8,0,223.0,44.0,1.9,12.3,73.0,49.88,29.07
2018,12,9,8,15,265.5,56.5,1.9,12.4,103.0,80.89,51.31
2018,12,9,8,30,308.0,69.0,1.9,12.5,133.0,116.49,79.84
2018,12,9,8,45,308.5,83.5,1.9,12.65,158.5,149.32,109.36
2018,12,9,9,0,309.0,98.0,1.9,12.8,184.0,182.01,139.12
2018,12,9,9,15,315.0,112.0,1.85,12.85,210.0,212.67,166.85
2018,12,9,9,30,321.0,126.0,1.8,12.9,236.0,245.98,196.33
2018,12,9,9,45,293.5,142.0,1.75,13.0,250.0,267.57,215.92
2018,12,9,10,0,266.0,158.0,1.7,13.1,264.0,286.32,232.37
2018,12,9,10,15,186.0,153.5,1.6,13.2,230.0,249.1,202.93
2018,12,9,10,30,106.0,149.0,1.5,13.3,196.0,209.56,170.65
2018,12,9,10,45,53.0,118.0,1.4,13.4,141.5,145.58,117.71
2018,12,9,11,0,0.0,87.0,1.3,13.5,87.0,81.14,63.15
2018,12,9,11,15,0.0,105.5,1.25,13.55,105.5,99.09,78.2
2018,12,9,11,30,0.0,124.0,1.2,13.6,124.0,117.4,93.31
2018,12,9,11,45,1.5,138.0,1.15,13.65,138.5,132.62,105.82
2018,12,9,12,0,3.0,152.0,1.1,13.7,153.0,148.25,118.62
2018,12,9,12,15,67.0,177.0,1.2,13.75,210.0,230.1,187.14
2018,12,9,12,30,131.0,202.0,1.3,13.8,267.0,319.06,259.53
2018,12,9,12,45,187.0,193.5,1.4,13.8,283.5,354.38,288.88
2018,12,9,13,0,243.0,185.0,1.5,13.8,300.0,401.65,327.58
2018,12,9,13,15,339.5,169.0,1.6,13.75,323.5,458.41,374.52
2018,12,9,13,30,436.0,153.0,1.7,13.7,347.0,526.89,429.55
2018,12,9,13,45,414.5,148.0,1.75,13.7,324.0,504.23,412.01
2018,12,9,14,0,393.0,143.0,1.8,13.7,301.0,480.24,393.91
2018,12,9,14,15,492.5,114.0,1.9,13.6,297.0,514.31,423.64
2018,12,9,14,30,592.0,85.0,2.0,13.5,293.0,548.71,452.6
2018,12,9,14,45,529.5,84.0,2.05,13.4,255.5,492.98,408.31
2018,12,9,15,0,467.0,83.0,2.1,13.3,218.0,433.48,360.62
2018,12,9,15,15,396.5,75.5,2.1,13.3,178.5,367.93,306.49
2018,12,9,15,30,326.0,68.0,2.1,13.3,139.0,305.31,253.42
2018,12,9,15,45,237.0,56.5,2.1,13.0,102.0,230.28,189.17
2018,12,9,16,0,148.0,45.0,2.1,12.7,65.0,149.35,119.3
2018,12,9,16,15,97.5,30.5,2.15,12.6,42.0,101.26,73.82
2018,12,9,16,30,47.0,16.0,2.2,12.5,19.0,48.1,0.0
2018,12,9,16,45,23.5,8.0,2.2,12.35,9.5,17.49,0.0
2018,12,9,17,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,7,15,8.5,6.0,3.4,10.1,6.5,5.72,0.0
2018,12,10,7,30,17.0,12.0,3.5,10.2,13.0,11.44,0.0
2018,12,10,7,45,36.0,28.5,3.6,10.35,32.5,24.53,13.1
2018,12,10,8,0,55.0,45.0,3.7,10.5,52.0,42.78,28.39
2018,12,10,8,15,87.5,61.5,3.8,10.65,77.5,65.55,46.35
2018,12,10,8,30,120.0,78.0,3.9,10.8,103.0,92.18,68.05
2018,12,10,8,45,168.5,92.0,3.95,10.95,134.5,124.95,95.03
2018,12,10,9,0,217.0,106.0,4.0,11.1,166.0,162.09,126.46
2018,12,10,9,15,228.5,119.0,4.05,11.3,190.0,191.37,152.63
2018,12,10,9,30,240.0,132.0,4.1,11.5,214.0,221.57,179.36
2018,12,10,9,45,176.5,148.0,4.15,11.7,211.5,220.56,180.37
2018,12,10,10,0,113.0,164.0,4.2,11.9,209.0,217.05,178.24
2018,12,10,10,15,142.0,167.0,4.15,12.15,227.0,240.77,198.29
2018,12,10,10,30,171.0,170.0,4.1,12.4,245.0,266.47,219.91
2018,12,10,10,45,232.0,172.0,4.1,12.7,278.5,318.25,263.06
2018,12,10,11,0,293.0,174.0,4.1,13.0,312.0,367.35,303.7
2018,12,10,11,15,273.5,188.0,4.0,13.2,319.0,381.12,314.3
2018,12,10,11,30,254.0,202.0,3.9,13.4,326.0,393.22,323.46
2018,12,10,11,45,259.0,201.0,3.8,13.65,328.5,403.88,331.97
2018,12,10,12,0,264.0,200.0,3.7,13.9,331.0,413.84,339.86
2018,12,10,12,15,378.5,178.0,3.7,14.0,364.5,489.95,402.56
2018,12,10,12,30,493.0,156.0,3.7,14.1,398.0,557.44,457.59
2018,12,10,12,45,533.5,145.5,3.65,14.25,402.5,582.52,477.66
2018,12,10,13,0,574.0,135.0,3.6,14.4,407.0,611.05,500.35
2018,12,10,13,15,717.0,99.5,3.7,14.45,426.5,681.77,556.81
2018,12,10,13,30,860.0,64.0,3.8,14.5,446.0,737.14,599.32
2018,12,10,13,45,849.5,62.5,3.85,14.6,422.5,723.64,589.46
2018,12,10,14,0,839.0,61.0,3.9,14.7,399.0,707.16,577.77
2018,12,10,14,15,821.0,59.5,4.0,14.65,369.0,688.51,564.81
2018,12,10,14,30,803.0,58.0,4.1,14.6,339.0,661.18,544.9
2018,12,10,14,45,777.0,55.0,4.15,14.55,303.5,624.15,516.81
2018,12,10,15,0,751.0,52.0,4.2,14.5,268.0,585.5,486.87
2018,12,10,15,15,709.5,48.5,4.2,14.5,229.0,535.01,444.99
2018,12,10,15,30,668.0,45.0,4.2,14.5,190.0,484.45,401.55
2018,12,10,15,45,603.5,40.0,3.95,13.85,150.0,419.2,345.0
2018,12,10,16,0,539.0,35.0,3.7,13.2,110.0,356.3,288.04
2018,12,10,16,15,415.5,28.0,3.7,12.85,73.5,272.0,205.0
2018,12,10,16,30,292.0,21.0,3.7,12.5,37.0,177.49,4.18
2018,12,10,16,45,146.0,10.5,3.7,12.2,18.5,71.35,0.0
2018,12,10,17,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.75,9.5,13.5,8.1,0.0
2018,12,11,7,30,250.0,17.0,2.7,9.8,27.0,16.2,0.0
2018,12,11,7,45,396.0,24.5,2.65,10.1,63.0,21.37,10.34
2018,12,11,8,0,542.0,32.0,2.6,10.4,99.0,55.4,25.11
2018,12,11,8,15,612.0,36.5,2.65,10.75,139.5,98.95,52.18
2018,12,11,8,30,682.0,41.0,2.7,11.1,180.0,149.78,91.79
2018,12,11,8,45,724.0,45.0,2.8,11.4,220.0,201.03,136.91
2018,12,11,9,0,766.0,49.0,2.9,11.7,260.0,255.73,186.66
2018,12,11,9,15,792.0,52.0,2.9,12.05,296.0,307.46,234.58
2018,12,11,9,30,818.0,55.0,2.9,12.4,332.0,360.31,282.7
2018,12,11,9,45,833.5,57.5,2.95,12.75,363.0,408.31,326.04
2018,12,11,10,0,849.0,60.0,3.0,13.1,394.0,456.21,368.1
2018,12,11,10,15,862.0,62.0,3.0,13.4,420.0,501.58,406.94
2018,12,11,10,30,875.0,64.0,3.0,13.7,446.0,545.72,443.72
2018,12,11,10,45,882.0,65.5,3.05,13.95,464.5,584.4,475.55
2018,12,11,11,0,889.0,67.0,3.1,14.2,483.0,620.95,505.03
2018,12,11,11,15,893.0,67.5,3.2,14.4,494.5,652.14,530.12
2018,12,11,11,30,897.0,68.0,3.3,14.6,506.0,680.66,552.78
2018,12,11,11,45,896.5,68.5,3.45,14.8,509.5,703.27,569.71
2018,12,11,12,0,896.0,69.0,3.6,15.0,513.0,722.76,584.31
2018,12,11,12,15,895.0,68.5,3.7,15.05,509.5,737.51,595.59
2018,12,11,12,30,894.0,68.0,3.8,15.1,506.0,748.97,604.55
2018,12,11,12,45,889.5,66.5,3.95,15.2,495.0,753.28,608.38
2018,12,11,13,0,885.0,65.0,4.1,15.3,484.0,754.18,609.83
2018,12,11,13,15,876.5,64.0,4.2,15.25,466.0,749.33,607.22
2018,12,11,13,30,868.0,63.0,4.3,15.2,448.0,741.19,602.42
2018,12,11,13,45,854.0,62.0,4.4,15.2,423.5,725.76,592.06
2018,12,11,14,0,840.0,61.0,4.5,15.2,399.0,707.4,579.4
2018,12,11,14,15,820.0,59.0,4.45,15.1,368.0,686.74,564.36
2018,12,11,14,30,800.0,57.0,4.4,15.0,337.0,657.47,542.44
2018,12,11,14,45,721.0,61.0,4.4,14.9,293.5,592.75,492.49
2018,12,11,15,0,642.0,65.0,4.4,14.8,250.0,533.04,444.32
2018,12,11,15,15,600.5,58.5,4.4,14.8,211.5,481.97,401.87
2018,12,11,15,30,559.0,52.0,4.4,14.8,173.0,431.29,358.3
2018,12,11,15,45,540.0,44.0,3.9,14.1,140.5,392.61,323.1
2018,12,11,16,0,521.0,36.0,3.4,13.4,108.0,347.67,280.8
2018,12,11,16,15,376.0,28.5,3.5,13.15,71.0,252.91,190.51
2018,12,11,16,30,231.0,21.0,3.6,12.9,34.0,149.63,5.81
2018,12,11,16,45,115.5,10.5,3.65,12.6,17.0,58.61,0.0
2018,12,11,17,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,12,7,15,55.0,8.0,4.7,11.75,10.0,7.63,0.0
2018,12,12,7,30,110.0,16.0,4.8,11.9,20.0,15.25,0.0
2018,12,12,7,45,264.0,26.0,4.9,12.05,53.5,21.02,9.53
2018,12,12,8,0,418.0,36.0,5.0,12.2,87.0,50.75,24.85
2018,12,12,8,15,413.0,47.5,5.1,12.35,114.0,86.71,50.09
2018,12,12,8,30,408.0,59.0,5.2,12.5,141.0,121.88,79.96
2018,12,12,8,45,530.0,60.0,5.25,12.6,190.0,172.66,120.43
2018,12,12,9,0,652.0,61.0,5.3,12.7,239.0,235.55,173.52
2018,12,12,9,15,688.5,64.0,5.2,12.9,275.5,285.14,219.13
2018,12,12,9,30,725.0,67.0,5.1,13.1,312.0,337.33,266.59
2018,12,12,9,45,644.0,86.0,5.0,13.25,318.5,359.7,290.13
2018,12,12,10,0,563.0,105.0,4.9,13.4,325.0,373.46,304.86
2018,12,12,10,15,682.0,89.5,4.9,13.65,373.5,442.45,363.09
2018,12,12,10,30,801.0,74.0,4.9,13.9,422.0,517.61,425.62
2018,12,12,10,45,832.0,71.0,4.9,14.15,446.5,562.97,463.32
2018,12,12,11,0,863.0,68.0,4.9,14.4,471.0,604.75,497.69
2018,12,12,11,15,889.5,66.0,5.0,14.6,490.5,646.67,531.89
2018,12,12,11,30,916.0,64.0,5.1,14.8,510.0,687.16,564.44
2018,12,12,11,45,918.5,64.0,5.15,14.95,514.5,711.73,582.87
2018,12,12,12,0,921.0,64.0,5.2,15.1,519.0,733.24,599.04
2018,12,12,12,15,918.0,64.5,5.3,15.25,516.0,748.19,610.5
2018,12,12,12,30,915.0,65.0,5.4,15.4,513.0,759.75,619.52
2018,12,12,12,45,908.0,65.5,5.55,15.55,502.0,764.91,624.01
2018,12,12,13,0,901.0,66.0,5.7,15.7,491.0,766.62,626.01
2018,12,12,13,15,875.5,68.5,5.65,15.75,469.0,753.44,616.16
2018,12,12,13,30,850.0,71.0,5.6,15.8,447.0,743.13,608.66
2018,12,12,13,45,819.5,71.5,5.6,15.85,418.0,717.5,589.56
2018,12,12,14,0,789.0,72.0,5.6,15.9,389.0,689.17,568.33
2018,12,12,14,15,803.5,64.0,5.4,15.8,365.5,680.79,562.18
2018,12,12,14,30,818.0,56.0,5.2,15.7,342.0,668.76,552.96
2018,12,12,14,45,773.0,53.0,5.05,15.65,301.0,618.5,513.52
2018,12,12,15,0,728.0,50.0,4.9,15.6,260.0,567.48,472.86
2018,12,12,15,15,567.5,58.0,4.9,15.6,207.0,460.23,383.94
2018,12,12,15,30,407.0,66.0,4.9,15.6,154.0,352.19,292.64
2018,12,12,15,45,436.0,52.0,4.3,14.8,128.5,342.17,281.73
2018,12,12,16,0,465.0,38.0,3.7,14.0,103.0,326.2,263.32
2018,12,12,16,15,386.0,30.0,3.65,13.7,71.0,259.81,195.76
2018,12,12,16,30,307.0,22.0,3.6,13.4,39.0,185.87,13.3
2018,12,12,16,45,153.5,11.0,3.55,13.1,19.5,75.18,0.0
2018,12,12,17,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.2,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.3,10.1,25.0,16.2,0.0
2018,12,13,7,45,377.5,24.5,3.35,10.45,59.5,19.76,8.29
2018,12,13,8,0,523.0,32.0,3.4,10.8,94.0,52.14,23.71
2018,12,13,8,15,596.0,36.5,3.45,11.1,134.0,94.58,49.35
2018,12,13,8,30,669.0,41.0,3.5,11.4,174.0,144.69,87.84
2018,12,13,8,45,714.0,44.5,3.6,11.75,214.0,195.19,131.98
2018,12,13,9,0,759.0,48.0,3.7,12.1,254.0,249.48,181.23
2018,12,13,9,15,788.5,50.5,3.7,12.5,290.5,301.34,229.25
2018,12,13,9,30,818.0,53.0,3.7,12.9,327.0,354.29,277.61
2018,12,13,9,45,838.5,54.5,3.7,13.3,359.0,403.63,322.16
2018,12,13,10,0,859.0,56.0,3.7,13.7,391.0,452.91,365.46
2018,12,13,10,15,873.0,57.5,3.7,14.1,417.0,498.63,404.77
2018,12,13,10,30,887.0,59.0,3.7,14.5,443.0,543.2,442.04
2018,12,13,10,45,896.0,59.5,3.7,14.95,462.0,582.36,474.05
2018,12,13,11,0,905.0,60.0,3.7,15.4,481.0,619.49,503.68
2018,12,13,11,15,910.0,61.0,3.7,15.6,493.5,652.43,529.87
2018,12,13,11,30,915.0,62.0,3.7,15.8,506.0,682.73,553.5
2018,12,13,11,45,916.5,62.5,3.65,16.05,511.0,707.25,570.9
2018,12,13,12,0,918.0,63.0,3.6,16.3,516.0,728.67,585.97
2018,12,13,12,15,915.0,63.5,3.55,16.45,513.0,743.66,596.49
2018,12,13,12,30,912.0,64.0,3.5,16.6,510.0,755.28,604.62
2018,12,13,12,45,905.5,64.0,3.4,16.7,499.0,760.26,607.85
2018,12,13,13,0,899.0,64.0,3.3,16.8,488.0,761.8,608.68
2018,12,13,13,15,889.5,64.0,3.2,16.85,470.5,757.69,605.59
2018,12,13,13,30,880.0,64.0,3.1,16.9,453.0,750.27,600.19
2018,12,13,13,45,866.0,63.0,3.0,16.95,428.5,735.02,589.08
2018,12,13,14,0,852.0,62.0,2.9,17.0,404.0,716.79,575.82
2018,12,13,14,15,831.5,60.0,2.75,16.9,373.0,695.81,560.52
2018,12,13,14,30,811.0,58.0,2.6,16.8,342.0,666.21,538.56
2018,12,13,14,45,781.5,56.0,2.45,16.7,306.5,628.18,509.89
2018,12,13,15,0,752.0,54.0,2.3,16.6,271.0,588.62,479.38
2018,12,13,15,15,710.0,50.5,2.3,16.6,231.5,537.98,438.72
2018,12,13,15,30,668.0,47.0,2.3,16.6,192.0,487.22,396.44
2018,12,13,15,45,599.5,42.0,2.0,15.75,151.5,419.68,339.55
2018,12,13,16,0,531.0,37.0,1.7,14.9,111.0,354.52,282.25
2018,12,13,16,15,404.0,29.5,1.75,14.55,74.5,268.59,200.7
2018,12,13,16,30,277.0,22.0,1.8,14.2,38.0,172.45,16.92
2018,12,13,16,45,138.5,11.0,1.8,13.9,19.0,68.96,0.0
2018,12,13,17,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.55,13.95,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.1,8.0,7.63,0.0
2018,12,14,7,45,7.0,15.5,6.85,14.25,15.5,14.57,4.11
2018,12,14,8,0,0.0,23.0,7.0,14.4,23.0,21.34,11.73
2018,12,14,8,15,0.0,32.5,7.15,14.5,32.5,30.18,19.64
2018,12,14,8,30,0.0,42.0,7.3,14.6,42.0,39.03,27.43
2018,12,14,8,45,0.0,52.0,7.4,14.7,52.0,48.34,35.54
2018,12,14,9,0,0.0,62.0,7.5,14.8,62.0,57.68,43.6
2018,12,14,9,15,0.0,44.0,7.55,14.9,44.0,40.87,29.3
2018,12,14,9,30,0.0,26.0,7.6,15.0,26.0,24.12,14.98
2018,12,14,9,45,0.0,33.5,7.65,15.05,33.5,31.1,20.92
2018,12,14,10,0,0.0,41.0,7.7,15.1,41.0,38.08,26.82
2018,12,14,10,15,22.0,93.5,7.7,15.15,103.0,100.71,79.89
2018,12,14,10,30,44.0,146.0,7.7,15.2,165.0,166.78,135.35
2018,12,14,10,45,227.0,155.5,7.75,15.3,260.0,295.97,244.61
2018,12,14,11,0,410.0,165.0,7.8,15.4,355.0,434.2,359.82
2018,12,14,11,15,506.5,148.5,7.75,15.4,389.5,492.89,409.23
2018,12,14,11,30,603.0,132.0,7.7,15.4,424.0,559.47,464.71
2018,12,14,11,45,695.5,112.0,7.7,15.45,452.0,617.99,513.47
2018,12,14,12,0,788.0,92.0,7.7,15.5,480.0,674.3,559.98
2018,12,14,12,15,774.0,94.0,7.6,15.55,473.5,681.51,565.25
2018,12,14,12,30,760.0,96.0,7.5,15.6,467.0,685.43,568.16
2018,12,14,12,45,637.5,119.0,7.4,15.6,426.0,633.17,526.1
2018,12,14,13,0,515.0,142.0,7.3,15.6,385.0,567.41,472.06
2018,12,14,13,15,335.0,163.5,7.15,15.6,319.5,446.91,372.18
2018,12,14,13,30,155.0,185.0,7.0,15.6,254.0,327.28,270.85
2018,12,14,13,45,189.5,173.0,6.85,15.55,252.5,340.08,282.85
2018,12,14,14,0,224.0,161.0,6.7,15.5,251.0,363.77,303.3
2018,12,14,14,15,192.0,138.5,6.55,15.4,211.5,311.9,260.54
2018,12,14,14,30,160.0,116.0,6.4,15.3,172.0,247.97,207.47
2018,12,14,14,45,81.0,88.0,6.25,15.25,116.5,157.0,129.67
2018,12,14,15,0,2.0,60.0,6.1,15.2,61.0,57.2,43.19
2018,12,14,15,15,1.5,61.5,6.1,15.2,62.0,59.4,44.98
2018,12,14,15,30,1.0,63.0,6.1,15.2,63.0,62.72,47.55
2018,12,14,15,45,9.5,51.0,5.6,14.85,52.5,55.7,41.45
2018,12,14,16,0,18.0,39.0,5.1,14.5,42.0,51.78,37.57
2018,12,14,16,15,66.0,28.0,4.9,14.3,33.0,80.6,57.91
2018,12,14,16,30,114.0,17.0,4.7,14.1,24.0,89.32,9.22
2018,12,14,16,45,57.0,8.5,4.55,13.95,12.0,32.21,0.0
2018,12,14,17,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,3.5,12.35,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,3.6,12.6,12.0,10.48,0.0
2018,12,15,7,45,43.0,26.5,3.7,12.9,30.5,22.76,9.09
2018,12,15,8,0,61.0,42.0,3.8,13.2,49.0,39.45,25.05
2018,12,15,8,15,89.5,57.5,3.9,13.4,72.5,60.95,41.82
2018,12,15,8,30,118.0,73.0,4.0,13.6,96.0,85.79,61.82
2018,12,15,8,45,168.5,86.5,4.15,13.85,127.5,117.69,87.58
2018,12,15,9,0,219.0,100.0,4.3,14.1,159.0,154.28,118.08
2018,12,15,9,15,364.0,97.5,4.3,14.4,211.5,212.26,164.64
2018,12,15,9,30,509.0,95.0,4.3,14.7,264.0,283.93,223.85
2018,12,15,9,45,573.5,92.5,4.25,15.0,300.5,333.89,266.92
2018,12,15,10,0,638.0,90.0,4.2,15.3,337.0,388.22,313.19
2018,12,15,10,15,454.0,123.5,4.1,15.55,305.0,358.69,291.63
2018,12,15,10,30,270.0,157.0,4.0,15.8,273.0,309.75,252.5
2018,12,15,10,45,208.0,173.0,3.9,16.0,265.0,296.68,241.9
2018,12,15,11,0,146.0,189.0,3.8,16.2,257.0,285.11,231.79
2018,12,15,11,15,173.0,197.0,3.7,16.35,279.5,316.93,257.81
2018,12,15,11,30,200.0,205.0,3.6,16.5,302.0,350.0,284.52
2018,12,15,11,45,162.5,209.0,3.5,16.6,288.0,335.45,272.11
2018,12,15,12,0,125.0,213.0,3.4,16.7,274.0,318.83,258.03
2018,12,15,12,15,91.0,205.0,3.4,16.75,249.5,278.95,225.64
2018,12,15,12,30,57.0,197.0,3.4,16.8,225.0,247.4,199.6
2018,12,15,12,45,80.5,196.5,3.4,16.85,235.0,266.5,215.87
2018,12,15,13,0,104.0,196.0,3.4,16.9,245.0,285.94,232.27
2018,12,15,13,15,128.5,190.5,3.4,16.9,249.0,311.6,253.65
2018,12,15,13,30,153.0,185.0,3.4,16.9,253.0,325.68,265.81
2018,12,15,13,45,94.0,151.5,3.4,16.85,192.5,241.88,197.35
2018,12,15,14,0,35.0,118.0,3.4,16.8,132.0,148.0,119.32
2018,12,15,14,15,32.0,112.0,3.4,16.7,124.0,139.84,112.79
2018,12,15,14,30,29.0,106.0,3.4,16.6,116.0,131.8,106.18
2018,12,15,14,45,50.5,106.5,3.4,16.5,122.0,149.15,121.31
2018,12,15,15,0,72.0,107.0,3.4,16.4,128.0,166.67,136.29
2018,12,15,15,15,71.0,95.0,3.4,16.4,113.0,152.43,124.08
2018,12,15,15,30,70.0,83.0,3.4,16.4,98.0,147.85,119.56
2018,12,15,15,45,54.5,67.0,3.5,15.85,77.0,109.92,87.08
2018,12,15,16,0,39.0,51.0,3.6,15.3,56.0,82.13,62.67
2018,12,15,16,15,27.0,34.5,3.75,15.0,37.5,55.55,38.06
2018,12,15,16,30,15.0,18.0,3.9,14.7,19.0,26.16,0.0
2018,12,15,16,45,7.5,9.0,4.0,14.4,9.5,11.76,0.0
2018,12,15,17,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.7,13.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,13.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,13.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.8,14.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,3.0,5.65,14.15,3.0,0.0,0.0
2018,12,16,7,30,0.0,6.0,5.7,14.3,6.0,5.72,0.0
2018,12,16,7,45,0.0,14.5,5.75,14.45,14.5,13.45,2.6
2018,12,16,8,0,0.0,23.0,5.8,14.6,23.0,21.34,11.63
2018,12,16,8,15,0.0,32.5,6.0,14.75,32.5,30.18,19.58
2018,12,16,8,30,0.0,42.0,6.2,14.9,42.0,39.03,27.37
2018,12,16,8,45,0.0,44.5,6.35,15.05,44.5,41.35,29.55
2018,12,16,9,0,0.0,47.0,6.5,15.2,47.0,43.67,31.62
2018,12,16,9,15,0.0,41.0,6.5,15.3,41.0,38.07,26.88
2018,12,16,9,30,0.0,35.0,6.5,15.4,35.0,32.49,22.1
2018,12,16,9,45,0.0,42.5,6.55,15.55,42.5,39.47,28.01
2018,12,16,10,0,0.0,50.0,6.6,15.7,50.0,46.46,33.88
2018,12,16,10,15,2.0,78.5,6.65,15.7,79.5,74.1,57.18
2018,12,16,10,30,4.0,107.0,6.7,15.7,109.0,102.7,81.14
2018,12,16,10,45,4.0,101.5,6.8,15.75,103.5,97.49,76.67
2018,12,16,11,0,4.0,96.0,6.9,15.8,98.0,92.27,72.22
2018,12,16,11,15,3.0,93.0,6.85,15.85,94.5,88.84,69.27
2018,12,16,11,30,2.0,90.0,6.8,15.9,91.0,85.35,66.27
2018,12,16,11,45,17.0,100.5,6.7,15.9,109.0,109.79,87.1
2018,12,16,12,0,32.0,111.0,6.6,15.9,127.0,131.84,105.9
2018,12,16,12,15,16.0,101.5,6.6,15.85,109.5,111.28,88.34
2018,12,16,12,30,0.0,92.0,6.6,15.8,92.0,86.05,66.79
2018,12,16,12,45,0.0,91.5,6.55,15.8,91.5,85.62,66.47
2018,12,16,13,0,0.0,91.0,6.5,15.8,91.0,85.2,66.18
2018,12,16,13,15,0.0,73.5,6.55,15.8,73.5,68.41,52.15
2018,12,16,13,30,0.0,56.0,6.6,15.8,56.0,52.07,38.45
2018,12,16,13,45,0.0,48.0,6.65,15.8,48.0,44.61,32.2
2018,12,16,14,0,0.0,40.0,6.7,15.8,40.0,37.15,25.93
2018,12,16,14,15,0.0,35.0,6.75,15.8,35.0,32.49,22.02
2018,12,16,14,30,0.0,30.0,6.8,15.8,30.0,27.84,18.09
2018,12,16,14,45,0.0,22.0,6.9,15.75,22.0,20.4,11.77
2018,12,16,15,0,0.0,14.0,7.0,15.7,14.0,12.97,5.42
2018,12,16,15,15,0.0,13.5,7.0,15.7,13.5,12.5,5.01
2018,12,16,15,30,0.0,13.0,7.0,15.7,13.0,12.04,4.57
2018,12,16,15,45,0.0,11.0,6.95,15.5,11.0,10.18,2.93
2018,12,16,16,0,0.0,9.0,6.9,15.3,9.0,8.33,1.25
2018,12,16,16,15,3.5,7.5,6.85,15.25,7.5,8.81,1.29
2018,12,16,16,30,7.0,6.0,6.8,15.2,6.0,9.74,0.0
2018,12,16,16,45,7.0,3.5,6.7,15.15,3.5,6.31,0.0
2018,12,16,17,0,7.0,1.0,6.6,15.1,1.0,0.0,0.0
2018,12,16,17,15,3.5,0.5,6.35,15.1,0.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.15,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.1,12.2,19.0,13.34,0.0
2018,12,17,7,45,337.5,22.0,2.0,12.45,52.0,17.69,4.74
2018,12,17,8,0,495.0,30.0,1.9,12.7,85.0,44.61,19.73
2018,12,17,8,15,571.5,34.5,1.9,12.95,124.0,85.19,42.69
2018,12,17,8,30,648.0,39.0,1.9,13.2,163.0,133.86,78.68
2018,12,17,8,45,696.0,41.5,1.85,13.4,202.0,182.48,120.16
2018,12,17,9,0,744.0,44.0,1.8,13.6,241.0,235.23,167.15
2018,12,17,9,15,769.5,48.5,1.75,13.8,277.5,287.01,214.5
2018,12,17,9,30,795.0,53.0,1.7,14.0,314.0,340.01,262.16
2018,12,17,9,45,755.5,65.5,1.65,14.15,333.5,376.42,296.35
2018,12,17,10,0,716.0,78.0,1.6,14.3,353.0,407.84,325.01
2018,12,17,10,15,784.5,70.5,1.6,14.45,390.5,465.1,372.49
2018,12,17,10,30,853.0,63.0,1.6,14.6,428.0,523.62,419.9
2018,12,17,10,45,862.5,64.0,1.65,14.75,447.5,562.66,451.59
2018,12,17,11,0,872.0,65.0,1.7,14.9,467.0,599.83,481.28
2018,12,17,11,15,877.5,66.0,1.8,15.0,479.5,632.43,507.33
2018,12,17,11,30,883.0,67.0,1.9,15.1,492.0,662.53,531.14
2018,12,17,11,45,847.5,75.5,1.95,15.15,487.0,675.17,540.76
2018,12,17,12,0,812.0,84.0,2.0,15.2,482.0,679.36,543.87
2018,12,17,12,15,715.0,106.0,2.05,15.25,455.5,653.34,524.41
2018,12,17,12,30,618.0,128.0,2.1,15.3,429.0,618.84,497.98
2018,12,17,12,45,411.5,163.0,2.15,15.35,361.5,508.05,411.27
2018,12,17,13,0,205.0,198.0,2.2,15.4,294.0,375.2,304.84
2018,12,17,13,15,170.5,186.5,2.25,15.4,264.5,338.18,275.96
2018,12,17,13,30,136.0,175.0,2.3,15.4,235.0,300.38,245.57
2018,12,17,13,45,106.5,163.5,2.3,15.4,209.0,265.94,217.56
2018,12,17,14,0,77.0,152.0,2.3,15.4,183.0,220.05,179.96
2018,12,17,14,15,42.0,120.5,2.3,15.3,137.0,157.26,127.83
2018,12,17,14,30,7.0,89.0,2.3,15.2,91.0,90.24,71.14
2018,12,17,14,45,128.5,90.5,2.25,15.1,127.5,192.98,160.47
2018,12,17,15,0,250.0,92.0,2.2,15.0,164.0,287.0,239.46
2018,12,17,15,15,268.0,83.5,2.2,15.0,151.0,296.44,246.04
2018,12,17,15,30,286.0,75.0,2.2,15.0,138.0,290.85,240.12
2018,12,17,15,45,259.0,61.5,2.0,14.45,109.5,250.61,205.04
2018,12,17,16,0,232.0,48.0,1.8,13.9,81.0,211.49,169.81
2018,12,17,16,15,184.0,35.0,1.8,13.7,55.5,164.21,123.81
2018,12,17,16,30,136.0,22.0,1.8,13.5,30.0,109.0,25.01
2018,12,17,16,45,79.0,12.5,1.75,13.35,16.0,45.56,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
