Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,20,30,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.85,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.4,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.4,9.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.4,9.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,9.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,8.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,8.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,8.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,8.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,8.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,8.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,8.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,8.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,8.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,12,28,7,15,44.0,5.0,5.7,8.4,5.5,0.0,0.0
2018,12,28,7,30,88.0,10.0,5.7,8.7,11.0,9.53,0.0
2018,12,28,7,45,218.5,21.0,5.7,8.95,38.5,17.35,0.0
2018,12,28,8,0,349.0,32.0,5.7,9.2,66.0,32.17,16.29
2018,12,28,8,15,467.0,36.5,5.75,9.5,106.0,66.55,33.46
2018,12,28,8,30,585.0,41.0,5.8,9.8,146.0,114.9,66.48
2018,12,28,8,45,677.0,41.5,5.85,10.1,191.5,165.52,107.31
2018,12,28,9,0,769.0,42.0,5.9,10.4,237.0,225.55,159.5
2018,12,28,9,15,800.5,44.0,5.85,10.7,274.5,277.44,208.47
2018,12,28,9,30,832.0,46.0,5.8,11.0,312.0,331.06,258.84
2018,12,28,9,45,854.0,47.5,5.75,11.25,345.5,381.9,306.39
2018,12,28,10,0,876.0,49.0,5.7,11.5,379.0,432.92,353.01
2018,12,28,10,15,890.5,50.5,5.55,11.75,406.5,480.28,395.36
2018,12,28,10,30,905.0,52.0,5.4,12.0,434.0,526.59,435.63
2018,12,28,10,45,915.0,53.0,5.3,12.2,455.5,568.54,471.49
2018,12,28,11,0,925.0,54.0,5.2,12.4,477.0,608.58,504.9
2018,12,28,11,15,931.0,54.5,5.15,12.55,491.0,643.44,533.69
2018,12,28,11,30,937.0,55.0,5.1,12.7,505.0,675.72,559.86
2018,12,28,11,45,939.0,55.5,5.1,12.9,512.0,702.55,580.31
2018,12,28,12,0,941.0,56.0,5.1,13.1,519.0,726.29,597.97
2018,12,28,12,15,938.0,57.5,5.0,13.2,518.0,744.47,611.15
2018,12,28,12,30,935.0,59.0,4.9,13.3,517.0,759.24,621.76
2018,12,28,12,45,927.5,60.5,4.85,13.4,508.5,767.23,627.53
2018,12,28,13,0,920.0,62.0,4.8,13.5,500.0,771.69,630.77
2018,12,28,13,15,913.0,61.5,4.7,13.55,484.5,770.56,629.75
2018,12,28,13,30,906.0,61.0,4.6,13.6,469.0,766.0,626.25
2018,12,28,13,45,895.5,59.5,4.5,13.7,445.5,754.18,617.23
2018,12,28,14,0,885.0,58.0,4.4,13.8,422.0,739.15,605.83
2018,12,28,14,15,868.5,56.5,4.3,13.75,393.0,716.66,589.07
2018,12,28,14,30,852.0,55.0,4.2,13.7,364.0,691.47,570.12
2018,12,28,14,45,827.5,52.5,4.15,13.65,329.0,656.89,543.85
2018,12,28,15,0,803.0,50.0,4.1,13.6,294.0,626.15,520.15
2018,12,28,15,15,766.5,47.5,4.1,13.6,255.5,579.97,483.12
2018,12,28,15,30,730.0,45.0,4.1,13.6,217.0,533.12,443.34
2018,12,28,15,45,672.5,41.0,3.75,12.85,176.0,471.63,390.72
2018,12,28,16,0,615.0,37.0,3.4,12.1,135.0,411.62,337.18
2018,12,28,16,15,517.0,31.5,3.35,11.85,96.5,330.64,262.85
2018,12,28,16,30,419.0,26.0,3.3,11.6,58.0,250.58,157.81
2018,12,28,16,45,245.0,16.5,3.2,11.3,32.0,123.95,0.0
2018,12,28,17,0,71.0,7.0,3.1,11.0,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,3.0,11.0,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,29,7,15,58.0,5.0,2.3,9.7,6.0,0.0,0.0
2018,12,29,7,30,116.0,10.0,2.3,9.9,12.0,9.53,0.0
2018,12,29,7,45,250.0,20.5,2.35,10.1,40.0,16.9,0.0
2018,12,29,8,0,384.0,31.0,2.4,10.3,68.0,31.08,15.36
2018,12,29,8,15,505.0,34.5,2.5,10.6,109.0,67.95,33.28
2018,12,29,8,30,626.0,38.0,2.6,10.9,150.0,116.19,65.38
2018,12,29,8,45,675.0,42.0,2.7,11.15,189.5,164.7,105.81
2018,12,29,9,0,724.0,46.0,2.8,11.4,229.0,217.64,152.92
2018,12,29,9,15,757.0,48.5,2.8,11.65,266.0,268.57,199.98
2018,12,29,9,30,790.0,51.0,2.8,11.9,303.0,321.52,248.58
2018,12,29,9,45,812.0,53.0,2.75,12.2,336.0,370.85,293.53
2018,12,29,10,0,834.0,55.0,2.7,12.5,369.0,420.64,337.69
2018,12,29,10,15,849.0,57.0,2.6,12.75,396.5,467.12,377.96
2018,12,29,10,30,864.0,59.0,2.5,13.0,424.0,512.72,416.26
2018,12,29,10,45,872.5,61.0,2.4,13.25,445.0,553.58,449.72
2018,12,29,11,0,881.0,63.0,2.3,13.5,466.0,592.58,480.74
2018,12,29,11,15,886.5,63.5,2.15,13.7,479.5,625.93,506.47
2018,12,29,11,30,892.0,64.0,2.0,13.9,493.0,656.81,529.59
2018,12,29,11,45,893.5,64.5,1.85,14.15,499.5,682.36,547.46
2018,12,29,12,0,895.0,65.0,1.7,14.4,506.0,704.96,562.05
2018,12,29,12,15,893.0,66.0,1.7,14.5,505.0,722.59,574.46
2018,12,29,12,30,891.0,67.0,1.7,14.6,504.0,736.99,584.62
2018,12,29,12,45,885.0,67.5,1.7,14.75,495.5,744.54,589.85
2018,12,29,13,0,879.0,68.0,1.7,14.9,487.0,748.74,592.83
2018,12,29,13,15,871.0,67.0,1.7,14.9,471.0,746.24,591.46
2018,12,29,13,30,863.0,66.0,1.7,14.9,455.0,740.45,587.89
2018,12,29,13,45,850.0,65.0,1.75,14.9,432.5,727.7,579.78
2018,12,29,14,0,837.0,64.0,1.8,14.9,410.0,718.11,574.04
2018,12,29,14,15,818.5,62.0,1.8,14.85,381.0,694.14,557.33
2018,12,29,14,30,800.0,60.0,1.8,14.8,352.0,667.59,538.63
2018,12,29,14,45,755.0,60.0,1.8,14.7,314.5,622.62,505.79
2018,12,29,15,0,710.0,60.0,1.8,14.6,277.0,576.54,471.45
2018,12,29,15,15,620.0,59.5,1.8,14.6,231.0,504.24,414.07
2018,12,29,15,30,530.0,59.0,1.8,14.6,185.0,430.69,354.23
2018,12,29,15,45,448.5,54.0,1.7,14.05,146.5,359.93,295.42
2018,12,29,16,0,367.0,49.0,1.6,13.5,108.0,292.69,237.7
2018,12,29,16,15,293.5,39.0,1.65,13.35,77.0,228.9,180.39
2018,12,29,16,30,220.0,29.0,1.7,13.2,46.0,168.06,107.4
2018,12,29,16,45,128.0,16.5,1.75,13.05,25.0,72.5,0.0
2018,12,29,17,0,36.0,4.0,1.8,12.9,4.0,3.81,0.0
2018,12,29,17,15,18.0,2.0,1.9,12.8,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,12,30,7,15,25.0,4.0,5.3,9.8,4.5,0.0,0.0
2018,12,30,7,30,50.0,8.0,5.4,10.0,9.0,7.63,0.0
2018,12,30,7,45,105.0,21.5,5.55,10.2,29.5,17.05,0.0
2018,12,30,8,0,160.0,35.0,5.7,10.4,50.0,30.24,16.84
2018,12,30,8,15,217.0,47.5,5.6,10.45,79.5,57.13,34.63
2018,12,30,8,30,274.0,60.0,5.5,10.5,109.0,90.23,59.17
2018,12,30,8,45,299.0,73.0,5.4,10.55,138.5,124.24,88.07
2018,12,30,9,0,324.0,86.0,5.3,10.6,168.0,160.76,120.49
2018,12,30,9,15,415.0,89.0,5.05,10.7,210.5,208.61,161.13
2018,12,30,9,30,506.0,92.0,4.8,10.8,253.0,267.19,211.69
2018,12,30,9,45,594.5,88.0,4.55,10.85,297.0,323.81,261.04
2018,12,30,10,0,683.0,84.0,4.3,10.9,341.0,387.13,315.7
2018,12,30,10,15,758.5,75.5,4.05,11.1,380.5,445.19,365.34
2018,12,30,10,30,834.0,67.0,3.8,11.3,420.0,507.49,417.6
2018,12,30,10,45,856.0,66.5,3.55,11.5,444.0,550.14,453.07
2018,12,30,11,0,878.0,66.0,3.3,11.7,468.0,593.8,488.33
2018,12,30,11,15,782.0,89.0,3.4,11.95,455.5,592.88,487.81
2018,12,30,11,30,686.0,112.0,3.5,12.2,443.0,582.77,479.7
2018,12,30,11,45,608.5,133.0,3.6,12.45,429.5,573.32,471.86
2018,12,30,12,0,531.0,154.0,3.7,12.7,416.0,553.84,455.9
2018,12,30,12,15,623.5,133.0,4.0,12.95,440.0,614.01,505.26
2018,12,30,12,30,716.0,112.0,4.3,13.2,464.0,670.03,551.03
2018,12,30,12,45,800.5,91.0,4.55,13.4,478.5,715.49,586.86
2018,12,30,13,0,885.0,70.0,4.8,13.6,493.0,756.13,618.86
2018,12,30,13,15,694.0,103.5,4.95,13.75,429.0,666.24,550.09
2018,12,30,13,30,503.0,137.0,5.1,13.9,365.0,557.07,462.91
2018,12,30,13,45,282.5,151.0,5.2,14.0,278.0,394.57,329.41
2018,12,30,14,0,62.0,165.0,5.3,14.1,191.0,224.1,184.53
2018,12,30,14,15,319.5,123.5,5.4,14.1,242.0,400.91,337.26
2018,12,30,14,30,577.0,82.0,5.5,14.1,293.0,538.92,453.9
2018,12,30,14,45,664.0,70.5,5.55,14.1,291.5,576.49,484.72
2018,12,30,15,0,751.0,59.0,5.6,14.1,290.0,604.31,507.24
2018,12,30,15,15,712.0,56.0,5.6,14.1,252.0,556.99,467.93
2018,12,30,15,30,673.0,53.0,5.6,14.1,214.0,509.1,426.83
2018,12,30,15,45,612.0,48.0,5.6,13.6,173.5,451.01,376.45
2018,12,30,16,0,551.0,43.0,5.6,13.1,133.0,390.33,322.15
2018,12,30,16,15,436.0,36.0,5.85,12.9,94.0,301.52,241.89
2018,12,30,16,30,321.0,29.0,6.1,12.7,55.0,217.28,145.59
2018,12,30,16,45,184.5,17.5,6.3,12.5,30.5,98.86,0.0
2018,12,30,17,0,48.0,6.0,6.5,12.3,6.0,5.72,0.0
2018,12,30,17,15,24.0,3.0,6.6,12.15,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.05,11.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.15,11.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.3,11.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.3,10.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,7.15,10.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.95,10.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.8,10.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.7,10.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.45,10.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,6.15,10.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.75,10.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.3,10.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.8,9.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.95,9.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.1,9.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.3,9.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,9.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,9.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.0,9.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.05,9.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,12,31,7,15,28.5,3.5,8.3,9.5,4.0,0.0,0.0
2018,12,31,7,30,57.0,7.0,8.3,9.6,8.0,6.67,0.0
2018,12,31,7,45,122.0,21.0,8.3,9.65,30.5,16.65,0.0
2018,12,31,8,0,187.0,35.0,8.3,9.7,53.0,30.22,16.78
2018,12,31,8,15,364.0,41.0,8.3,9.9,98.0,61.75,33.47
2018,12,31,8,30,541.0,47.0,8.3,10.1,143.0,111.55,65.6
2018,12,31,8,45,665.0,45.0,8.3,10.3,192.5,164.12,106.47
2018,12,31,9,0,789.0,43.0,8.3,10.5,242.0,228.27,160.99
2018,12,31,9,15,820.0,45.0,8.4,10.75,280.5,281.17,211.29
2018,12,31,9,30,851.0,47.0,8.5,11.0,319.0,335.73,263.13
2018,12,31,9,45,871.5,49.5,8.55,11.25,353.5,388.18,312.76
2018,12,31,10,0,892.0,52.0,8.6,11.5,388.0,440.69,361.44
2018,12,31,10,15,906.5,53.5,8.6,11.65,416.5,489.02,405.73
2018,12,31,10,30,921.0,55.0,8.6,11.8,445.0,536.29,448.1
2018,12,31,10,45,931.0,56.0,8.55,11.95,467.0,579.17,485.88
2018,12,31,11,0,941.0,57.0,8.5,12.1,489.0,620.12,521.25
2018,12,31,11,15,947.0,58.0,8.45,12.2,504.0,656.44,552.25
2018,12,31,11,30,953.0,59.0,8.4,12.3,519.0,690.15,580.6
2018,12,31,11,45,955.5,59.5,8.4,12.45,526.0,718.12,602.91
2018,12,31,12,0,958.0,60.0,8.4,12.6,533.0,742.98,622.18
2018,12,31,12,15,956.0,60.5,8.35,12.65,532.5,761.38,636.48
2018,12,31,12,30,954.0,61.0,8.3,12.7,532.0,776.31,648.12
2018,12,31,12,45,947.5,62.0,8.25,12.8,523.5,785.01,654.83
2018,12,31,13,0,941.0,63.0,8.2,12.9,515.0,790.11,658.85
2018,12,31,13,15,934.0,63.0,8.2,12.9,499.5,790.04,659.31
2018,12,31,13,30,927.0,63.0,8.2,12.9,484.0,786.45,657.13
2018,12,31,13,45,915.5,61.5,8.2,12.95,460.5,774.14,648.01
2018,12,31,14,0,904.0,60.0,8.2,13.0,437.0,758.53,636.34
2018,12,31,14,15,805.0,70.0,8.15,12.95,388.5,696.05,587.14
2018,12,31,14,30,706.0,80.0,8.1,12.9,340.0,630.35,534.76
2018,12,31,14,45,683.5,74.5,8.05,12.85,306.5,596.24,507.56
2018,12,31,15,0,661.0,69.0,8.0,12.8,273.0,560.5,477.82
2018,12,31,15,15,559.5,69.0,8.0,12.8,226.0,478.22,407.82
2018,12,31,15,30,458.0,69.0,8.0,12.8,179.0,398.69,338.89
2018,12,31,15,45,345.0,57.5,4.5,13.35,131.5,299.58,250.24
2018,12,31,16,0,232.0,46.0,1.0,13.9,84.0,210.69,170.65
2018,12,31,16,15,179.0,38.5,1.0,13.75,63.0,167.38,131.46
2018,12,31,16,30,126.0,31.0,1.0,13.6,42.0,117.29,77.79
2018,12,31,16,45,76.5,17.5,1.0,13.45,23.0,50.9,0.0
2018,12,31,17,0,27.0,4.0,1.0,13.3,4.0,14.8,0.0
2018,12,31,17,15,13.5,2.0,0.95,13.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
